ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 00:00,2,0.000,ALERT,213.96,304.78,59.965,1463889603,"201051344000645","219011344069620",0.00,11.70,0,302.98,307.48,0.0,0.0,0.000,418677.4,418677.4,31434,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889605,537308.00
05/22/2016 00:00,2,0.000,ALERT,212.83,302.68,59.965,1463889603,"274151322000085","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,678535.2,678535.2,24998,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889607,537309.00
05/22/2016 00:00,2,0.000,ALERT,213.96,304.18,59.949,1463889603,"201051344000633","219011344069620",0.00,11.00,0,300.87,307.18,0.0,0.0,0.000,409755.4,409755.4,31908,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463889608,537310.00
05/22/2016 00:00,2,0.000,ALERT,213.51,304.78,59.981,1463889603,"201051344000469","219011344069620",0.00,10.70,0,301.77,307.18,0.0,0.0,0.000,411064.8,411064.8,31845,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889610,537311.00
05/22/2016 00:00,2,0.000,ALERT,212.83,302.98,59.975,1463889603,"201051344000646","219011344069620",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,414693.2,414693.2,36402,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463889612,537312.00
05/22/2016 00:00,2,0.000,ALERT,212.38,303.58,60.007,1463889603,"274151322000052","219011344069620",0.00,12.30,0,299.97,306.28,0.0,0.0,0.000,691284.9,691284.9,25225,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463889614,537313.00
05/22/2016 00:00,2,0.000,ALERT,213.29,302.98,59.975,1463889603,"201051344000585","219011344069620",0.00,11.70,0,300.87,305.98,0.0,0.0,0.000,421386.4,421386.4,36405,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889616,537314.00
05/22/2016 00:00,2,0.000,ALERT,213.06,303.28,59.986,1463889603,"201051344001230","219011344069620",0.00,11.30,0,301.47,305.98,0.0,0.0,0.000,418417.9,418417.9,36205,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889618,537315.00
05/22/2016 00:00,2,0.000,ALERT,213.74,303.88,59.991,1463889603,"201051344000582","219011344069620",0.00,11.00,0,302.07,306.28,0.0,0.0,0.000,411823.9,411823.9,36373,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463889620,537316.00
05/22/2016 00:00,2,0.000,ALERT,212.61,302.68,59.959,1463889603,"201051344000955","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,424027.9,424027.9,36304,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463889621,537317.00
05/22/2016 00:00,2,0.000,ALERT,212.83,302.37,59.954,1463889603,"274151322000094","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,557853.6,557853.6,26258,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889623,537318.00
05/22/2016 00:00,2,0.000,ALERT,213.29,305.38,59.944,1463889603,"201051344000579","219011344069620",0.00,11.70,0,303.28,308.09,0.0,0.0,0.000,425006.5,425006.5,11920,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889625,537319.00
05/22/2016 00:00,2,0.000,ALERT,212.83,303.28,59.996,1463889603,"201051344000890","219011344069620",0.00,11.70,0,301.77,306.88,0.0,0.0,0.000,421204.1,421204.1,36324,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889627,537320.00
05/22/2016 00:00,2,0.000,ALERT,213.29,302.98,59.970,1463889603,"201051344000438","219011344069620",0.00,11.00,0,301.47,306.28,0.0,0.0,0.000,423243.2,423243.2,36328,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889629,537321.00
05/22/2016 00:00,2,0.000,ALERT,213.29,302.07,59.928,1463889603,"201051344000417","219011344069620",0.00,11.30,0,300.57,305.38,0.0,0.0,0.000,415803.5,415803.5,36488,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889631,537322.00
05/22/2016 00:00,2,0.000,ALERT,212.61,303.58,59.991,1463889603,"274151322000083","219011344069620",0.00,12.00,0,300.57,306.58,0.0,0.0,0.000,685082.7,685082.7,25297,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889633,537323.00
05/22/2016 00:00,2,0.000,ALERT,213.29,302.98,60.018,1463889603,"274151322000076","219011344069620",0.00,12.30,0,300.27,305.98,0.0,0.0,0.000,729415.4,729415.4,25295,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889634,537324.00
05/22/2016 00:00,2,0.000,ALERT,213.29,305.08,59.938,1463889603,"201051344000868","219011344069620",0.00,11.30,0,303.58,307.18,0.0,0.0,0.000,410210.9,410210.9,31568,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463889636,537325.00
05/22/2016 00:00,2,0.000,ALERT,212.61,304.18,59.975,1463889603,"274151322000095","219011344069620",0.00,11.70,0,301.47,306.58,0.0,0.0,0.000,721913.3,721913.3,25209,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463889638,537326.00
05/22/2016 00:00,2,0.000,ALERT,213.29,304.78,59.986,1463889603,"201051344000988","219011344069620",0.00,11.30,0,300.27,306.88,0.0,0.0,0.000,407318.4,407318.4,31866,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889640,537327.00
05/22/2016 00:00,2,0.000,ALERT,212.83,302.07,59.959,1463889603,"201051344001025","219011344069620",0.00,11.00,0,300.87,306.58,0.0,0.0,0.000,421138.7,421138.7,36379,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463889642,537328.00
05/22/2016 00:00,2,0.000,ALERT,213.29,304.78,59.981,1463889603,"201051344000458","219011344069620",0.00,12.00,0,302.98,307.78,0.0,0.0,0.000,418123.1,418123.1,31792,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463889643,537329.00
05/22/2016 00:00,2,0.000,ALERT,213.96,304.78,60.007,1463889603,"201051344000853","219011344069620",0.00,10.70,0,302.68,307.48,0.0,0.0,0.000,416759.1,416759.1,31389,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889645,537330.00
05/22/2016 00:00,2,0.000,ALERT,213.51,302.98,60.018,1463889603,"201051344000685","219011344069620",0.00,11.30,0,301.17,306.58,0.0,0.0,0.000,422784.5,422784.5,36215,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889647,537331.00
05/22/2016 00:00,2,0.000,ALERT,213.29,302.37,59.986,1463889603,"201051344000917","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,419683.5,419683.5,36217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889649,537332.00
05/22/2016 00:00,2,0.000,ALERT,213.29,302.98,59.991,1463889603,"201051344001145","219011344069620",0.00,11.00,0,301.77,306.58,0.0,0.0,0.000,424845.8,424845.8,36068,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889651,537333.00
05/22/2016 00:00,2,0.000,ALERT,213.06,302.07,59.996,1463889603,"201051344000651","219011344069620",0.00,10.70,0,300.87,305.38,0.0,0.0,0.000,417093.7,417093.7,36433,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889652,537334.00
05/22/2016 00:00,2,0.000,ALERT,212.38,302.68,59.975,1463889603,"274151322000088","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,662373.8,662373.8,24961,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889654,537335.00
05/22/2016 00:00,2,0.000,ALERT,213.29,302.07,59.986,1463889603,"274151322000068","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,557560.0,557560.0,26466,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889656,537336.00
05/22/2016 00:00,2,0.000,ALERT,212.83,302.98,59.970,1463889603,"201051344001135","219011344069620",0.00,11.30,0,301.47,305.38,0.0,0.0,0.000,413161.9,413161.9,36374,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889658,537337.00
05/22/2016 00:00,2,0.000,ALERT,213.06,305.38,59.975,1463889603,"201051344000594","219011344069620",0.00,11.30,0,302.37,306.58,0.0,0.0,0.000,421848.6,421848.6,31826,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889660,537338.00
05/22/2016 00:00,2,0.000,ALERT,213.06,302.68,60.039,1463889603,"201051344001203","219011344069620",0.00,11.30,0,301.17,306.28,0.0,0.0,0.000,420133.8,420133.8,36403,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889661,537339.00
05/22/2016 00:00,2,0.000,ALERT,212.38,302.98,59.959,1463889603,"274151322000054","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,676602.7,676602.7,24993,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889663,537340.00
05/22/2016 00:00,2,0.000,ALERT,213.51,304.78,60.039,1463889603,"201051344000867","219011344069620",0.00,11.70,0,302.07,306.58,0.0,0.0,0.000,409454.4,409454.4,31830,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889665,537341.00
05/22/2016 00:00,2,0.000,ALERT,213.06,302.68,59.991,1463889603,"201051344001093","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,418771.6,418771.6,36268,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889667,537342.00
05/22/2016 00:00,2,0.000,ALERT,213.06,304.48,59.986,1463889603,"201051344000900","219011344069620",0.00,11.00,0,302.37,305.98,0.0,0.0,0.000,425154.7,425154.7,31221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889668,537343.00
05/22/2016 00:00,2,0.000,ALERT,213.51,304.18,59.991,1463889603,"201051344000648","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,417044.9,417044.9,31513,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889670,537344.00
05/22/2016 00:00,2,0.000,ALERT,213.06,304.78,60.002,1463889603,"201051344000569","219011344069620",0.00,11.00,0,303.28,307.18,0.0,0.0,0.000,426254.4,426254.4,31149,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889672,537345.00
05/22/2016 00:00,2,0.000,ALERT,213.06,304.78,59.991,1463889603,"201051344000983","219011344069620",0.00,11.30,0,302.98,306.88,0.0,0.0,0.000,417712.5,417712.5,31629,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889674,537346.00
05/22/2016 00:00,2,0.000,ALERT,213.29,304.48,60.028,1463889603,"201051344001158","219011344069620",0.00,11.00,0,302.07,305.98,0.0,0.0,0.000,412136.7,412136.7,31892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889676,537347.00
05/22/2016 00:00,2,0.000,ALERT,213.74,305.08,60.023,1463889603,"201051344000576","219011344069620",0.00,11.00,0,302.68,306.58,0.0,0.0,0.000,419168.7,419168.7,31297,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889677,537348.00
05/22/2016 00:00,2,0.000,ALERT,212.83,302.37,59.996,1463889603,"274151322000087","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,650241.3,650241.3,25080,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463889679,537349.00
05/22/2016 00:15,2,0.000,ALERT,213.96,304.78,59.986,1463890503,"201051344000645","219011344069620",0.00,11.30,0,302.98,306.58,0.0,0.0,0.000,418677.4,418677.4,31436,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890505,537350.00
05/22/2016 00:15,2,0.000,ALERT,213.06,303.58,59.970,1463890503,"274151322000085","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,678535.2,678535.2,25000,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890507,537351.00
05/22/2016 00:15,2,0.000,ALERT,213.96,304.18,59.996,1463890503,"201051344000633","219011344069620",0.00,10.70,0,300.87,305.98,0.0,0.0,0.000,409755.4,409755.4,31910,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463890509,537352.00
05/22/2016 00:15,2,0.000,ALERT,213.74,304.78,59.975,1463890503,"201051344000469","219011344069620",0.00,10.30,0,301.47,306.28,0.0,0.0,0.000,411064.8,411064.8,31847,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890511,537353.00
05/22/2016 00:15,2,0.000,ALERT,213.06,302.98,59.970,1463890503,"201051344000646","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,414693.2,414693.2,36404,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890512,537354.00
05/22/2016 00:15,2,0.000,ALERT,212.61,303.58,59.933,1463890503,"274151322000052","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,691284.9,691284.9,25227,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890514,537355.00
05/22/2016 00:15,2,0.000,ALERT,213.51,303.28,60.012,1463890503,"201051344000585","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,421386.4,421386.4,36407,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890516,537356.00
05/22/2016 00:15,2,0.000,ALERT,213.29,303.58,59.965,1463890503,"201051344001230","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,418417.9,418417.9,36207,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890518,537357.00
05/22/2016 00:15,2,0.000,ALERT,213.74,303.88,59.981,1463890503,"201051344000582","219011344069620",0.00,10.70,0,301.77,305.38,0.0,0.0,0.000,411823.9,411823.9,36375,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890520,537358.00
05/22/2016 00:15,2,0.000,ALERT,212.83,302.98,59.965,1463890503,"201051344000955","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,424027.9,424027.9,36306,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890522,537359.00
05/22/2016 00:15,2,0.000,ALERT,212.83,302.68,59.938,1463890503,"274151322000094","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,557853.6,557853.6,26260,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890524,537360.00
05/22/2016 00:15,2,0.000,ALERT,213.51,305.38,59.954,1463890503,"201051344000579","219011344069620",0.00,11.30,0,303.58,307.48,0.0,0.0,0.000,425006.5,425006.5,11922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890526,537361.00
05/22/2016 00:15,2,0.000,ALERT,213.06,303.28,59.954,1463890503,"201051344000890","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,421204.1,421204.1,36326,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890527,537362.00
05/22/2016 00:15,2,0.000,ALERT,213.51,303.28,59.959,1463890503,"201051344000438","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,423243.2,423243.2,36330,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890529,537363.00
05/22/2016 00:15,2,0.000,ALERT,213.51,302.68,59.954,1463890503,"201051344000417","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,415803.5,415803.5,36490,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890531,537364.00
05/22/2016 00:15,2,0.000,ALERT,213.06,303.28,59.959,1463890503,"274151322000083","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,685082.7,685082.7,25299,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890533,537365.00
05/22/2016 00:15,2,0.000,ALERT,213.74,303.58,59.959,1463890503,"274151322000076","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,729415.4,729415.4,25297,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463890535,537366.00
05/22/2016 00:15,2,0.000,ALERT,213.51,305.38,59.949,1463890503,"201051344000868","219011344069620",0.00,11.00,0,303.58,307.48,0.0,0.0,0.000,410210.9,410210.9,31570,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890537,537367.00
05/22/2016 00:15,2,0.000,ALERT,213.06,304.78,59.959,1463890503,"274151322000095","219011344069620",0.00,11.30,0,302.37,305.98,0.0,0.0,0.000,721913.3,721913.3,25211,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463890538,537368.00
05/22/2016 00:15,2,0.000,ALERT,213.51,305.08,59.965,1463890503,"201051344000988","219011344069620",0.00,11.30,0,300.27,306.28,0.0,0.0,0.000,407318.4,407318.4,31868,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890540,537369.00
05/22/2016 00:15,2,0.000,ALERT,213.06,302.37,59.959,1463890503,"201051344001025","219011344069620",0.00,10.70,0,300.57,305.38,0.0,0.0,0.000,421138.7,421138.7,36381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890542,537370.00
05/22/2016 00:15,2,0.000,ALERT,213.74,305.38,59.965,1463890503,"201051344000458","219011344069620",0.00,12.00,0,302.98,307.48,0.0,0.0,0.000,418123.1,418123.1,31794,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890544,537371.00
05/22/2016 00:15,2,0.000,ALERT,214.19,305.08,59.959,1463890503,"201051344000853","219011344069620",0.00,10.70,0,302.98,306.88,0.0,0.0,0.000,416759.1,416759.1,31391,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890546,537372.00
05/22/2016 00:15,2,0.000,ALERT,213.74,303.28,59.970,1463890503,"201051344000685","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,422784.5,422784.5,36217,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890548,537373.00
05/22/2016 00:15,2,0.000,ALERT,213.51,302.68,59.965,1463890503,"201051344000917","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,419683.5,419683.5,36219,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890549,537374.00
05/22/2016 00:15,2,0.000,ALERT,213.74,303.58,59.959,1463890503,"201051344001145","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,424845.8,424845.8,36070,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890551,537375.00
05/22/2016 00:15,2,0.000,ALERT,213.51,302.37,59.959,1463890503,"201051344000651","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,417093.7,417093.7,36435,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890554,537376.00
05/22/2016 00:15,2,0.000,ALERT,212.61,303.28,59.965,1463890503,"274151322000088","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,662373.8,662373.8,24963,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890555,537377.00
05/22/2016 00:15,2,0.000,ALERT,213.74,302.68,59.954,1463890503,"274151322000068","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,557560.0,557560.0,26468,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890557,537378.00
05/22/2016 00:15,2,0.000,ALERT,213.06,303.28,59.944,1463890503,"201051344001135","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,413161.9,413161.9,36376,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463890559,537379.00
05/22/2016 00:15,2,0.000,ALERT,213.29,305.68,59.959,1463890503,"201051344000594","219011344069620",0.00,11.00,0,302.68,307.18,0.0,0.0,0.000,421848.6,421848.6,31828,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890561,537380.00
05/22/2016 00:15,2,0.000,ALERT,213.29,302.68,59.954,1463890503,"201051344001203","219011344069620",0.00,11.00,0,300.87,306.28,0.0,0.0,0.000,420133.8,420133.8,36405,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890562,537381.00
05/22/2016 00:15,2,0.000,ALERT,213.06,303.58,59.949,1463890503,"274151322000054","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,676602.7,676602.7,24995,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463890564,537382.00
05/22/2016 00:15,2,0.000,ALERT,213.74,304.78,59.944,1463890503,"201051344000867","219011344069620",0.00,11.30,0,302.37,307.18,0.0,0.0,0.000,409454.4,409454.4,31832,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890566,537383.00
05/22/2016 00:15,2,0.000,ALERT,213.29,302.98,59.954,1463890503,"201051344001093","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,418771.6,418771.6,36270,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890568,537384.00
05/22/2016 00:15,2,0.000,ALERT,213.51,305.08,59.959,1463890503,"201051344000900","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,425154.7,425154.7,31223,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463890570,537385.00
05/22/2016 00:15,2,0.000,ALERT,213.74,304.18,59.922,1463890503,"201051344000648","219011344069620",0.00,10.30,0,301.77,306.88,0.0,0.0,0.000,417044.9,417044.9,31515,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890571,537386.00
05/22/2016 00:15,2,0.000,ALERT,213.74,305.68,59.954,1463890503,"201051344000569","219011344069620",0.00,11.00,0,303.28,307.48,0.0,0.0,0.000,426254.4,426254.4,31151,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890573,537387.00
05/22/2016 00:15,2,0.000,ALERT,213.74,305.38,59.959,1463890503,"201051344000983","219011344069620",0.00,11.00,0,303.28,307.18,0.0,0.0,0.000,417712.5,417712.5,31631,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890575,537388.00
05/22/2016 00:15,2,0.000,ALERT,213.51,304.78,59.965,1463890503,"201051344001158","219011344069620",0.00,10.70,0,302.37,306.28,0.0,0.0,0.000,412136.7,412136.7,31894,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890577,537389.00
05/22/2016 00:15,2,0.000,ALERT,213.96,305.68,59.970,1463890503,"201051344000576","219011344069620",0.00,10.70,0,302.68,306.88,0.0,0.0,0.000,419168.7,419168.7,31299,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463890579,537390.00
05/22/2016 00:15,2,0.000,ALERT,213.06,302.68,59.970,1463890503,"274151322000087","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,650241.3,650241.3,25082,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463890581,537391.00
05/22/2016 00:30,2,0.000,ALERT,213.96,305.08,59.996,1463891403,"201051344000645","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,418677.4,418677.4,31438,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891405,537392.00
05/22/2016 00:30,2,0.000,ALERT,213.29,303.58,59.986,1463891403,"274151322000085","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,678535.2,678535.2,25002,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891407,537393.00
05/22/2016 00:30,2,0.000,ALERT,214.19,304.78,59.986,1463891403,"201051344000633","219011344069620",0.00,10.70,0,301.17,306.28,0.0,0.0,0.000,409755.4,409755.4,31912,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463891409,537394.00
05/22/2016 00:30,2,0.000,ALERT,213.74,305.08,59.996,1463891403,"201051344000469","219011344069620",0.00,10.30,0,302.07,306.28,0.0,0.0,0.000,411064.8,411064.8,31849,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891411,537395.00
05/22/2016 00:30,2,0.000,ALERT,213.29,303.88,59.986,1463891403,"201051344000646","219011344069620",0.00,10.70,0,300.27,305.08,0.0,0.0,0.000,414693.2,414693.2,36406,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891413,537396.00
05/22/2016 00:30,2,0.000,ALERT,212.83,303.28,59.996,1463891403,"274151322000052","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,691284.9,691284.9,25229,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891414,537397.00
05/22/2016 00:30,2,0.000,ALERT,213.74,304.18,59.996,1463891403,"201051344000585","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,421386.4,421386.4,36409,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891416,537398.00
05/22/2016 00:30,2,0.000,ALERT,213.51,303.88,59.954,1463891403,"201051344001230","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,418417.9,418417.9,36209,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891418,537399.00
05/22/2016 00:30,2,0.000,ALERT,213.96,304.48,60.028,1463891403,"201051344000582","219011344069620",0.00,10.70,0,302.37,305.98,0.0,0.0,0.000,411823.9,411823.9,36377,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891420,537400.00
05/22/2016 00:30,2,0.000,ALERT,213.06,303.88,60.002,1463891403,"201051344000955","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,424027.9,424027.9,36308,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891422,537401.00
05/22/2016 00:30,2,0.000,ALERT,213.29,302.98,59.991,1463891403,"274151322000094","219011344069620",0.00,11.70,0,301.17,304.48,0.0,0.0,0.000,557853.6,557853.6,26262,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463891423,537402.00
05/22/2016 00:30,2,0.000,ALERT,213.51,305.38,59.975,1463891403,"201051344000579","219011344069620",0.00,11.00,0,303.58,307.48,0.0,0.0,0.000,425006.5,425006.5,11924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463891425,537403.00
05/22/2016 00:30,2,0.000,ALERT,213.51,304.18,59.996,1463891403,"201051344000890","219011344069620",0.00,11.30,0,301.77,306.28,0.0,0.0,0.000,421204.1,421204.1,36328,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463891427,537404.00
05/22/2016 00:30,2,0.000,ALERT,213.74,303.58,59.991,1463891403,"201051344000438","219011344069620",0.00,10.70,0,301.17,305.68,0.0,0.0,0.000,423243.2,423243.2,36332,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891429,537405.00
05/22/2016 00:30,2,0.000,ALERT,213.74,303.28,59.996,1463891403,"201051344000417","219011344069620",0.00,11.00,0,300.87,304.48,0.0,0.0,0.000,415803.5,415803.5,36492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891431,537406.00
05/22/2016 00:30,2,0.000,ALERT,213.29,304.48,59.996,1463891403,"274151322000083","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,685082.7,685082.7,25301,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891433,537407.00
05/22/2016 00:30,2,0.000,ALERT,213.74,303.88,59.981,1463891403,"274151322000076","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,729415.4,729415.4,25299,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891434,537408.00
05/22/2016 00:30,2,0.000,ALERT,213.51,305.98,59.970,1463891403,"201051344000868","219011344069620",0.00,10.70,0,303.58,307.48,0.0,0.0,0.000,410210.9,410210.9,31572,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891436,537409.00
05/22/2016 00:30,2,0.000,ALERT,213.06,304.78,59.986,1463891403,"274151322000095","219011344069620",0.00,11.30,0,302.98,305.98,0.0,0.0,0.000,721913.3,721913.3,25213,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463891438,537410.00
05/22/2016 00:30,2,0.000,ALERT,213.51,305.08,59.991,1463891403,"201051344000988","219011344069620",0.00,11.00,0,300.87,306.58,0.0,0.0,0.000,407318.4,407318.4,31870,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891440,537411.00
05/22/2016 00:30,2,0.000,ALERT,213.29,302.68,59.991,1463891403,"201051344001025","219011344069620",0.00,10.70,0,300.57,305.98,0.0,0.0,0.000,421138.7,421138.7,36383,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891442,537412.00
05/22/2016 00:30,2,0.000,ALERT,213.51,305.08,60.034,1463891403,"201051344000458","219011344069620",0.00,11.70,0,303.58,307.48,0.0,0.0,0.000,418123.1,418123.1,31796,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463891443,537413.00
05/22/2016 00:30,2,0.000,ALERT,214.19,305.08,59.938,1463891403,"201051344000853","219011344069620",0.00,10.70,0,303.28,306.88,0.0,0.0,0.000,416759.1,416759.1,31393,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891445,537414.00
05/22/2016 00:30,2,0.000,ALERT,213.96,303.88,60.002,1463891403,"201051344000685","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,422784.5,422784.5,36219,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891447,537415.00
05/22/2016 00:30,2,0.000,ALERT,213.51,302.68,59.991,1463891403,"201051344000917","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,419683.5,419683.5,36221,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891449,537416.00
05/22/2016 00:30,2,0.000,ALERT,213.74,303.88,60.007,1463891403,"201051344001145","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,424845.8,424845.8,36072,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891451,537417.00
05/22/2016 00:30,2,0.000,ALERT,213.74,303.28,59.986,1463891403,"201051344000651","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,417093.7,417093.7,36437,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891453,537418.00
05/22/2016 00:30,2,0.000,ALERT,212.38,303.58,60.007,1463891403,"274151322000088","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,662373.8,662373.8,24965,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891454,537419.00
05/22/2016 00:30,2,0.000,ALERT,213.96,302.98,59.996,1463891403,"274151322000068","219011344069620",0.00,12.70,0,301.17,304.48,0.0,0.0,0.000,557560.0,557560.0,26470,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463891456,537420.00
05/22/2016 00:30,2,0.000,ALERT,213.06,303.58,60.002,1463891403,"201051344001135","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,413161.9,413161.9,36378,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463891458,537421.00
05/22/2016 00:30,2,0.000,ALERT,213.29,305.38,59.965,1463891403,"201051344000594","219011344069620",0.00,11.00,0,302.98,307.18,0.0,0.0,0.000,421848.6,421848.6,31830,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891460,537422.00
05/22/2016 00:30,2,0.000,ALERT,213.74,303.58,59.986,1463891403,"201051344001203","219011344069620",0.00,10.70,0,301.17,306.88,0.0,0.0,0.000,420133.8,420133.8,36407,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891462,537423.00
05/22/2016 00:30,2,0.000,ALERT,212.83,303.88,59.975,1463891403,"274151322000054","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,676602.7,676602.7,24997,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891463,537424.00
05/22/2016 00:30,2,0.000,ALERT,213.74,304.78,60.028,1463891403,"201051344000867","219011344069620",0.00,11.30,0,302.37,307.18,0.0,0.0,0.000,409454.4,409454.4,31834,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891465,537425.00
05/22/2016 00:30,2,0.000,ALERT,213.51,302.98,59.965,1463891403,"201051344001093","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,418771.6,418771.6,36272,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891467,537426.00
05/22/2016 00:30,2,0.000,ALERT,213.51,304.78,59.991,1463891403,"201051344000900","219011344069620",0.00,10.70,0,302.98,306.58,0.0,0.0,0.000,425154.7,425154.7,31225,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891469,537427.00
05/22/2016 00:30,2,0.000,ALERT,213.74,304.18,59.959,1463891403,"201051344000648","219011344069620",0.00,10.30,0,302.68,306.88,0.0,0.0,0.000,417044.9,417044.9,31517,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891471,537428.00
05/22/2016 00:30,2,0.000,ALERT,213.74,305.38,59.986,1463891403,"201051344000569","219011344069620",0.00,10.70,0,303.88,307.78,0.0,0.0,0.000,426254.4,426254.4,31153,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891472,537429.00
05/22/2016 00:30,2,0.000,ALERT,213.74,305.08,59.965,1463891403,"201051344000983","219011344069620",0.00,10.70,0,303.58,307.18,0.0,0.0,0.000,417712.5,417712.5,31633,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891474,537430.00
05/22/2016 00:30,2,0.000,ALERT,213.74,304.78,59.981,1463891403,"201051344001158","219011344069620",0.00,10.70,0,302.68,306.28,0.0,0.0,0.000,412136.7,412136.7,31896,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891476,537431.00
05/22/2016 00:30,2,0.000,ALERT,214.19,305.38,59.981,1463891403,"201051344000576","219011344069620",0.00,10.70,0,303.28,306.88,0.0,0.0,0.000,419168.7,419168.7,31301,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891478,537432.00
05/22/2016 00:30,2,0.000,ALERT,213.06,302.37,59.996,1463891403,"274151322000087","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,650241.3,650241.3,25084,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463891480,537433.00
05/22/2016 00:45,2,0.000,ALERT,213.96,304.78,60.002,1463892303,"201051344000645","219011344069620",0.00,11.00,0,303.28,306.88,0.0,0.0,0.000,418677.4,418677.4,31440,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892305,537434.00
05/22/2016 00:45,2,0.000,ALERT,213.06,303.58,60.002,1463892303,"274151322000085","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,678535.2,678535.2,25004,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463892307,537435.00
05/22/2016 00:45,2,0.000,ALERT,214.19,304.48,59.970,1463892303,"201051344000633","219011344069620",0.00,10.30,0,301.17,306.28,0.0,0.0,0.000,409755.4,409755.4,31914,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892309,537436.00
05/22/2016 00:45,2,0.000,ALERT,213.51,304.48,59.991,1463892303,"201051344000469","219011344069620",0.00,10.00,0,301.77,306.58,0.0,0.0,0.000,411064.8,411064.8,31851,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892311,537437.00
05/22/2016 00:45,2,0.000,ALERT,213.29,303.88,59.970,1463892303,"201051344000646","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,414693.2,414693.2,36408,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892312,537438.00
05/22/2016 00:45,2,0.000,ALERT,212.83,303.88,59.954,1463892303,"274151322000052","219011344069620",0.00,11.70,0,301.17,305.98,0.0,0.0,0.000,691284.9,691284.9,25231,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892314,537439.00
05/22/2016 00:45,2,0.000,ALERT,213.74,304.18,59.970,1463892303,"201051344000585","219011344069620",0.00,10.70,0,301.17,305.98,0.0,0.0,0.000,421386.4,421386.4,36411,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463892316,537440.00
05/22/2016 00:45,2,0.000,ALERT,213.74,304.48,59.981,1463892303,"201051344001230","219011344069620",0.00,10.70,0,301.77,305.98,0.0,0.0,0.000,418417.9,418417.9,36211,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892318,537441.00
05/22/2016 00:45,2,0.000,ALERT,214.19,304.78,59.959,1463892303,"201051344000582","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,411823.9,411823.9,36379,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892320,537442.00
05/22/2016 00:45,2,0.000,ALERT,213.06,303.58,59.965,1463892303,"201051344000955","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,424027.9,424027.9,36310,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892321,537443.00
05/22/2016 00:45,2,0.000,ALERT,213.06,303.58,59.959,1463892303,"274151322000094","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,557853.6,557853.6,26264,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892323,537444.00
05/22/2016 00:45,2,0.000,ALERT,213.51,305.08,59.933,1463892303,"201051344000579","219011344069620",0.00,11.00,0,303.88,307.48,0.0,0.0,0.000,425006.5,425006.5,11926,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892325,537445.00
05/22/2016 00:45,2,0.000,ALERT,213.51,304.18,59.965,1463892303,"201051344000890","219011344069620",0.00,11.00,0,302.37,306.58,0.0,0.0,0.000,421204.1,421204.1,36330,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463892327,537446.00
05/22/2016 00:45,2,0.000,ALERT,213.96,304.18,59.954,1463892303,"201051344000438","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,423243.2,423243.2,36334,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892329,537447.00
05/22/2016 00:45,2,0.000,ALERT,213.74,303.28,59.965,1463892303,"201051344000417","219011344069620",0.00,11.00,0,301.47,305.08,0.0,0.0,0.000,415803.5,415803.5,36494,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892330,537448.00
05/22/2016 00:45,2,0.000,ALERT,213.29,304.78,59.965,1463892303,"274151322000083","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,685082.7,685082.7,25303,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892332,537449.00
05/22/2016 00:45,2,0.000,ALERT,213.96,304.48,59.970,1463892303,"274151322000076","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,729415.4,729415.4,25301,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892334,537450.00
05/22/2016 00:45,2,0.000,ALERT,213.51,305.38,59.970,1463892303,"201051344000868","219011344069620",0.00,10.70,0,303.88,307.48,0.0,0.0,0.000,410210.9,410210.9,31574,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463892336,537451.00
05/22/2016 00:45,2,0.000,ALERT,213.29,305.68,59.981,1463892303,"274151322000095","219011344069620",0.00,11.00,0,302.37,306.28,0.0,0.0,0.000,721913.3,721913.3,25215,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892338,537452.00
