ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 00:45,2,0.000,ALERT,213.74,305.08,59.981,1463892303,"201051344000988","219011344069620",0.00,11.00,0,300.87,306.58,0.0,0.0,0.000,407318.4,407318.4,31872,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463892340,537453.00
05/22/2016 00:45,2,0.000,ALERT,213.29,302.98,59.981,1463892303,"201051344001025","219011344069620",0.00,10.30,0,301.17,306.28,0.0,0.0,0.000,421138.7,421138.7,36385,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892341,537454.00
05/22/2016 00:45,2,0.000,ALERT,213.74,305.38,59.986,1463892303,"201051344000458","219011344069620",0.00,11.70,0,303.28,307.48,0.0,0.0,0.000,418123.1,418123.1,31798,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892343,537455.00
05/22/2016 00:45,2,0.000,ALERT,214.41,305.38,59.981,1463892303,"201051344000853","219011344069620",0.00,10.30,0,303.28,307.18,0.0,0.0,0.000,416759.1,416759.1,31395,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463892345,537456.00
05/22/2016 00:45,2,0.000,ALERT,213.96,303.88,60.012,1463892303,"201051344000685","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,422784.5,422784.5,36221,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892347,537457.00
05/22/2016 00:45,2,0.000,ALERT,213.96,303.58,59.986,1463892303,"201051344000917","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,419683.5,419683.5,36223,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892349,537458.00
05/22/2016 00:45,2,0.000,ALERT,213.96,304.18,60.012,1463892303,"201051344001145","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,424845.8,424845.8,36074,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892350,537459.00
05/22/2016 00:45,2,0.000,ALERT,213.74,302.98,59.991,1463892303,"201051344000651","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,417093.7,417093.7,36439,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892352,537460.00
05/22/2016 00:45,2,0.000,ALERT,213.06,303.88,60.002,1463892303,"274151322000088","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,662373.8,662373.8,24967,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892354,537461.00
05/22/2016 00:45,2,0.000,ALERT,213.96,303.58,59.991,1463892303,"274151322000068","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,557560.0,557560.0,26472,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892356,537462.00
05/22/2016 00:45,2,0.000,ALERT,213.29,303.88,59.981,1463892303,"201051344001135","219011344069620",0.00,10.70,0,301.77,306.28,0.0,0.0,0.000,413161.9,413161.9,36380,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463892357,537463.00
05/22/2016 00:45,2,0.000,ALERT,213.51,305.98,59.986,1463892303,"201051344000594","219011344069620",0.00,11.00,0,302.68,306.88,0.0,0.0,0.000,421848.6,421848.6,31832,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892359,537464.00
05/22/2016 00:45,2,0.000,ALERT,213.51,303.58,59.991,1463892303,"201051344001203","219011344069620",0.00,10.70,0,301.77,307.18,0.0,0.0,0.000,420133.8,420133.8,36409,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892361,537465.00
05/22/2016 00:45,2,0.000,ALERT,213.06,304.18,60.002,1463892303,"274151322000054","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,676602.7,676602.7,24999,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892363,537466.00
05/22/2016 00:45,2,0.000,ALERT,213.96,305.08,59.970,1463892303,"201051344000867","219011344069620",0.00,11.30,0,302.37,307.18,0.0,0.0,0.000,409454.4,409454.4,31836,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463892365,537467.00
05/22/2016 00:45,2,0.000,ALERT,213.74,304.18,59.981,1463892303,"201051344001093","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,418771.6,418771.6,36274,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892366,537468.00
05/22/2016 00:45,2,0.000,ALERT,213.51,305.08,59.996,1463892303,"201051344000900","219011344069620",0.00,10.30,0,302.98,306.58,0.0,0.0,0.000,425154.7,425154.7,31227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892368,537469.00
05/22/2016 00:45,2,0.000,ALERT,213.96,304.78,60.002,1463892303,"201051344000648","219011344069620",0.00,10.00,0,302.68,306.58,0.0,0.0,0.000,417044.9,417044.9,31519,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892370,537470.00
05/22/2016 00:45,2,0.000,ALERT,213.74,305.68,59.991,1463892303,"201051344000569","219011344069620",0.00,10.70,0,303.58,307.48,0.0,0.0,0.000,426254.4,426254.4,31155,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892372,537471.00
05/22/2016 00:45,2,0.000,ALERT,213.51,305.38,59.986,1463892303,"201051344000983","219011344069620",0.00,10.70,0,303.58,307.18,0.0,0.0,0.000,417712.5,417712.5,31635,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892374,537472.00
05/22/2016 00:45,2,0.000,ALERT,213.74,304.78,59.991,1463892303,"201051344001158","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,412136.7,412136.7,31898,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892376,537473.00
05/22/2016 00:45,2,0.000,ALERT,213.96,305.68,59.975,1463892303,"201051344000576","219011344069620",0.00,10.30,0,302.68,306.88,0.0,0.0,0.000,419168.7,419168.7,31303,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463892377,537474.00
05/22/2016 00:45,2,0.000,ALERT,213.51,303.58,59.981,1463892303,"274151322000087","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,650241.3,650241.3,25086,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463892379,537475.00
05/22/2016 01:00,2,0.000,ALERT,213.96,304.78,60.007,1463893203,"201051344000645","219011344069620",0.00,10.70,0,302.98,307.48,0.0,0.0,0.000,418677.4,418677.4,31442,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893205,537476.00
05/22/2016 01:00,2,0.000,ALERT,212.38,302.07,59.991,1463893203,"274151322000085","219011344069620",0.00,11.30,0,301.47,306.58,0.0,0.0,0.000,678535.2,678535.2,25006,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463893207,537477.00
05/22/2016 01:00,2,0.000,ALERT,213.96,304.48,59.944,1463893203,"201051344000633","219011344069620",0.00,10.30,0,301.17,306.58,0.0,0.0,0.000,409755.4,409755.4,31916,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463893209,537478.00
05/22/2016 01:00,2,0.000,ALERT,213.51,304.78,60.028,1463893203,"201051344000469","219011344069620",0.00,10.00,0,301.77,307.18,0.0,0.0,0.000,411064.8,411064.8,31853,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893210,537479.00
05/22/2016 01:00,2,0.000,ALERT,212.38,302.37,60.039,1463893203,"201051344000646","219011344069620",0.00,10.30,0,300.87,305.98,0.0,0.0,0.000,414693.2,414693.2,36410,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463893212,537480.00
05/22/2016 01:00,2,0.000,ALERT,211.93,303.28,59.996,1463893203,"274151322000052","219011344069620",0.00,11.30,0,301.17,306.88,0.0,0.0,0.000,691284.9,691284.9,25233,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893214,537481.00
05/22/2016 01:00,2,0.000,ALERT,212.61,302.68,59.975,1463893203,"201051344000585","219011344069620",0.00,11.00,0,300.87,306.28,0.0,0.0,0.000,421386.4,421386.4,36413,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893216,537482.00
05/22/2016 01:00,2,0.000,ALERT,212.61,302.98,59.970,1463893203,"201051344001230","219011344069620",0.00,10.30,0,301.77,306.28,0.0,0.0,0.000,418417.9,418417.9,36213,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893218,537483.00
05/22/2016 01:00,2,0.000,ALERT,213.29,303.28,59.996,1463893203,"201051344000582","219011344069620",0.00,10.00,0,302.07,306.88,0.0,0.0,0.000,411823.9,411823.9,36381,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463893219,537484.00
05/22/2016 01:00,2,0.000,ALERT,212.16,302.37,60.028,1463893203,"201051344000955","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,424027.9,424027.9,36312,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893221,537485.00
05/22/2016 01:00,2,0.000,ALERT,212.16,301.77,59.986,1463893203,"274151322000094","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,557853.6,557853.6,26266,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893223,537486.00
05/22/2016 01:00,2,0.000,ALERT,213.51,305.38,59.991,1463893203,"201051344000579","219011344069620",0.00,11.00,0,303.28,308.09,0.0,0.0,0.000,425006.5,425006.5,11928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893225,537487.00
05/22/2016 01:00,2,0.000,ALERT,212.38,302.68,59.996,1463893203,"201051344000890","219011344069620",0.00,11.00,0,302.07,307.18,0.0,0.0,0.000,421204.1,421204.1,36332,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893227,537488.00
05/22/2016 01:00,2,0.000,ALERT,212.83,302.37,59.991,1463893203,"201051344000438","219011344069620",0.00,10.30,0,301.47,306.28,0.0,0.0,0.000,423243.2,423243.2,36336,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893229,537489.00
05/22/2016 01:00,2,0.000,ALERT,212.83,301.77,59.981,1463893203,"201051344000417","219011344069620",0.00,10.70,0,300.87,305.38,0.0,0.0,0.000,415803.5,415803.5,36496,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893230,537490.00
05/22/2016 01:00,2,0.000,ALERT,212.38,302.07,59.981,1463893203,"274151322000083","219011344069620",0.00,11.00,0,301.47,306.88,0.0,0.0,0.000,685082.7,685082.7,25305,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893232,537491.00
05/22/2016 01:00,2,0.000,ALERT,212.83,302.68,59.991,1463893203,"274151322000076","219011344069620",0.00,11.30,0,301.47,306.58,0.0,0.0,0.000,729415.4,729415.4,25303,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893234,537492.00
05/22/2016 01:00,2,0.000,ALERT,213.29,305.38,59.975,1463893203,"201051344000868","219011344069620",0.00,10.30,0,303.88,308.09,0.0,0.0,0.000,410210.9,410210.9,31576,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463893236,537493.00
05/22/2016 01:00,2,0.000,ALERT,212.38,302.98,59.986,1463893203,"274151322000095","219011344069620",0.00,10.70,0,302.37,307.18,0.0,0.0,0.000,721913.3,721913.3,25217,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893238,537494.00
05/22/2016 01:00,2,0.000,ALERT,213.29,304.48,59.981,1463893203,"201051344000988","219011344069620",0.00,10.70,0,300.87,306.88,0.0,0.0,0.000,407318.4,407318.4,31874,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893240,537495.00
05/22/2016 01:00,2,0.000,ALERT,212.38,301.77,59.975,1463893203,"201051344001025","219011344069620",0.00,10.00,0,300.87,306.58,0.0,0.0,0.000,421138.7,421138.7,36387,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893242,537496.00
05/22/2016 01:00,2,0.000,ALERT,213.51,305.08,59.986,1463893203,"201051344000458","219011344069620",0.00,11.30,0,303.58,307.78,0.0,0.0,0.000,418123.1,418123.1,31800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893243,537497.00
05/22/2016 01:00,2,0.000,ALERT,213.96,304.78,59.981,1463893203,"201051344000853","219011344069620",0.00,10.30,0,303.28,307.18,0.0,0.0,0.000,416759.1,416759.1,31397,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893245,537498.00
05/22/2016 01:00,2,0.000,ALERT,213.06,302.37,59.981,1463893203,"201051344000685","219011344069620",0.00,10.70,0,301.47,305.98,0.0,0.0,0.000,422784.5,422784.5,36223,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893247,537499.00
05/22/2016 01:00,2,0.000,ALERT,212.83,302.07,59.975,1463893203,"201051344000917","219011344069620",0.00,11.30,0,299.97,305.38,0.0,0.0,0.000,419683.5,419683.5,36225,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893249,537500.00
05/22/2016 01:00,2,0.000,ALERT,212.83,302.37,59.981,1463893203,"201051344001145","219011344069620",0.00,10.30,0,301.77,306.88,0.0,0.0,0.000,424845.8,424845.8,36076,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893251,537501.00
05/22/2016 01:00,2,0.000,ALERT,212.83,301.77,59.959,1463893203,"201051344000651","219011344069620",0.00,9.70,0,300.87,305.68,0.0,0.0,0.000,417093.7,417093.7,36441,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893252,537502.00
05/22/2016 01:00,2,0.000,ALERT,211.93,302.37,59.965,1463893203,"274151322000088","219011344069620",0.00,11.70,0,301.17,306.28,0.0,0.0,0.000,662373.8,662373.8,24969,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893254,537503.00
05/22/2016 01:00,2,0.000,ALERT,212.83,301.77,60.018,1463893203,"274151322000068","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,557560.0,557560.0,26474,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893257,537504.00
05/22/2016 01:00,2,0.000,ALERT,212.38,302.37,59.970,1463893203,"201051344001135","219011344069620",0.00,10.30,0,301.47,306.58,0.0,0.0,0.000,413161.9,413161.9,36382,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463893258,537505.00
05/22/2016 01:00,2,0.000,ALERT,213.06,305.38,59.981,1463893203,"201051344000594","219011344069620",0.00,10.70,0,303.28,307.78,0.0,0.0,0.000,421848.6,421848.6,31834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893260,537506.00
05/22/2016 01:00,2,0.000,ALERT,212.83,302.07,59.991,1463893203,"201051344001203","219011344069620",0.00,10.30,0,301.17,307.78,0.0,0.0,0.000,420133.8,420133.8,36411,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463893262,537507.00
05/22/2016 01:00,2,0.000,ALERT,212.16,301.77,59.944,1463893203,"274151322000054","219011344069620",0.00,11.70,0,301.17,306.88,0.0,0.0,0.000,676602.7,676602.7,25001,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893264,537508.00
05/22/2016 01:00,2,0.000,ALERT,213.51,304.48,59.954,1463893203,"201051344000867","219011344069620",0.00,11.00,0,302.68,307.78,0.0,0.0,0.000,409454.4,409454.4,31838,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893266,537509.00
05/22/2016 01:00,2,0.000,ALERT,212.61,302.37,59.975,1463893203,"201051344001093","219011344069620",0.00,11.30,0,301.17,305.98,0.0,0.0,0.000,418771.6,418771.6,36276,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463893267,537510.00
05/22/2016 01:00,2,0.000,ALERT,213.06,304.78,59.981,1463893203,"201051344000900","219011344069620",0.00,10.00,0,303.28,307.18,0.0,0.0,0.000,425154.7,425154.7,31229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893269,537511.00
05/22/2016 01:00,2,0.000,ALERT,213.51,303.88,59.981,1463893203,"201051344000648","219011344069620",0.00,10.00,0,302.68,307.48,0.0,0.0,0.000,417044.9,417044.9,31521,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463893271,537512.00
05/22/2016 01:00,2,0.000,ALERT,213.51,305.38,60.012,1463893203,"201051344000569","219011344069620",0.00,10.30,0,304.18,308.39,0.0,0.0,0.000,426254.4,426254.4,31157,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893273,537513.00
05/22/2016 01:00,2,0.000,ALERT,213.29,304.78,59.981,1463893203,"201051344000983","219011344069620",0.00,10.70,0,303.88,307.78,0.0,0.0,0.000,417712.5,417712.5,31637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893275,537514.00
05/22/2016 01:00,2,0.000,ALERT,213.51,304.78,60.028,1463893203,"201051344001158","219011344069620",0.00,10.00,0,302.68,306.88,0.0,0.0,0.000,412136.7,412136.7,31900,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893277,537515.00
05/22/2016 01:00,2,0.000,ALERT,213.74,305.08,59.965,1463893203,"201051344000576","219011344069620",0.00,10.00,0,303.28,307.48,0.0,0.0,0.000,419168.7,419168.7,31305,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893279,537516.00
05/22/2016 01:00,2,0.000,ALERT,212.16,302.07,59.975,1463893203,"274151322000087","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,650241.3,650241.3,25088,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463893280,537517.00
05/22/2016 01:15,2,0.000,ALERT,213.74,304.48,59.944,1463894103,"201051344000645","219011344069620",0.00,10.70,0,302.68,306.58,0.0,0.0,0.000,418677.4,418677.4,31444,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894105,537518.00
05/22/2016 01:15,2,0.000,ALERT,211.70,301.47,59.965,1463894103,"274151322000085","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,678535.2,678535.2,25008,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894107,537519.00
05/22/2016 01:15,2,0.000,ALERT,213.51,303.88,59.975,1463894103,"201051344000633","219011344069620",0.00,10.00,0,300.87,305.98,0.0,0.0,0.000,409755.4,409755.4,31918,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894108,537520.00
05/22/2016 01:15,2,0.000,ALERT,213.06,304.18,59.996,1463894103,"201051344000469","219011344069620",0.00,9.70,0,301.47,306.28,0.0,0.0,0.000,411064.8,411064.8,31855,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894110,537521.00
05/22/2016 01:15,2,0.000,ALERT,212.16,301.77,59.965,1463894103,"201051344000646","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,414693.2,414693.2,36412,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463894112,537522.00
05/22/2016 01:15,2,0.000,ALERT,211.48,300.87,59.970,1463894103,"274151322000052","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,691284.9,691284.9,25235,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894114,537523.00
05/22/2016 01:15,2,0.000,ALERT,212.61,302.37,59.981,1463894103,"201051344000585","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,421386.4,421386.4,36415,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894116,537524.00
05/22/2016 01:15,2,0.000,ALERT,212.38,302.07,59.981,1463894103,"201051344001230","219011344069620",0.00,10.30,0,300.57,304.18,0.0,0.0,0.000,418417.9,418417.9,36215,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894117,537525.00
05/22/2016 01:15,2,0.000,ALERT,212.83,302.37,59.970,1463894103,"201051344000582","219011344069620",0.00,10.00,0,301.47,304.78,0.0,0.0,0.000,411823.9,411823.9,36383,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894119,537526.00
05/22/2016 01:15,2,0.000,ALERT,212.16,302.07,59.981,1463894103,"201051344000955","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,424027.9,424027.9,36314,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894121,537527.00
05/22/2016 01:15,2,0.000,ALERT,211.93,300.57,59.965,1463894103,"274151322000094","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,557853.6,557853.6,26268,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894123,537528.00
05/22/2016 01:15,2,0.000,ALERT,212.83,304.18,59.965,1463894103,"201051344000579","219011344069620",0.00,10.70,0,303.28,307.48,0.0,0.0,0.000,425006.5,425006.5,11930,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463894125,537529.00
05/22/2016 01:15,2,0.000,ALERT,212.38,302.37,59.959,1463894103,"201051344000890","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,421204.1,421204.1,36334,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463894127,537530.00
05/22/2016 01:15,2,0.000,ALERT,212.38,301.77,59.970,1463894103,"201051344000438","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,423243.2,423243.2,36338,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463894129,537531.00
05/22/2016 01:15,2,0.000,ALERT,212.61,301.47,59.959,1463894103,"201051344000417","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,415803.5,415803.5,36498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894130,537532.00
05/22/2016 01:15,2,0.000,ALERT,211.93,301.77,60.002,1463894103,"274151322000083","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,685082.7,685082.7,25307,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894132,537533.00
05/22/2016 01:15,2,0.000,ALERT,212.38,301.17,59.959,1463894103,"274151322000076","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,729415.4,729415.4,25305,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463894134,537534.00
05/22/2016 01:15,2,0.000,ALERT,213.29,305.08,59.970,1463894103,"201051344000868","219011344069620",0.00,10.30,0,303.28,307.48,0.0,0.0,0.000,410210.9,410210.9,31578,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894136,537535.00
05/22/2016 01:15,2,0.000,ALERT,211.93,302.68,59.991,1463894103,"274151322000095","219011344069620",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,721913.3,721913.3,25219,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463894138,537536.00
05/22/2016 01:15,2,0.000,ALERT,213.06,304.18,59.965,1463894103,"201051344000988","219011344069620",0.00,10.70,0,299.97,306.58,0.0,0.0,0.000,407318.4,407318.4,31876,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463894139,537537.00
05/22/2016 01:15,2,0.000,ALERT,212.38,301.17,59.970,1463894103,"201051344001025","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,421138.7,421138.7,36389,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894141,537538.00
05/22/2016 01:15,2,0.000,ALERT,213.06,304.48,60.012,1463894103,"201051344000458","219011344069620",0.00,11.30,0,302.68,307.48,0.0,0.0,0.000,418123.1,418123.1,31802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894143,537539.00
05/22/2016 01:15,2,0.000,ALERT,213.74,304.48,59.965,1463894103,"201051344000853","219011344069620",0.00,10.00,0,302.68,306.88,0.0,0.0,0.000,416759.1,416759.1,31399,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894145,537540.00
05/22/2016 01:15,2,0.000,ALERT,212.83,302.07,59.996,1463894103,"201051344000685","219011344069620",0.00,10.30,0,300.27,304.18,0.0,0.0,0.000,422784.5,422784.5,36225,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894147,537541.00
05/22/2016 01:15,2,0.000,ALERT,212.61,301.17,59.986,1463894103,"201051344000917","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,419683.5,419683.5,36227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894148,537542.00
05/22/2016 01:15,2,0.000,ALERT,212.61,302.07,59.996,1463894103,"201051344001145","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,424845.8,424845.8,36078,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894150,537543.00
05/22/2016 01:15,2,0.000,ALERT,212.83,301.47,60.012,1463894103,"201051344000651","219011344069620",0.00,9.70,0,299.97,303.58,0.0,0.0,0.000,417093.7,417093.7,36443,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463894152,537544.00
05/22/2016 01:15,2,0.000,ALERT,211.48,302.07,59.996,1463894103,"274151322000088","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,662373.8,662373.8,24971,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894154,537545.00
05/22/2016 01:15,2,0.000,ALERT,212.83,301.17,59.996,1463894103,"274151322000068","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,557560.0,557560.0,26476,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894156,537546.00
05/22/2016 01:15,2,0.000,ALERT,212.16,301.77,59.991,1463894103,"201051344001135","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,413161.9,413161.9,36384,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894157,537547.00
05/22/2016 01:15,2,0.000,ALERT,212.83,305.08,59.996,1463894103,"201051344000594","219011344069620",0.00,10.30,0,302.37,307.18,0.0,0.0,0.000,421848.6,421848.6,31836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894159,537548.00
05/22/2016 01:15,2,0.000,ALERT,212.83,301.77,59.986,1463894103,"201051344001203","219011344069620",0.00,10.00,0,300.27,305.68,0.0,0.0,0.000,420133.8,420133.8,36413,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894161,537549.00
05/22/2016 01:15,2,0.000,ALERT,211.70,302.37,59.986,1463894103,"274151322000054","219011344069620",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,676602.7,676602.7,25003,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894163,537550.00
05/22/2016 01:15,2,0.000,ALERT,213.51,304.48,59.996,1463894103,"201051344000867","219011344069620",0.00,11.00,0,302.07,307.18,0.0,0.0,0.000,409454.4,409454.4,31840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894165,537551.00
05/22/2016 01:15,2,0.000,ALERT,212.61,301.77,59.986,1463894103,"201051344001093","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,418771.6,418771.6,36278,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894167,537552.00
05/22/2016 01:15,2,0.000,ALERT,213.06,304.48,59.986,1463894103,"201051344000900","219011344069620",0.00,10.00,0,302.37,306.58,0.0,0.0,0.000,425154.7,425154.7,31231,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894168,537553.00
05/22/2016 01:15,2,0.000,ALERT,213.51,303.58,59.991,1463894103,"201051344000648","219011344069620",0.00,9.70,0,302.07,306.58,0.0,0.0,0.000,417044.9,417044.9,31523,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894170,537554.00
05/22/2016 01:15,2,0.000,ALERT,213.06,305.08,59.970,1463894103,"201051344000569","219011344069620",0.00,10.30,0,303.28,307.48,0.0,0.0,0.000,426254.4,426254.4,31159,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894172,537555.00
05/22/2016 01:15,2,0.000,ALERT,213.06,304.48,59.986,1463894103,"201051344000983","219011344069620",0.00,10.30,0,302.98,307.18,0.0,0.0,0.000,417712.5,417712.5,31639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894174,537556.00
05/22/2016 01:15,2,0.000,ALERT,213.29,304.48,59.986,1463894103,"201051344001158","219011344069620",0.00,10.00,0,302.07,306.28,0.0,0.0,0.000,412136.7,412136.7,31902,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894176,537557.00
05/22/2016 01:15,2,0.000,ALERT,213.51,304.78,59.986,1463894103,"201051344000576","219011344069620",0.00,10.00,0,302.37,306.88,0.0,0.0,0.000,419168.7,419168.7,31307,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894178,537558.00
05/22/2016 01:15,2,0.000,ALERT,212.16,300.87,60.023,1463894103,"274151322000087","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,650241.3,650241.3,25090,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463894180,537559.00
05/22/2016 01:30,2,0.000,ALERT,213.74,304.48,59.970,1463895003,"201051344000645","219011344069620",0.00,10.30,0,302.37,306.28,0.0,0.0,0.000,418677.4,418677.4,31446,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895005,537560.00
05/22/2016 01:30,2,0.000,ALERT,212.16,302.07,59.981,1463895003,"274151322000085","219011344069620",0.00,10.70,0,299.67,303.58,0.0,0.0,0.000,678535.2,678535.2,25010,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895007,537561.00
05/22/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1463895003,"201051344000633","219011344069620",0.00,10.00,0,300.57,305.38,0.0,0.0,0.000,409755.4,409755.4,31920,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895009,537562.00
05/22/2016 01:30,2,0.000,ALERT,213.29,304.18,59.975,1463895003,"201051344000469","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,411064.8,411064.8,31857,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895011,537563.00
05/22/2016 01:30,2,0.000,ALERT,211.93,301.77,59.981,1463895003,"201051344000646","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,414693.2,414693.2,36414,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895013,537564.00
05/22/2016 01:30,2,0.000,ALERT,211.70,301.77,59.970,1463895003,"274151322000052","219011344069620",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,691284.9,691284.9,25237,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895014,537565.00
05/22/2016 01:30,2,0.000,ALERT,212.61,302.37,59.975,1463895003,"201051344000585","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,421386.4,421386.4,36417,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895016,537566.00
05/22/2016 01:30,2,0.000,ALERT,212.16,302.07,59.986,1463895003,"201051344001230","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,418417.9,418417.9,36217,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895018,537567.00
05/22/2016 01:30,2,0.000,ALERT,213.06,303.28,59.986,1463895003,"201051344000582","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,411823.9,411823.9,36385,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895020,537568.00
05/22/2016 01:30,2,0.000,ALERT,211.93,302.07,59.954,1463895003,"201051344000955","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,424027.9,424027.9,36316,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895022,537569.00
05/22/2016 01:30,2,0.000,ALERT,211.93,301.17,59.970,1463895003,"274151322000094","219011344069620",0.00,10.70,0,299.37,302.98,0.0,0.0,0.000,557853.6,557853.6,26270,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895023,537570.00
05/22/2016 01:30,2,0.000,ALERT,213.06,304.78,59.954,1463895003,"201051344000579","219011344069620",0.00,10.30,0,302.68,306.58,0.0,0.0,0.000,425006.5,425006.5,11932,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895025,537571.00
05/22/2016 01:30,2,0.000,ALERT,212.16,302.37,59.975,1463895003,"201051344000890","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,421204.1,421204.1,36336,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895027,537572.00
05/22/2016 01:30,2,0.000,ALERT,212.38,301.77,59.970,1463895003,"201051344000438","219011344069620",0.00,9.70,0,300.27,303.88,0.0,0.0,0.000,423243.2,423243.2,36340,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895029,537573.00
05/22/2016 01:30,2,0.000,ALERT,212.61,301.47,59.959,1463895003,"201051344000417","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,415803.5,415803.5,36500,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895031,537574.00
05/22/2016 01:30,2,0.000,ALERT,211.93,301.77,59.965,1463895003,"274151322000083","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,685082.7,685082.7,25309,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895032,537575.00
05/22/2016 01:30,2,0.000,ALERT,212.38,302.37,59.954,1463895003,"274151322000076","219011344069620",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,729415.4,729415.4,25307,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895034,537576.00
05/22/2016 01:30,2,0.000,ALERT,213.06,304.78,59.970,1463895003,"201051344000868","219011344069620",0.00,10.00,0,302.98,306.88,0.0,0.0,0.000,410210.9,410210.9,31580,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895036,537577.00
05/22/2016 01:30,2,0.000,ALERT,211.93,302.98,59.959,1463895003,"274151322000095","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,721913.3,721913.3,25221,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895038,537578.00
05/22/2016 01:30,2,0.000,ALERT,213.06,304.18,59.965,1463895003,"201051344000988","219011344069620",0.00,10.30,0,299.97,305.68,0.0,0.0,0.000,407318.4,407318.4,31878,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895040,537579.00
05/22/2016 01:30,2,0.000,ALERT,212.16,301.47,59.965,1463895003,"201051344001025","219011344069620",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,421138.7,421138.7,36391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895042,537580.00
05/22/2016 01:30,2,0.000,ALERT,213.29,304.78,59.965,1463895003,"201051344000458","219011344069620",0.00,11.00,0,302.68,306.88,0.0,0.0,0.000,418123.1,418123.1,31804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895044,537581.00
05/22/2016 01:30,2,0.000,ALERT,213.96,304.48,59.959,1463895003,"201051344000853","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,416759.1,416759.1,31401,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895046,537582.00
05/22/2016 01:30,2,0.000,ALERT,212.83,302.07,59.975,1463895003,"201051344000685","219011344069620",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,422784.5,422784.5,36227,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895047,537583.00
05/22/2016 01:30,2,0.000,ALERT,212.83,301.77,59.981,1463895003,"201051344000917","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,419683.5,419683.5,36229,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895049,537584.00
05/22/2016 01:30,2,0.000,ALERT,212.83,302.68,59.975,1463895003,"201051344001145","219011344069620",0.00,10.00,0,300.27,304.18,0.0,0.0,0.000,424845.8,424845.8,36080,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895051,537585.00
05/22/2016 01:30,2,0.000,ALERT,212.61,301.47,59.991,1463895003,"201051344000651","219011344069620",0.00,9.30,0,299.37,302.98,0.0,0.0,0.000,417093.7,417093.7,36445,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895053,537586.00
05/22/2016 01:30,2,0.000,ALERT,211.70,302.37,59.959,1463895003,"274151322000088","219011344069620",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,662373.8,662373.8,24973,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895055,537587.00
05/22/2016 01:30,2,0.000,ALERT,212.83,301.17,59.981,1463895003,"274151322000068","219011344069620",0.00,11.70,0,299.37,302.68,0.0,0.0,0.000,557560.0,557560.0,26478,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895056,537588.00
05/22/2016 01:30,2,0.000,ALERT,211.93,302.07,59.996,1463895003,"201051344001135","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,413161.9,413161.9,36386,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895058,537589.00
05/22/2016 01:30,2,0.000,ALERT,213.06,305.08,59.986,1463895003,"201051344000594","219011344069620",0.00,10.30,0,302.07,306.58,0.0,0.0,0.000,421848.6,421848.6,31838,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895060,537590.00
05/22/2016 01:30,2,0.000,ALERT,212.61,302.07,59.975,1463895003,"201051344001203","219011344069620",0.00,10.00,0,299.67,305.38,0.0,0.0,0.000,420133.8,420133.8,36415,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895062,537591.00
05/22/2016 01:30,2,0.000,ALERT,211.93,302.37,59.991,1463895003,"274151322000054","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,676602.7,676602.7,25005,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895064,537592.00
05/22/2016 01:30,2,0.000,ALERT,213.51,304.18,59.986,1463895003,"201051344000867","219011344069620",0.00,10.70,0,302.07,306.58,0.0,0.0,0.000,409454.4,409454.4,31842,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895066,537593.00
05/22/2016 01:30,2,0.000,ALERT,212.38,302.07,60.023,1463895003,"201051344001093","219011344069620",0.00,11.00,0,299.97,303.28,0.0,0.0,0.000,418771.6,418771.6,36280,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895068,537594.00
05/22/2016 01:30,2,0.000,ALERT,213.06,304.48,59.986,1463895003,"201051344000900","219011344069620",0.00,9.70,0,302.07,305.98,0.0,0.0,0.000,425154.7,425154.7,31233,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895069,537595.00
05/22/2016 01:30,2,0.000,ALERT,213.29,303.58,59.944,1463895003,"201051344000648","219011344069620",0.00,9.70,0,301.77,306.28,0.0,0.0,0.000,417044.9,417044.9,31525,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895071,537596.00
05/22/2016 01:30,2,0.000,ALERT,213.06,304.78,59.981,1463895003,"201051344000569","219011344069620",0.00,10.00,0,302.98,307.18,0.0,0.0,0.000,426254.4,426254.4,31161,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895073,537597.00
