ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 01:30,2,0.000,ALERT,213.06,304.48,59.970,1463895003,"201051344000983","219011344069620",0.00,10.30,0,302.68,306.28,0.0,0.0,0.000,417712.5,417712.5,31641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895075,537598.00
05/22/2016 01:30,2,0.000,ALERT,213.06,303.88,59.965,1463895003,"201051344001158","219011344069620",0.00,9.70,0,301.77,306.28,0.0,0.0,0.000,412136.7,412136.7,31904,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895077,537599.00
05/22/2016 01:30,2,0.000,ALERT,213.51,304.78,59.970,1463895003,"201051344000576","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,419168.7,419168.7,31309,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895078,537600.00
05/22/2016 01:30,2,0.000,ALERT,212.16,301.17,59.959,1463895003,"274151322000087","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,650241.3,650241.3,25092,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895080,537601.00
05/22/2016 01:45,2,0.000,ALERT,213.29,304.18,59.975,1463895903,"201051344000645","219011344069620",0.00,10.30,0,302.07,305.98,0.0,0.0,0.000,418677.4,418677.4,31448,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895905,537602.00
05/22/2016 01:45,2,0.000,ALERT,211.93,302.07,59.944,1463895903,"274151322000085","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,678535.2,678535.2,25012,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895907,537603.00
05/22/2016 01:45,2,0.000,ALERT,213.51,303.88,59.959,1463895903,"201051344000633","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,409755.4,409755.4,31922,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895909,537604.00
05/22/2016 01:45,2,0.000,ALERT,212.83,303.88,59.944,1463895903,"201051344000469","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,411064.8,411064.8,31859,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895911,537605.00
05/22/2016 01:45,2,0.000,ALERT,211.93,302.07,59.965,1463895903,"201051344000646","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,414693.2,414693.2,36416,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895912,537606.00
05/22/2016 01:45,2,0.000,ALERT,211.48,301.77,59.949,1463895903,"274151322000052","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,691284.9,691284.9,25239,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895914,537607.00
05/22/2016 01:45,2,0.000,ALERT,212.38,301.77,59.970,1463895903,"201051344000585","219011344069620",0.00,10.00,0,299.67,303.88,0.0,0.0,0.000,421386.4,421386.4,36419,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895916,537608.00
05/22/2016 01:45,2,0.000,ALERT,212.16,302.37,59.949,1463895903,"201051344001230","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,418417.9,418417.9,36219,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895918,537609.00
05/22/2016 01:45,2,0.000,ALERT,212.83,302.68,59.970,1463895903,"201051344000582","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,411823.9,411823.9,36387,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895920,537610.00
05/22/2016 01:45,2,0.000,ALERT,211.70,301.77,59.965,1463895903,"201051344000955","219011344069620",0.00,10.00,0,299.97,303.88,0.0,0.0,0.000,424027.9,424027.9,36318,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895921,537611.00
05/22/2016 01:45,2,0.000,ALERT,211.93,301.77,59.922,1463895903,"274151322000094","219011344069620",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,557853.6,557853.6,26272,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895923,537612.00
05/22/2016 01:45,2,0.000,ALERT,213.06,304.78,59.954,1463895903,"201051344000579","219011344069620",0.00,10.30,0,302.98,306.58,0.0,0.0,0.000,425006.5,425006.5,11934,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895925,537613.00
05/22/2016 01:45,2,0.000,ALERT,212.16,302.37,59.965,1463895903,"201051344000890","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,421204.1,421204.1,36338,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895927,537614.00
05/22/2016 01:45,2,0.000,ALERT,212.61,302.07,59.970,1463895903,"201051344000438","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,423243.2,423243.2,36342,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895929,537615.00
05/22/2016 01:45,2,0.000,ALERT,212.38,301.47,59.959,1463895903,"201051344000417","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,415803.5,415803.5,36502,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895931,537616.00
05/22/2016 01:45,2,0.000,ALERT,212.16,302.68,59.970,1463895903,"274151322000083","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,685082.7,685082.7,25311,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895932,537617.00
05/22/2016 01:45,2,0.000,ALERT,212.38,302.37,59.954,1463895903,"274151322000076","219011344069620",0.00,10.70,0,299.97,303.88,0.0,0.0,0.000,729415.4,729415.4,25309,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895934,537618.00
05/22/2016 01:45,2,0.000,ALERT,212.83,304.78,59.975,1463895903,"201051344000868","219011344069620",0.00,10.00,0,302.98,306.58,0.0,0.0,0.000,410210.9,410210.9,31582,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895936,537619.00
05/22/2016 01:45,2,0.000,ALERT,211.93,303.28,59.959,1463895903,"274151322000095","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,721913.3,721913.3,25223,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895938,537620.00
05/22/2016 01:45,2,0.000,ALERT,212.61,303.88,59.965,1463895903,"201051344000988","219011344069620",0.00,10.30,0,299.97,305.68,0.0,0.0,0.000,407318.4,407318.4,31880,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895940,537621.00
05/22/2016 01:45,2,0.000,ALERT,211.93,301.17,59.970,1463895903,"201051344001025","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,421138.7,421138.7,36393,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895941,537622.00
05/22/2016 01:45,2,0.000,ALERT,212.83,304.48,59.965,1463895903,"201051344000458","219011344069620",0.00,11.00,0,302.68,306.88,0.0,0.0,0.000,418123.1,418123.1,31806,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895943,537623.00
05/22/2016 01:45,2,0.000,ALERT,213.51,304.18,59.991,1463895903,"201051344000853","219011344069620",0.00,9.70,0,302.37,306.58,0.0,0.0,0.000,416759.1,416759.1,31403,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895945,537624.00
05/22/2016 01:45,2,0.000,ALERT,212.61,302.37,59.965,1463895903,"201051344000685","219011344069620",0.00,10.00,0,300.27,303.88,0.0,0.0,0.000,422784.5,422784.5,36229,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895947,537625.00
05/22/2016 01:45,2,0.000,ALERT,212.38,301.77,59.965,1463895903,"201051344000917","219011344069620",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,419683.5,419683.5,36231,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895949,537626.00
05/22/2016 01:45,2,0.000,ALERT,212.38,302.07,59.954,1463895903,"201051344001145","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,424845.8,424845.8,36082,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895950,537627.00
05/22/2016 01:45,2,0.000,ALERT,212.16,301.17,59.975,1463895903,"201051344000651","219011344069620",0.00,9.30,0,299.67,303.28,0.0,0.0,0.000,417093.7,417093.7,36447,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895952,537628.00
05/22/2016 01:45,2,0.000,ALERT,211.48,301.17,59.954,1463895903,"274151322000088","219011344069620",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,662373.8,662373.8,24975,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895954,537629.00
05/22/2016 01:45,2,0.000,ALERT,212.16,300.87,59.949,1463895903,"274151322000068","219011344069620",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,557560.0,557560.0,26480,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895956,537630.00
05/22/2016 01:45,2,0.000,ALERT,211.70,301.77,59.965,1463895903,"201051344001135","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,413161.9,413161.9,36388,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895958,537631.00
05/22/2016 01:45,2,0.000,ALERT,212.38,304.48,59.981,1463895903,"201051344000594","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,421848.6,421848.6,31840,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895960,537632.00
05/22/2016 01:45,2,0.000,ALERT,212.16,301.47,59.965,1463895903,"201051344001203","219011344069620",0.00,9.70,0,300.27,305.68,0.0,0.0,0.000,420133.8,420133.8,36417,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895961,537633.00
05/22/2016 01:45,2,0.000,ALERT,211.48,302.07,59.959,1463895903,"274151322000054","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,676602.7,676602.7,25007,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895963,537634.00
05/22/2016 01:45,2,0.000,ALERT,212.83,303.58,59.954,1463895903,"201051344000867","219011344069620",0.00,10.70,0,302.07,306.28,0.0,0.0,0.000,409454.4,409454.4,31844,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895965,537635.00
05/22/2016 01:45,2,0.000,ALERT,212.16,301.77,59.965,1463895903,"201051344001093","219011344069620",0.00,10.70,0,300.27,303.88,0.0,0.0,0.000,418771.6,418771.6,36282,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895967,537636.00
05/22/2016 01:45,2,0.000,ALERT,212.61,303.88,59.959,1463895903,"201051344000900","219011344069620",0.00,10.00,0,302.07,305.98,0.0,0.0,0.000,425154.7,425154.7,31235,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895969,537637.00
05/22/2016 01:45,2,0.000,ALERT,212.83,302.98,59.959,1463895903,"201051344000648","219011344069620",0.00,9.30,0,301.77,306.28,0.0,0.0,0.000,417044.9,417044.9,31527,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895971,537638.00
05/22/2016 01:45,2,0.000,ALERT,212.83,304.48,59.975,1463895903,"201051344000569","219011344069620",0.00,10.00,0,302.98,306.58,0.0,0.0,0.000,426254.4,426254.4,31163,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895972,537639.00
05/22/2016 01:45,2,0.000,ALERT,212.61,303.88,59.917,1463895903,"201051344000983","219011344069620",0.00,10.00,0,302.68,306.28,0.0,0.0,0.000,417712.5,417712.5,31643,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895974,537640.00
05/22/2016 01:45,2,0.000,ALERT,212.83,303.58,59.928,1463895903,"201051344001158","219011344069620",0.00,9.70,0,302.07,305.68,0.0,0.0,0.000,412136.7,412136.7,31906,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463895976,537641.00
05/22/2016 01:45,2,0.000,ALERT,213.06,304.18,59.970,1463895903,"201051344000576","219011344069620",0.00,9.70,0,302.37,306.28,0.0,0.0,0.000,419168.7,419168.7,31311,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895978,537642.00
05/22/2016 01:45,2,0.000,ALERT,211.48,301.17,59.959,1463895903,"274151322000087","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,650241.3,650241.3,25094,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463895980,537643.00
05/22/2016 02:00,2,0.000,ALERT,213.06,303.58,59.981,1463896803,"201051344000645","219011344069620",0.00,10.30,0,302.07,306.88,0.0,0.0,0.000,418677.4,418677.4,31450,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896805,537644.00
05/22/2016 02:00,2,0.000,ALERT,211.70,301.47,59.975,1463896803,"274151322000085","219011344069620",0.00,10.70,0,299.37,303.58,0.0,0.0,0.000,678535.2,678535.2,25014,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896807,537645.00
05/22/2016 02:00,2,0.000,ALERT,213.06,302.98,59.975,1463896803,"201051344000633","219011344069620",0.00,9.70,0,299.97,306.28,0.0,0.0,0.000,409755.4,409755.4,31924,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896809,537646.00
05/22/2016 02:00,2,0.000,ALERT,212.61,302.98,59.981,1463896803,"201051344000469","219011344069620",0.00,9.30,0,300.87,305.98,0.0,0.0,0.000,411064.8,411064.8,31861,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896811,537647.00
05/22/2016 02:00,2,0.000,ALERT,211.93,301.77,59.975,1463896803,"201051344000646","219011344069620",0.00,10.00,0,299.37,304.78,0.0,0.0,0.000,414693.2,414693.2,36418,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896812,537648.00
05/22/2016 02:00,2,0.000,ALERT,211.25,300.57,60.002,1463896803,"274151322000052","219011344069620",0.00,10.70,0,299.07,303.88,0.0,0.0,0.000,691284.9,691284.9,25241,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896814,537649.00
05/22/2016 02:00,2,0.000,ALERT,212.16,301.77,59.954,1463896803,"201051344000585","219011344069620",0.00,10.30,0,299.37,304.78,0.0,0.0,0.000,421386.4,421386.4,36421,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896816,537650.00
05/22/2016 02:00,2,0.000,ALERT,211.93,302.37,59.986,1463896803,"201051344001230","219011344069620",0.00,10.00,0,300.27,305.38,0.0,0.0,0.000,418417.9,418417.9,36221,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896818,537651.00
05/22/2016 02:00,2,0.000,ALERT,212.38,302.37,59.970,1463896803,"201051344000582","219011344069620",0.00,9.30,0,300.57,305.68,0.0,0.0,0.000,411823.9,411823.9,36389,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896820,537652.00
05/22/2016 02:00,2,0.000,ALERT,211.70,301.77,59.981,1463896803,"201051344000955","219011344069620",0.00,10.00,0,299.67,305.08,0.0,0.0,0.000,424027.9,424027.9,36320,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896822,537653.00
05/22/2016 02:00,2,0.000,ALERT,211.48,300.87,59.991,1463896803,"274151322000094","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,557853.6,557853.6,26274,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896824,537654.00
05/22/2016 02:00,2,0.000,ALERT,212.61,303.88,59.975,1463896803,"201051344000579","219011344069620",0.00,10.30,0,302.68,307.48,0.0,0.0,0.000,425006.5,425006.5,11936,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896826,537655.00
05/22/2016 02:00,2,0.000,ALERT,211.70,302.07,59.949,1463896803,"201051344000890","219011344069620",0.00,10.30,0,300.57,306.28,0.0,0.0,0.000,421204.1,421204.1,36340,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896828,537656.00
05/22/2016 02:00,2,0.000,ALERT,212.16,301.47,59.975,1463896803,"201051344000438","219011344069620",0.00,9.70,0,299.97,305.68,0.0,0.0,0.000,423243.2,423243.2,36344,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896829,537657.00
05/22/2016 02:00,2,0.000,ALERT,212.16,301.17,59.933,1463896803,"201051344000417","219011344069620",0.00,10.00,0,299.37,304.48,0.0,0.0,0.000,415803.5,415803.5,36504,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896831,537658.00
05/22/2016 02:00,2,0.000,ALERT,211.48,301.17,59.991,1463896803,"274151322000083","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,685082.7,685082.7,25313,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463896833,537659.00
05/22/2016 02:00,2,0.000,ALERT,212.16,301.17,59.975,1463896803,"274151322000076","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,729415.4,729415.4,25311,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896835,537660.00
05/22/2016 02:00,2,0.000,ALERT,212.61,304.18,60.018,1463896803,"201051344000868","219011344069620",0.00,10.00,0,302.68,308.09,0.0,0.0,0.000,410210.9,410210.9,31584,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896837,537661.00
05/22/2016 02:00,2,0.000,ALERT,211.25,302.07,59.981,1463896803,"274151322000095","219011344069620",0.00,10.00,0,300.27,304.78,0.0,0.0,0.000,721913.3,721913.3,25225,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896839,537662.00
05/22/2016 02:00,2,0.000,ALERT,212.61,303.58,60.007,1463896803,"201051344000988","219011344069620",0.00,10.00,0,299.37,305.98,0.0,0.0,0.000,407318.4,407318.4,31882,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896840,537663.00
05/22/2016 02:00,2,0.000,ALERT,211.93,301.17,59.928,1463896803,"201051344001025","219011344069620",0.00,9.70,0,299.37,305.68,0.0,0.0,0.000,421138.7,421138.7,36395,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896842,537664.00
05/22/2016 02:00,2,0.000,ALERT,212.38,303.58,59.970,1463896803,"201051344000458","219011344069620",0.00,10.70,0,302.07,307.48,0.0,0.0,0.000,418123.1,418123.1,31808,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896844,537665.00
05/22/2016 02:00,2,0.000,ALERT,213.06,303.28,59.938,1463896803,"201051344000853","219011344069620",0.00,9.70,0,302.07,307.18,0.0,0.0,0.000,416759.1,416759.1,31405,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463896846,537666.00
05/22/2016 02:00,2,0.000,ALERT,212.38,301.77,59.959,1463896803,"201051344000685","219011344069620",0.00,10.00,0,299.37,305.08,0.0,0.0,0.000,422784.5,422784.5,36231,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896848,537667.00
05/22/2016 02:00,2,0.000,ALERT,212.16,301.17,59.975,1463896803,"201051344000917","219011344069620",0.00,10.70,0,298.47,304.18,0.0,0.0,0.000,419683.5,419683.5,36233,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463896849,537668.00
05/22/2016 02:00,2,0.000,ALERT,212.38,302.07,59.965,1463896803,"201051344001145","219011344069620",0.00,9.70,0,299.97,305.98,0.0,0.0,0.000,424845.8,424845.8,36084,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896851,537669.00
05/22/2016 02:00,2,0.000,ALERT,212.16,301.17,59.986,1463896803,"201051344000651","219011344069620",0.00,9.30,0,299.37,304.48,0.0,0.0,0.000,417093.7,417093.7,36449,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463896853,537670.00
05/22/2016 02:00,2,0.000,ALERT,211.03,301.47,59.949,1463896803,"274151322000088","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,662373.8,662373.8,24977,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896855,537671.00
05/22/2016 02:00,2,0.000,ALERT,212.16,300.57,59.986,1463896803,"274151322000068","219011344069620",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,557560.0,557560.0,26482,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896857,537672.00
05/22/2016 02:00,2,0.000,ALERT,211.48,301.47,59.954,1463896803,"201051344001135","219011344069620",0.00,9.70,0,299.67,305.68,0.0,0.0,0.000,413161.9,413161.9,36390,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463896859,537673.00
05/22/2016 02:00,2,0.000,ALERT,212.38,304.18,59.975,1463896803,"201051344000594","219011344069620",0.00,10.00,0,301.47,307.18,0.0,0.0,0.000,421848.6,421848.6,31842,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896860,537674.00
05/22/2016 02:00,2,0.000,ALERT,212.16,301.47,59.975,1463896803,"201051344001203","219011344069620",0.00,9.70,0,299.67,306.58,0.0,0.0,0.000,420133.8,420133.8,36419,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896862,537675.00
05/22/2016 02:00,2,0.000,ALERT,211.25,301.17,59.965,1463896803,"274151322000054","219011344069620",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,676602.7,676602.7,25009,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896864,537676.00
05/22/2016 02:00,2,0.000,ALERT,212.83,303.58,59.986,1463896803,"201051344000867","219011344069620",0.00,10.30,0,301.17,307.48,0.0,0.0,0.000,409454.4,409454.4,31846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896866,537677.00
05/22/2016 02:00,2,0.000,ALERT,211.93,301.77,59.981,1463896803,"201051344001093","219011344069620",0.00,10.70,0,299.37,304.78,0.0,0.0,0.000,418771.6,418771.6,36284,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896868,537678.00
05/22/2016 02:00,2,0.000,ALERT,212.38,303.58,59.965,1463896803,"201051344000900","219011344069620",0.00,9.70,0,301.47,306.58,0.0,0.0,0.000,425154.7,425154.7,31237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896870,537679.00
05/22/2016 02:00,2,0.000,ALERT,212.83,303.28,60.002,1463896803,"201051344000648","219011344069620",0.00,9.30,0,300.87,307.18,0.0,0.0,0.000,417044.9,417044.9,31529,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463896871,537680.00
05/22/2016 02:00,2,0.000,ALERT,212.61,304.18,59.970,1463896803,"201051344000569","219011344069620",0.00,10.00,0,302.37,307.78,0.0,0.0,0.000,426254.4,426254.4,31165,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896873,537681.00
05/22/2016 02:00,2,0.000,ALERT,212.61,303.88,59.944,1463896803,"201051344000983","219011344069620",0.00,10.00,0,302.37,307.48,0.0,0.0,0.000,417712.5,417712.5,31645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896875,537682.00
05/22/2016 02:00,2,0.000,ALERT,212.83,303.58,59.970,1463896803,"201051344001158","219011344069620",0.00,9.70,0,301.17,305.98,0.0,0.0,0.000,412136.7,412136.7,31908,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896877,537683.00
05/22/2016 02:00,2,0.000,ALERT,213.06,304.18,59.975,1463896803,"201051344000576","219011344069620",0.00,9.70,0,301.77,306.88,0.0,0.0,0.000,419168.7,419168.7,31313,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896879,537684.00
05/22/2016 02:00,2,0.000,ALERT,211.70,300.87,59.970,1463896803,"274151322000087","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,650241.3,650241.3,25096,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463896881,537685.00
05/22/2016 02:15,2,0.000,ALERT,213.74,304.48,59.975,1463897703,"201051344000645","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,418677.4,418677.4,31452,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897705,537686.00
05/22/2016 02:15,2,0.000,ALERT,212.16,302.68,59.965,1463897703,"274151322000085","219011344069620",0.00,10.30,0,299.97,303.88,0.0,0.0,0.000,678535.2,678535.2,25016,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897706,537687.00
05/22/2016 02:15,2,0.000,ALERT,213.74,304.18,59.970,1463897703,"201051344000633","219011344069620",0.00,9.70,0,299.67,305.38,0.0,0.0,0.000,409755.4,409755.4,31926,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897708,537688.00
05/22/2016 02:15,2,0.000,ALERT,213.29,304.18,59.975,1463897703,"201051344000469","219011344069620",0.00,9.30,0,300.27,305.68,0.0,0.0,0.000,411064.8,411064.8,31863,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897710,537689.00
05/22/2016 02:15,2,0.000,ALERT,212.16,302.37,59.975,1463897703,"201051344000646","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,414693.2,414693.2,36420,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897712,537690.00
05/22/2016 02:15,2,0.000,ALERT,211.70,302.68,59.970,1463897703,"274151322000052","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,691284.9,691284.9,25243,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897714,537691.00
05/22/2016 02:15,2,0.000,ALERT,212.61,302.07,59.986,1463897703,"201051344000585","219011344069620",0.00,10.30,0,299.07,304.18,0.0,0.0,0.000,421386.4,421386.4,36423,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897716,537692.00
05/22/2016 02:15,2,0.000,ALERT,212.16,302.68,59.959,1463897703,"201051344001230","219011344069620",0.00,10.00,0,299.97,304.18,0.0,0.0,0.000,418417.9,418417.9,36223,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463897717,537693.00
05/22/2016 02:15,2,0.000,ALERT,212.83,303.28,59.981,1463897703,"201051344000582","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,411823.9,411823.9,36391,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897719,537694.00
05/22/2016 02:15,2,0.000,ALERT,212.16,302.37,59.965,1463897703,"201051344000955","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,424027.9,424027.9,36322,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897721,537695.00
05/22/2016 02:15,2,0.000,ALERT,211.93,301.77,59.970,1463897703,"274151322000094","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,557853.6,557853.6,26276,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463897723,537696.00
05/22/2016 02:15,2,0.000,ALERT,213.29,305.38,59.986,1463897703,"201051344000579","219011344069620",0.00,10.00,0,302.07,306.58,0.0,0.0,0.000,425006.5,425006.5,11938,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897725,537697.00
05/22/2016 02:15,2,0.000,ALERT,212.38,302.98,60.023,1463897703,"201051344000890","219011344069620",0.00,10.30,0,300.27,305.08,0.0,0.0,0.000,421204.1,421204.1,36342,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897727,537698.00
05/22/2016 02:15,2,0.000,ALERT,212.38,302.07,59.981,1463897703,"201051344000438","219011344069620",0.00,9.70,0,299.97,304.18,0.0,0.0,0.000,423243.2,423243.2,36346,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897728,537699.00
05/22/2016 02:15,2,0.000,ALERT,212.61,301.77,59.986,1463897703,"201051344000417","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,415803.5,415803.5,36506,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463897730,537700.00
05/22/2016 02:15,2,0.000,ALERT,212.16,303.58,59.986,1463897703,"274151322000083","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,685082.7,685082.7,25315,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897732,537701.00
05/22/2016 02:15,2,0.000,ALERT,212.61,302.37,59.981,1463897703,"274151322000076","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,729415.4,729415.4,25313,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463897734,537702.00
05/22/2016 02:15,2,0.000,ALERT,213.29,305.08,59.981,1463897703,"201051344000868","219011344069620",0.00,10.00,0,302.07,306.88,0.0,0.0,0.000,410210.9,410210.9,31586,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463897736,537703.00
05/22/2016 02:15,2,0.000,ALERT,212.16,302.98,59.975,1463897703,"274151322000095","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,721913.3,721913.3,25227,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897738,537704.00
05/22/2016 02:15,2,0.000,ALERT,213.06,304.18,59.986,1463897703,"201051344000988","219011344069620",0.00,10.30,0,298.77,305.68,0.0,0.0,0.000,407318.4,407318.4,31884,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897740,537705.00
05/22/2016 02:15,2,0.000,ALERT,212.16,301.47,59.981,1463897703,"201051344001025","219011344069620",0.00,9.70,0,299.37,304.78,0.0,0.0,0.000,421138.7,421138.7,36397,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463897742,537706.00
05/22/2016 02:15,2,0.000,ALERT,213.29,305.08,59.965,1463897703,"201051344000458","219011344069620",0.00,10.70,0,301.47,306.58,0.0,0.0,0.000,418123.1,418123.1,31810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897744,537707.00
05/22/2016 02:15,2,0.000,ALERT,213.74,304.48,60.023,1463897703,"201051344000853","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,416759.1,416759.1,31407,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463897746,537708.00
05/22/2016 02:15,2,0.000,ALERT,212.83,302.37,59.996,1463897703,"201051344000685","219011344069620",0.00,10.00,0,299.67,304.18,0.0,0.0,0.000,422784.5,422784.5,36233,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897747,537709.00
05/22/2016 02:15,2,0.000,ALERT,212.61,302.07,59.933,1463897703,"201051344000917","219011344069620",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,419683.5,419683.5,36235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463897749,537710.00
05/22/2016 02:15,2,0.000,ALERT,212.83,302.68,59.954,1463897703,"201051344001145","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,424845.8,424845.8,36086,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897751,537711.00
05/22/2016 02:15,2,0.000,ALERT,212.61,301.47,59.981,1463897703,"201051344000651","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,417093.7,417093.7,36451,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897753,537712.00
05/22/2016 02:15,2,0.000,ALERT,211.93,302.98,59.954,1463897703,"274151322000088","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,662373.8,662373.8,24979,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897754,537713.00
05/22/2016 02:15,2,0.000,ALERT,212.61,301.77,59.965,1463897703,"274151322000068","219011344069620",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,557560.0,557560.0,26484,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897756,537714.00
05/22/2016 02:15,2,0.000,ALERT,212.16,302.37,59.938,1463897703,"201051344001135","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,413161.9,413161.9,36392,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897758,537715.00
05/22/2016 02:15,2,0.000,ALERT,213.06,305.38,60.007,1463897703,"201051344000594","219011344069620",0.00,10.00,0,301.17,306.28,0.0,0.0,0.000,421848.6,421848.6,31844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897760,537716.00
05/22/2016 02:15,2,0.000,ALERT,212.61,302.07,59.975,1463897703,"201051344001203","219011344069620",0.00,9.70,0,299.67,305.68,0.0,0.0,0.000,420133.8,420133.8,36421,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897762,537717.00
05/22/2016 02:15,2,0.000,ALERT,211.93,302.98,59.965,1463897703,"274151322000054","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,676602.7,676602.7,25011,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897763,537718.00
05/22/2016 02:15,2,0.000,ALERT,213.74,304.78,59.981,1463897703,"201051344000867","219011344069620",0.00,10.30,0,300.87,306.28,0.0,0.0,0.000,409454.4,409454.4,31848,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897765,537719.00
05/22/2016 02:15,2,0.000,ALERT,212.38,302.37,59.975,1463897703,"201051344001093","219011344069620",0.00,10.70,0,299.67,303.88,0.0,0.0,0.000,418771.6,418771.6,36286,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897767,537720.00
05/22/2016 02:15,2,0.000,ALERT,213.29,304.78,59.996,1463897703,"201051344000900","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,425154.7,425154.7,31239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463897769,537721.00
05/22/2016 02:15,2,0.000,ALERT,213.51,303.88,59.954,1463897703,"201051344000648","219011344069620",0.00,9.30,0,301.17,305.98,0.0,0.0,0.000,417044.9,417044.9,31531,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897771,537722.00
05/22/2016 02:15,2,0.000,ALERT,213.29,305.08,59.986,1463897703,"201051344000569","219011344069620",0.00,10.00,0,302.07,306.88,0.0,0.0,0.000,426254.4,426254.4,31167,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897773,537723.00
05/22/2016 02:15,2,0.000,ALERT,213.51,305.08,59.991,1463897703,"201051344000983","219011344069620",0.00,10.00,0,302.07,306.28,0.0,0.0,0.000,417712.5,417712.5,31647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897774,537724.00
05/22/2016 02:15,2,0.000,ALERT,213.29,304.18,60.034,1463897703,"201051344001158","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,412136.7,412136.7,31910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897776,537725.00
05/22/2016 02:15,2,0.000,ALERT,213.96,305.38,59.986,1463897703,"201051344000576","219011344069620",0.00,9.70,0,301.77,306.28,0.0,0.0,0.000,419168.7,419168.7,31315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463897778,537726.00
05/22/2016 02:15,2,0.000,ALERT,212.38,302.68,60.018,1463897703,"274151322000087","219011344069620",0.00,11.00,0,299.07,303.58,0.0,0.0,0.000,650241.3,650241.3,25098,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463897780,537727.00
05/22/2016 02:30,2,0.000,ALERT,213.51,304.18,59.975,1463898603,"201051344000645","219011344069620",0.00,10.00,0,290.95,306.58,0.0,0.0,0.000,418677.4,418677.4,31454,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463898605,537728.00
05/22/2016 02:30,2,0.000,ALERT,212.38,302.68,59.959,1463898603,"274151322000085","219011344069620",0.00,10.30,0,289.45,304.48,0.0,0.0,0.000,678535.2,678535.2,25018,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898607,537729.00
05/22/2016 02:30,2,0.000,ALERT,213.74,303.88,59.996,1463898603,"201051344000633","219011344069620",0.00,9.70,0,289.45,306.28,0.0,0.0,0.000,409755.4,409755.4,31928,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463898609,537730.00
05/22/2016 02:30,2,0.000,ALERT,213.29,304.48,60.012,1463898603,"201051344000469","219011344069620",0.00,9.30,0,290.05,306.28,0.0,0.0,0.000,411064.8,411064.8,31865,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898610,537731.00
05/22/2016 02:30,2,0.000,ALERT,212.61,302.98,59.970,1463898603,"201051344000646","219011344069620",0.00,9.70,0,288.55,303.88,0.0,0.0,0.000,414693.2,414693.2,36422,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898612,537732.00
05/22/2016 02:30,2,0.000,ALERT,211.70,301.77,59.986,1463898603,"274151322000052","219011344069620",0.00,10.70,0,289.15,304.78,0.0,0.0,0.000,691284.9,691284.9,25245,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898614,537733.00
05/22/2016 02:30,2,0.000,ALERT,213.06,303.28,59.986,1463898603,"201051344000585","219011344069620",0.00,10.30,0,288.55,304.18,0.0,0.0,0.000,421386.4,421386.4,36425,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898616,537734.00
05/22/2016 02:30,2,0.000,ALERT,212.61,303.28,59.965,1463898603,"201051344001230","219011344069620",0.00,10.00,0,289.15,304.48,0.0,0.0,0.000,418417.9,418417.9,36225,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898618,537735.00
05/22/2016 02:30,2,0.000,ALERT,213.06,303.58,60.007,1463898603,"201051344000582","219011344069620",0.00,9.30,0,289.75,305.08,0.0,0.0,0.000,411823.9,411823.9,36393,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898619,537736.00
05/22/2016 02:30,2,0.000,ALERT,212.38,302.98,60.018,1463898603,"201051344000955","219011344069620",0.00,10.00,0,288.85,304.18,0.0,0.0,0.000,424027.9,424027.9,36324,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898621,537737.00
05/22/2016 02:30,2,0.000,ALERT,211.93,301.77,59.981,1463898603,"274151322000094","219011344069620",0.00,10.00,0,288.55,303.88,0.0,0.0,0.000,557853.6,557853.6,26278,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898623,537738.00
05/22/2016 02:30,2,0.000,ALERT,213.29,305.08,59.986,1463898603,"201051344000579","219011344069620",0.00,10.30,0,291.55,307.48,0.0,0.0,0.000,425006.5,425006.5,11940,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898625,537739.00
05/22/2016 02:30,2,0.000,ALERT,212.61,303.28,59.991,1463898603,"201051344000890","219011344069620",0.00,10.30,0,289.45,305.38,0.0,0.0,0.000,421204.1,421204.1,36344,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463898627,537740.00
05/22/2016 02:30,2,0.000,ALERT,212.61,302.37,60.012,1463898603,"201051344000438","219011344069620",0.00,9.70,0,289.15,304.48,0.0,0.0,0.000,423243.2,423243.2,36348,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898629,537741.00
05/22/2016 02:30,2,0.000,ALERT,212.83,302.37,59.991,1463898603,"201051344000417","219011344069620",0.00,10.00,0,288.55,303.58,0.0,0.0,0.000,415803.5,415803.5,36508,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898630,537742.00
