ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 02:30,2,0.000,ALERT,212.61,304.18,60.002,1463898603,"274151322000083","219011344069620",0.00,10.30,0,289.75,305.08,0.0,0.0,0.000,685082.7,685082.7,25317,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463898632,537743.00
05/22/2016 02:30,2,0.000,ALERT,213.06,303.28,59.986,1463898603,"274151322000076","219011344069620",0.00,10.30,0,289.15,305.08,0.0,0.0,0.000,729415.4,729415.4,25315,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898634,537744.00
05/22/2016 02:30,2,0.000,ALERT,213.74,305.98,59.991,1463898603,"201051344000868","219011344069620",0.00,9.70,0,291.55,307.48,0.0,0.0,0.000,410210.9,410210.9,31588,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898636,537745.00
05/22/2016 02:30,2,0.000,ALERT,212.83,304.18,59.986,1463898603,"274151322000095","219011344069620",0.00,9.70,0,290.35,305.38,0.0,0.0,0.000,721913.3,721913.3,25229,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898638,537746.00
05/22/2016 02:30,2,0.000,ALERT,213.51,305.08,59.981,1463898603,"201051344000988","219011344069620",0.00,10.30,0,288.55,306.58,0.0,0.0,0.000,407318.4,407318.4,31886,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898639,537747.00
05/22/2016 02:30,2,0.000,ALERT,213.06,302.98,59.986,1463898603,"201051344001025","219011344069620",0.00,9.30,0,288.55,305.68,0.0,0.0,0.000,421138.7,421138.7,36399,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898641,537748.00
05/22/2016 02:30,2,0.000,ALERT,213.51,305.38,59.944,1463898603,"201051344000458","219011344069620",0.00,10.70,0,290.95,307.48,0.0,0.0,0.000,418123.1,418123.1,31812,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898643,537749.00
05/22/2016 02:30,2,0.000,ALERT,214.41,305.38,60.002,1463898603,"201051344000853","219011344069620",0.00,9.70,0,290.95,306.88,0.0,0.0,0.000,416759.1,416759.1,31409,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898645,537750.00
05/22/2016 02:30,2,0.000,ALERT,214.64,305.08,59.986,1463898603,"201051344000685","219011344069620",0.00,10.00,0,289.15,305.98,0.0,0.0,0.000,422784.5,422784.5,36235,0,0,0,L,1122011218,0,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898647,537751.00
05/22/2016 02:30,2,0.000,ALERT,214.19,304.18,60.007,1463898603,"201051344000917","219011344069620",0.00,10.70,0,287.65,305.38,0.0,0.0,0.000,419683.5,419683.5,36237,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463898649,537752.00
05/22/2016 02:30,2,0.000,ALERT,214.64,305.38,59.986,1463898603,"201051344001145","219011344069620",0.00,9.70,0,289.45,306.58,0.0,0.0,0.000,424845.8,424845.8,36088,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898651,537753.00
05/22/2016 02:30,2,0.000,ALERT,214.19,304.18,59.981,1463898603,"201051344000651","219011344069620",0.00,9.00,0,288.55,305.68,0.0,0.0,0.000,417093.7,417093.7,36453,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898652,537754.00
05/22/2016 02:30,2,0.000,ALERT,213.06,304.78,59.975,1463898603,"274151322000088","219011344069620",0.00,10.70,0,289.15,305.68,0.0,0.0,0.000,662373.8,662373.8,24981,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898654,537755.00
05/22/2016 02:30,2,0.000,ALERT,214.41,304.18,60.007,1463898603,"274151322000068","219011344069620",0.00,11.00,0,288.85,305.08,0.0,0.0,0.000,557560.0,557560.0,26486,0,0,0,L,1151911521,0,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898656,537756.00
05/22/2016 02:30,2,0.000,ALERT,213.74,304.78,59.981,1463898603,"201051344001135","219011344069620",0.00,9.70,0,289.15,306.58,0.0,0.0,0.000,413161.9,413161.9,36394,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898658,537757.00
05/22/2016 02:30,2,0.000,ALERT,214.19,306.88,59.949,1463898603,"201051344000594","219011344069620",0.00,10.00,0,290.95,308.09,0.0,0.0,0.000,421848.6,421848.6,31846,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898660,537758.00
05/22/2016 02:30,2,0.000,ALERT,214.19,304.78,59.991,1463898603,"201051344001203","219011344069620",0.00,9.70,0,288.85,307.78,0.0,0.0,0.000,420133.8,420133.8,36423,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898662,537759.00
05/22/2016 02:30,2,0.000,ALERT,213.29,305.08,59.981,1463898603,"274151322000054","219011344069620",0.00,11.00,0,289.45,306.58,0.0,0.0,0.000,676602.7,676602.7,25013,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898663,537760.00
05/22/2016 02:30,2,0.000,ALERT,214.87,306.28,60.023,1463898603,"201051344000867","219011344069620",0.00,10.30,0,290.95,308.09,0.0,0.0,0.000,409454.4,409454.4,31850,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898665,537761.00
05/22/2016 02:30,2,0.000,ALERT,214.41,305.38,59.986,1463898603,"201051344001093","219011344069620",0.00,10.70,0,288.85,305.98,0.0,0.0,0.000,418771.6,418771.6,36288,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898667,537762.00
05/22/2016 02:30,2,0.000,ALERT,214.87,307.18,59.981,1463898603,"201051344000900","219011344069620",0.00,9.70,0,290.65,308.09,0.0,0.0,0.000,425154.7,425154.7,31241,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463898669,537763.00
05/22/2016 02:30,2,0.000,ALERT,215.32,306.88,59.986,1463898603,"201051344000648","219011344069620",0.00,9.30,0,290.35,308.39,0.0,0.0,0.000,417044.9,417044.9,31533,0,0,0,L,1122011218,0,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898671,537764.00
05/22/2016 02:30,2,0.000,ALERT,215.32,308.09,59.954,1463898603,"201051344000569","219011344069620",0.00,9.70,0,291.55,309.29,0.0,0.0,0.000,426254.4,426254.4,31169,0,0,0,L,1122011218,0,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898672,537765.00
05/22/2016 02:30,2,0.000,ALERT,214.87,306.88,59.975,1463898603,"201051344000983","219011344069620",0.00,10.00,0,291.25,308.99,0.0,0.0,0.000,417712.5,417712.5,31649,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898674,537766.00
05/22/2016 02:30,2,0.000,ALERT,215.32,307.18,60.002,1463898603,"201051344001158","219011344069620",0.00,9.30,0,290.35,308.09,0.0,0.0,0.000,412136.7,412136.7,31912,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898676,537767.00
05/22/2016 02:30,2,0.000,ALERT,216.45,308.99,59.986,1463898603,"201051344000576","219011344069620",0.00,9.30,0,290.95,309.59,0.0,0.0,0.000,419168.7,419168.7,31317,0,0,0,L,1122011218,0,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898678,537768.00
05/22/2016 02:30,2,0.000,ALERT,214.87,305.68,59.949,1463898603,"274151322000087","219011344069620",0.00,11.00,0,288.55,307.48,0.0,0.0,0.000,650241.3,650241.3,25100,0,0,0,L,1151911521,0,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463898680,537769.00
05/22/2016 02:45,2,0.000,ALERT,213.74,304.18,59.996,1463899503,"201051344000645","219011344069620",0.00,10.00,0,302.37,309.59,0.0,0.0,0.000,418677.4,418677.4,31456,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899505,537770.00
05/22/2016 02:45,2,0.000,ALERT,212.38,302.98,59.996,1463899503,"274151322000085","219011344069620",0.00,10.30,0,300.87,307.78,0.0,0.0,0.000,678535.2,678535.2,25020,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899507,537771.00
05/22/2016 02:45,2,0.000,ALERT,213.96,303.88,59.965,1463899503,"201051344000633","219011344069620",0.00,9.70,0,300.57,308.99,0.0,0.0,0.000,409755.4,409755.4,31930,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899509,537772.00
05/22/2016 02:45,2,0.000,ALERT,213.51,304.18,59.991,1463899503,"201051344000469","219011344069620",0.00,9.30,0,301.17,309.29,0.0,0.0,0.000,411064.8,411064.8,31867,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463899510,537773.00
05/22/2016 02:45,2,0.000,ALERT,212.38,303.28,60.002,1463899503,"201051344000646","219011344069620",0.00,9.70,0,300.57,307.78,0.0,0.0,0.000,414693.2,414693.2,36424,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899512,537774.00
05/22/2016 02:45,2,0.000,ALERT,211.93,303.28,59.986,1463899503,"274151322000052","219011344069620",0.00,10.70,0,300.57,308.39,0.0,0.0,0.000,691284.9,691284.9,25247,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899514,537775.00
05/22/2016 02:45,2,0.000,ALERT,212.83,303.28,59.991,1463899503,"201051344000585","219011344069620",0.00,10.00,0,299.97,308.09,0.0,0.0,0.000,421386.4,421386.4,36427,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899516,537776.00
05/22/2016 02:45,2,0.000,ALERT,212.61,303.58,59.986,1463899503,"201051344001230","219011344069620",0.00,10.00,0,300.87,307.78,0.0,0.0,0.000,418417.9,418417.9,36227,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463899518,537777.00
05/22/2016 02:45,2,0.000,ALERT,213.06,303.58,59.954,1463899503,"201051344000582","219011344069620",0.00,9.30,0,301.77,308.69,0.0,0.0,0.000,411823.9,411823.9,36395,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899520,537778.00
05/22/2016 02:45,2,0.000,ALERT,212.38,303.28,59.949,1463899503,"201051344000955","219011344069620",0.00,10.00,0,300.87,307.78,0.0,0.0,0.000,424027.9,424027.9,36326,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899521,537779.00
05/22/2016 02:45,2,0.000,ALERT,212.38,302.37,59.991,1463899503,"274151322000094","219011344069620",0.00,10.00,0,300.27,307.48,0.0,0.0,0.000,557853.6,557853.6,26280,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899523,537780.00
05/22/2016 02:45,2,0.000,ALERT,213.51,305.08,59.986,1463899503,"201051344000579","219011344069620",0.00,10.30,0,302.98,310.19,0.0,0.0,0.000,425006.5,425006.5,11942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463899525,537781.00
05/22/2016 02:45,2,0.000,ALERT,212.61,303.58,59.933,1463899503,"201051344000890","219011344069620",0.00,10.30,0,301.17,308.99,0.0,0.0,0.000,421204.1,421204.1,36346,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899527,537782.00
05/22/2016 02:45,2,0.000,ALERT,212.83,303.28,59.949,1463899503,"201051344000438","219011344069620",0.00,9.30,0,301.17,308.39,0.0,0.0,0.000,423243.2,423243.2,36350,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463899529,537783.00
05/22/2016 02:45,2,0.000,ALERT,212.83,302.68,59.996,1463899503,"201051344000417","219011344069620",0.00,10.00,0,300.57,307.18,0.0,0.0,0.000,415803.5,415803.5,36510,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899530,537784.00
05/22/2016 02:45,2,0.000,ALERT,212.61,302.98,59.975,1463899503,"274151322000083","219011344069620",0.00,10.00,0,300.87,308.39,0.0,0.0,0.000,685082.7,685082.7,25319,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899532,537785.00
05/22/2016 02:45,2,0.000,ALERT,213.06,302.98,59.981,1463899503,"274151322000076","219011344069620",0.00,10.30,0,300.87,308.09,0.0,0.0,0.000,729415.4,729415.4,25317,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899534,537786.00
05/22/2016 02:45,2,0.000,ALERT,213.51,305.38,59.986,1463899503,"201051344000868","219011344069620",0.00,10.00,0,303.58,310.19,0.0,0.0,0.000,410210.9,410210.9,31590,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899536,537787.00
05/22/2016 02:45,2,0.000,ALERT,212.38,303.58,59.970,1463899503,"274151322000095","219011344069620",0.00,9.70,0,301.77,308.69,0.0,0.0,0.000,721913.3,721913.3,25231,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899538,537788.00
05/22/2016 02:45,2,0.000,ALERT,213.29,304.48,59.981,1463899503,"201051344000988","219011344069620",0.00,10.00,0,300.57,309.29,0.0,0.0,0.000,407318.4,407318.4,31888,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899540,537789.00
05/22/2016 02:45,2,0.000,ALERT,212.61,302.68,59.965,1463899503,"201051344001025","219011344069620",0.00,9.70,0,300.57,308.39,0.0,0.0,0.000,421138.7,421138.7,36401,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899542,537790.00
05/22/2016 02:45,2,0.000,ALERT,213.51,305.08,59.970,1463899503,"201051344000458","219011344069620",0.00,10.70,0,303.28,310.19,0.0,0.0,0.000,418123.1,418123.1,31814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899543,537791.00
05/22/2016 02:45,2,0.000,ALERT,214.19,304.78,59.970,1463899503,"201051344000853","219011344069620",0.00,9.70,0,302.98,309.89,0.0,0.0,0.000,416759.1,416759.1,31411,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463899545,537792.00
05/22/2016 02:45,2,0.000,ALERT,213.29,303.58,60.012,1463899503,"201051344000685","219011344069620",0.00,10.00,0,301.17,308.09,0.0,0.0,0.000,422784.5,422784.5,36237,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899547,537793.00
05/22/2016 02:45,2,0.000,ALERT,212.83,302.68,59.970,1463899503,"201051344000917","219011344069620",0.00,10.70,0,299.97,307.18,0.0,0.0,0.000,419683.5,419683.5,36239,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899549,537794.00
05/22/2016 02:45,2,0.000,ALERT,212.83,303.28,59.970,1463899503,"201051344001145","219011344069620",0.00,9.70,0,301.77,308.69,0.0,0.0,0.000,424845.8,424845.8,36090,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899551,537795.00
05/22/2016 02:45,2,0.000,ALERT,213.06,302.68,59.954,1463899503,"201051344000651","219011344069620",0.00,9.00,0,300.87,307.48,0.0,0.0,0.000,417093.7,417093.7,36455,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463899552,537796.00
05/22/2016 02:45,2,0.000,ALERT,211.70,302.68,59.959,1463899503,"274151322000088","219011344069620",0.00,10.70,0,300.57,307.78,0.0,0.0,0.000,662373.8,662373.8,24983,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899554,537797.00
05/22/2016 02:45,2,0.000,ALERT,213.06,302.37,59.959,1463899503,"274151322000068","219011344069620",0.00,11.00,0,300.27,307.18,0.0,0.0,0.000,557560.0,557560.0,26488,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899556,537798.00
05/22/2016 02:45,2,0.000,ALERT,212.38,303.28,59.970,1463899503,"201051344001135","219011344069620",0.00,9.70,0,301.47,308.39,0.0,0.0,0.000,413161.9,413161.9,36396,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899558,537799.00
05/22/2016 02:45,2,0.000,ALERT,213.29,305.38,59.959,1463899503,"201051344000594","219011344069620",0.00,10.00,0,302.68,309.89,0.0,0.0,0.000,421848.6,421848.6,31848,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899560,537800.00
05/22/2016 02:45,2,0.000,ALERT,212.83,302.98,59.933,1463899503,"201051344001203","219011344069620",0.00,9.70,0,301.17,309.29,0.0,0.0,0.000,420133.8,420133.8,36425,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463899562,537801.00
05/22/2016 02:45,2,0.000,ALERT,212.16,303.58,59.954,1463899503,"274151322000054","219011344069620",0.00,11.00,0,300.57,308.09,0.0,0.0,0.000,676602.7,676602.7,25015,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899564,537802.00
05/22/2016 02:45,2,0.000,ALERT,213.96,304.78,59.965,1463899503,"201051344000867","219011344069620",0.00,10.30,0,302.68,309.89,0.0,0.0,0.000,409454.4,409454.4,31852,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463899565,537803.00
05/22/2016 02:45,2,0.000,ALERT,213.06,303.58,59.965,1463899503,"201051344001093","219011344069620",0.00,10.70,0,301.17,307.78,0.0,0.0,0.000,418771.6,418771.6,36290,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899567,537804.00
05/22/2016 02:45,2,0.000,ALERT,213.51,304.78,59.928,1463899503,"201051344000900","219011344069620",0.00,9.70,0,302.37,309.29,0.0,0.0,0.000,425154.7,425154.7,31243,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899569,537805.00
05/22/2016 02:45,2,0.000,ALERT,213.74,303.88,59.965,1463899503,"201051344000648","219011344069620",0.00,9.30,0,302.37,309.59,0.0,0.0,0.000,417044.9,417044.9,31535,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899571,537806.00
05/22/2016 02:45,2,0.000,ALERT,213.74,305.38,60.002,1463899503,"201051344000569","219011344069620",0.00,10.00,0,303.58,310.19,0.0,0.0,0.000,426254.4,426254.4,31171,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899573,537807.00
05/22/2016 02:45,2,0.000,ALERT,213.51,305.08,59.954,1463899503,"201051344000983","219011344069620",0.00,10.00,0,303.28,309.89,0.0,0.0,0.000,417712.5,417712.5,31651,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899574,537808.00
05/22/2016 02:45,2,0.000,ALERT,213.74,304.48,59.928,1463899503,"201051344001158","219011344069620",0.00,9.30,0,302.37,309.59,0.0,0.0,0.000,412136.7,412136.7,31914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899576,537809.00
05/22/2016 02:45,2,0.000,ALERT,214.19,305.38,59.954,1463899503,"201051344000576","219011344069620",0.00,9.70,0,302.98,310.19,0.0,0.0,0.000,419168.7,419168.7,31319,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463899578,537810.00
05/22/2016 02:45,2,0.000,ALERT,212.38,302.37,59.954,1463899503,"274151322000087","219011344069620",0.00,11.00,0,299.97,307.48,0.0,0.0,0.000,650241.3,650241.3,25102,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463899580,537811.00
05/22/2016 03:00,2,0.000,ALERT,214.19,305.68,59.981,1463900403,"201051344000645","219011344069620",0.00,10.00,0,302.37,307.18,0.0,0.0,0.000,418677.4,418677.4,31458,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900405,537812.00
05/22/2016 03:00,2,0.000,ALERT,212.61,302.98,60.007,1463900403,"274151322000085","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,678535.2,678535.2,25022,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900407,537813.00
05/22/2016 03:00,2,0.000,ALERT,214.64,305.68,59.975,1463900403,"201051344000633","219011344069620",0.00,9.70,0,300.57,306.58,0.0,0.0,0.000,409755.4,409755.4,31932,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900408,537814.00
05/22/2016 03:00,2,0.000,ALERT,213.96,305.98,59.986,1463900403,"201051344000469","219011344069620",0.00,9.00,0,301.77,306.88,0.0,0.0,0.000,411064.8,411064.8,31869,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900410,537815.00
05/22/2016 03:00,2,0.000,ALERT,212.83,303.58,59.991,1463900403,"201051344000646","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,414693.2,414693.2,36426,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900412,537816.00
05/22/2016 03:00,2,0.000,ALERT,212.61,304.18,59.986,1463900403,"274151322000052","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,691284.9,691284.9,25249,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900414,537817.00
05/22/2016 03:00,2,0.000,ALERT,213.29,303.58,59.981,1463900403,"201051344000585","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,421386.4,421386.4,36429,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900416,537818.00
05/22/2016 03:00,2,0.000,ALERT,213.06,303.88,59.991,1463900403,"201051344001230","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,418417.9,418417.9,36229,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900418,537819.00
05/22/2016 03:00,2,0.000,ALERT,213.74,304.48,59.981,1463900403,"201051344000582","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,411823.9,411823.9,36397,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900419,537820.00
05/22/2016 03:00,2,0.000,ALERT,212.83,303.28,59.986,1463900403,"201051344000955","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,424027.9,424027.9,36328,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900421,537821.00
05/22/2016 03:00,2,0.000,ALERT,212.83,302.98,59.986,1463900403,"274151322000094","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,557853.6,557853.6,26282,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900423,537822.00
05/22/2016 03:00,2,0.000,ALERT,213.96,306.58,59.991,1463900403,"201051344000579","219011344069620",0.00,10.00,0,302.98,307.78,0.0,0.0,0.000,425006.5,425006.5,11944,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900425,537823.00
05/22/2016 03:00,2,0.000,ALERT,213.06,303.88,59.996,1463900403,"201051344000890","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,421204.1,421204.1,36348,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900427,537824.00
05/22/2016 03:00,2,0.000,ALERT,213.51,303.88,59.986,1463900403,"201051344000438","219011344069620",0.00,9.70,0,301.47,305.08,0.0,0.0,0.000,423243.2,423243.2,36352,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900429,537825.00
05/22/2016 03:00,2,0.000,ALERT,213.29,302.68,59.986,1463900403,"201051344000417","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,415803.5,415803.5,36512,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900430,537826.00
05/22/2016 03:00,2,0.000,ALERT,212.83,303.88,59.991,1463900403,"274151322000083","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,685082.7,685082.7,25321,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900432,537827.00
05/22/2016 03:00,2,0.000,ALERT,213.29,303.28,59.986,1463900403,"274151322000076","219011344069620",0.00,10.30,0,300.87,305.08,0.0,0.0,0.000,729415.4,729415.4,25319,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900434,537828.00
05/22/2016 03:00,2,0.000,ALERT,213.74,306.28,59.996,1463900403,"201051344000868","219011344069620",0.00,9.70,0,303.58,308.09,0.0,0.0,0.000,410210.9,410210.9,31592,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900436,537829.00
05/22/2016 03:00,2,0.000,ALERT,212.38,304.48,59.949,1463900403,"274151322000095","219011344069620",0.00,9.70,0,302.07,305.68,0.0,0.0,0.000,721913.3,721913.3,25233,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900438,537830.00
05/22/2016 03:00,2,0.000,ALERT,213.51,305.68,59.986,1463900403,"201051344000988","219011344069620",0.00,10.00,0,300.27,306.58,0.0,0.0,0.000,407318.4,407318.4,31890,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900440,537831.00
05/22/2016 03:00,2,0.000,ALERT,212.83,302.37,60.002,1463900403,"201051344001025","219011344069620",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,421138.7,421138.7,36403,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900442,537832.00
05/22/2016 03:00,2,0.000,ALERT,213.74,305.68,60.028,1463900403,"201051344000458","219011344069620",0.00,10.70,0,303.28,307.78,0.0,0.0,0.000,418123.1,418123.1,31816,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900444,537833.00
05/22/2016 03:00,2,0.000,ALERT,214.19,305.08,59.981,1463900403,"201051344000853","219011344069620",0.00,9.30,0,302.98,307.18,0.0,0.0,0.000,416759.1,416759.1,31413,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900445,537834.00
05/22/2016 03:00,2,0.000,ALERT,213.51,303.28,60.028,1463900403,"201051344000685","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,422784.5,422784.5,36239,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900447,537835.00
05/22/2016 03:00,2,0.000,ALERT,213.29,302.68,59.986,1463900403,"201051344000917","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,419683.5,419683.5,36241,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900449,537836.00
05/22/2016 03:00,2,0.000,ALERT,213.29,302.98,59.996,1463900403,"201051344001145","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,424845.8,424845.8,36092,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900451,537837.00
05/22/2016 03:00,2,0.000,ALERT,213.29,302.68,60.002,1463900403,"201051344000651","219011344069620",0.00,9.00,0,300.57,304.78,0.0,0.0,0.000,417093.7,417093.7,36457,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900452,537838.00
05/22/2016 03:00,2,0.000,ALERT,212.16,303.28,60.002,1463900403,"274151322000088","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,662373.8,662373.8,24985,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900454,537839.00
05/22/2016 03:00,2,0.000,ALERT,213.06,302.37,59.996,1463900403,"274151322000068","219011344069620",0.00,11.00,0,300.27,303.88,0.0,0.0,0.000,557560.0,557560.0,26490,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900456,537840.00
05/22/2016 03:00,2,0.000,ALERT,213.06,303.58,60.002,1463900403,"201051344001135","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,413161.9,413161.9,36398,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900458,537841.00
05/22/2016 03:00,2,0.000,ALERT,213.51,305.98,60.028,1463900403,"201051344000594","219011344069620",0.00,10.00,0,302.68,307.48,0.0,0.0,0.000,421848.6,421848.6,31850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900460,537842.00
05/22/2016 03:00,2,0.000,ALERT,213.06,302.68,60.018,1463900403,"201051344001203","219011344069620",0.00,9.70,0,300.87,306.58,0.0,0.0,0.000,420133.8,420133.8,36427,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900462,537843.00
05/22/2016 03:00,2,0.000,ALERT,212.61,303.88,59.991,1463900403,"274151322000054","219011344069620",0.00,10.70,0,300.87,305.38,0.0,0.0,0.000,676602.7,676602.7,25017,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900463,537844.00
05/22/2016 03:00,2,0.000,ALERT,213.96,305.38,59.975,1463900403,"201051344000867","219011344069620",0.00,10.00,0,302.68,307.48,0.0,0.0,0.000,409454.4,409454.4,31854,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900465,537845.00
05/22/2016 03:00,2,0.000,ALERT,213.06,303.28,59.996,1463900403,"201051344001093","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,418771.6,418771.6,36292,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900467,537846.00
05/22/2016 03:00,2,0.000,ALERT,213.74,305.68,59.996,1463900403,"201051344000900","219011344069620",0.00,9.70,0,302.68,306.88,0.0,0.0,0.000,425154.7,425154.7,31245,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900469,537847.00
05/22/2016 03:00,2,0.000,ALERT,213.96,305.08,60.039,1463900403,"201051344000648","219011344069620",0.00,9.00,0,302.37,307.18,0.0,0.0,0.000,417044.9,417044.9,31537,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900471,537848.00
05/22/2016 03:00,2,0.000,ALERT,213.74,306.28,60.002,1463900403,"201051344000569","219011344069620",0.00,9.70,0,303.58,308.09,0.0,0.0,0.000,426254.4,426254.4,31173,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900473,537849.00
05/22/2016 03:00,2,0.000,ALERT,213.74,305.98,59.996,1463900403,"201051344000983","219011344069620",0.00,9.70,0,303.28,307.78,0.0,0.0,0.000,417712.5,417712.5,31653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900474,537850.00
05/22/2016 03:00,2,0.000,ALERT,213.74,305.38,59.996,1463900403,"201051344001158","219011344069620",0.00,9.30,0,302.37,306.88,0.0,0.0,0.000,412136.7,412136.7,31916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900476,537851.00
05/22/2016 03:00,2,0.000,ALERT,214.19,305.98,59.996,1463900403,"201051344000576","219011344069620",0.00,9.30,0,302.98,307.48,0.0,0.0,0.000,419168.7,419168.7,31321,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463900478,537852.00
05/22/2016 03:00,2,0.000,ALERT,212.61,302.37,59.970,1463900403,"274151322000087","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,650241.3,650241.3,25104,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463900480,537853.00
05/22/2016 03:15,2,0.000,ALERT,213.96,305.38,59.975,1463901304,"201051344000645","219011344069620",0.00,10.00,0,303.88,307.48,0.0,0.0,0.000,418677.4,418677.4,31460,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901306,537854.00
05/22/2016 03:15,2,0.000,ALERT,212.61,303.58,59.949,1463901304,"274151322000085","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,678535.2,678535.2,25024,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901308,537855.00
05/22/2016 03:15,2,0.000,ALERT,214.19,305.08,59.954,1463901304,"201051344000633","219011344069620",0.00,9.30,0,302.07,306.88,0.0,0.0,0.000,409755.4,409755.4,31934,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901309,537856.00
05/22/2016 03:15,2,0.000,ALERT,213.74,305.38,59.944,1463901304,"201051344000469","219011344069620",0.00,9.30,0,302.98,307.18,0.0,0.0,0.000,411064.8,411064.8,31871,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901311,537857.00
05/22/2016 03:15,2,0.000,ALERT,212.83,303.28,59.975,1463901304,"201051344000646","219011344069620",0.00,9.70,0,300.27,305.08,0.0,0.0,0.000,414693.2,414693.2,36428,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463901313,537858.00
05/22/2016 03:15,2,0.000,ALERT,211.93,302.37,59.986,1463901304,"274151322000052","219011344069620",0.00,10.30,0,301.17,305.68,0.0,0.0,0.000,691284.9,691284.9,25251,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901315,537859.00
05/22/2016 03:15,2,0.000,ALERT,213.29,303.58,59.981,1463901304,"201051344000585","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,421386.4,421386.4,36431,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901317,537860.00
05/22/2016 03:15,2,0.000,ALERT,213.06,303.58,59.981,1463901304,"201051344001230","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,418417.9,418417.9,36231,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901319,537861.00
05/22/2016 03:15,2,0.000,ALERT,213.51,304.18,59.991,1463901304,"201051344000582","219011344069620",0.00,9.30,0,302.37,305.98,0.0,0.0,0.000,411823.9,411823.9,36399,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901320,537862.00
05/22/2016 03:15,2,0.000,ALERT,212.83,303.58,59.996,1463901304,"201051344000955","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,424027.9,424027.9,36330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901322,537863.00
05/22/2016 03:15,2,0.000,ALERT,212.38,302.37,59.975,1463901304,"274151322000094","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,557853.6,557853.6,26284,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901324,537864.00
05/22/2016 03:15,2,0.000,ALERT,213.51,305.98,60.007,1463901304,"201051344000579","219011344069620",0.00,10.00,0,304.48,308.39,0.0,0.0,0.000,425006.5,425006.5,11946,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901326,537865.00
05/22/2016 03:15,2,0.000,ALERT,212.83,303.88,59.981,1463901304,"201051344000890","219011344069620",0.00,10.00,0,302.07,306.28,0.0,0.0,0.000,421204.1,421204.1,36350,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901328,537866.00
05/22/2016 03:15,2,0.000,ALERT,213.06,303.28,59.996,1463901304,"201051344000438","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,423243.2,423243.2,36354,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901330,537867.00
05/22/2016 03:15,2,0.000,ALERT,213.29,302.68,59.996,1463901304,"201051344000417","219011344069620",0.00,10.00,0,300.87,304.48,0.0,0.0,0.000,415803.5,415803.5,36514,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901332,537868.00
05/22/2016 03:15,2,0.000,ALERT,212.38,303.28,59.986,1463901304,"274151322000083","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,685082.7,685082.7,25323,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901333,537869.00
05/22/2016 03:15,2,0.000,ALERT,212.83,302.68,59.981,1463901304,"274151322000076","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,729415.4,729415.4,25321,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901335,537870.00
05/22/2016 03:15,2,0.000,ALERT,213.51,306.28,59.986,1463901304,"201051344000868","219011344069620",0.00,9.70,0,304.48,308.39,0.0,0.0,0.000,410210.9,410210.9,31594,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901337,537871.00
05/22/2016 03:15,2,0.000,ALERT,212.16,304.18,60.023,1463901304,"274151322000095","219011344069620",0.00,9.70,0,302.37,305.98,0.0,0.0,0.000,721913.3,721913.3,25235,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901339,537872.00
05/22/2016 03:15,2,0.000,ALERT,213.51,305.38,59.991,1463901304,"201051344000988","219011344069620",0.00,10.00,0,301.47,306.88,0.0,0.0,0.000,407318.4,407318.4,31892,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901341,537873.00
05/22/2016 03:15,2,0.000,ALERT,213.06,302.68,59.996,1463901304,"201051344001025","219011344069620",0.00,9.30,0,300.57,305.68,0.0,0.0,0.000,421138.7,421138.7,36405,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901343,537874.00
05/22/2016 03:15,2,0.000,ALERT,213.29,305.38,59.991,1463901304,"201051344000458","219011344069620",0.00,10.70,0,303.58,308.09,0.0,0.0,0.000,418123.1,418123.1,31818,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901344,537875.00
05/22/2016 03:15,2,0.000,ALERT,214.19,305.38,59.991,1463901304,"201051344000853","219011344069620",0.00,9.70,0,303.58,307.18,0.0,0.0,0.000,416759.1,416759.1,31415,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901346,537876.00
05/22/2016 03:15,2,0.000,ALERT,213.51,302.98,59.944,1463901304,"201051344000685","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,422784.5,422784.5,36241,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901348,537877.00
05/22/2016 03:15,2,0.000,ALERT,213.06,302.68,59.991,1463901304,"201051344000917","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,419683.5,419683.5,36243,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901350,537878.00
05/22/2016 03:15,2,0.000,ALERT,213.51,303.58,59.991,1463901304,"201051344001145","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,424845.8,424845.8,36094,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463901352,537879.00
05/22/2016 03:15,2,0.000,ALERT,213.06,302.37,59.949,1463901304,"201051344000651","219011344069620",0.00,9.00,0,301.17,304.78,0.0,0.0,0.000,417093.7,417093.7,36459,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463901353,537880.00
05/22/2016 03:15,2,0.000,ALERT,211.93,302.98,59.986,1463901304,"274151322000088","219011344069620",0.00,10.30,0,301.17,305.08,0.0,0.0,0.000,662373.8,662373.8,24987,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901355,537881.00
05/22/2016 03:15,2,0.000,ALERT,213.29,302.68,59.949,1463901304,"274151322000068","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,557560.0,557560.0,26492,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901357,537882.00
05/22/2016 03:15,2,0.000,ALERT,212.83,303.28,59.986,1463901304,"201051344001135","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,413161.9,413161.9,36400,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901359,537883.00
05/22/2016 03:15,2,0.000,ALERT,213.29,305.98,59.986,1463901304,"201051344000594","219011344069620",0.00,10.00,0,303.28,307.78,0.0,0.0,0.000,421848.6,421848.6,31852,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901361,537884.00
05/22/2016 03:15,2,0.000,ALERT,213.29,303.28,59.954,1463901304,"201051344001203","219011344069620",0.00,9.70,0,301.17,306.88,0.0,0.0,0.000,420133.8,420133.8,36429,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901362,537885.00
05/22/2016 03:15,2,0.000,ALERT,212.16,303.28,59.975,1463901304,"274151322000054","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,676602.7,676602.7,25019,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901364,537886.00
05/22/2016 03:15,2,0.000,ALERT,213.74,305.08,59.991,1463901304,"201051344000867","219011344069620",0.00,10.30,0,303.28,307.78,0.0,0.0,0.000,409454.4,409454.4,31856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901366,537887.00
