ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 03:15,2,0.000,ALERT,213.29,303.28,59.981,1463901304,"201051344001093","219011344069620",0.00,10.70,0,301.17,305.08,0.0,0.0,0.000,418771.6,418771.6,36294,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901368,537888.00
05/22/2016 03:15,2,0.000,ALERT,213.29,305.08,60.007,1463901304,"201051344000900","219011344069620",0.00,9.30,0,303.58,307.18,0.0,0.0,0.000,425154.7,425154.7,31247,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901370,537889.00
05/22/2016 03:15,2,0.000,ALERT,213.96,304.78,59.981,1463901304,"201051344000648","219011344069620",0.00,9.00,0,302.98,307.48,0.0,0.0,0.000,417044.9,417044.9,31539,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463901371,537890.00
05/22/2016 03:15,2,0.000,ALERT,213.74,305.98,59.981,1463901304,"201051344000569","219011344069620",0.00,9.70,0,304.48,308.39,0.0,0.0,0.000,426254.4,426254.4,31175,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901373,537891.00
05/22/2016 03:15,2,0.000,ALERT,213.51,305.38,59.975,1463901304,"201051344000983","219011344069620",0.00,10.00,0,303.88,307.78,0.0,0.0,0.000,417712.5,417712.5,31655,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901375,537892.00
05/22/2016 03:15,2,0.000,ALERT,213.74,305.08,59.986,1463901304,"201051344001158","219011344069620",0.00,9.30,0,302.98,306.88,0.0,0.0,0.000,412136.7,412136.7,31918,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901377,537893.00
05/22/2016 03:15,2,0.000,ALERT,214.19,306.28,59.981,1463901304,"201051344000576","219011344069620",0.00,9.30,0,303.88,307.78,0.0,0.0,0.000,419168.7,419168.7,31323,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901379,537894.00
05/22/2016 03:15,2,0.000,ALERT,212.61,302.68,59.975,1463901304,"274151322000087","219011344069620",0.00,10.70,0,300.57,304.78,0.0,0.0,0.000,650241.3,650241.3,25106,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463901380,537895.00
05/22/2016 03:30,2,0.000,ALERT,214.19,305.38,59.970,1463902203,"201051344000645","219011344069620",0.00,10.00,0,303.88,307.48,0.0,0.0,0.000,418677.4,418677.4,31462,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902205,537896.00
05/22/2016 03:30,2,0.000,ALERT,212.61,303.28,60.012,1463902203,"274151322000085","219011344069620",0.00,10.30,0,301.77,305.08,0.0,0.0,0.000,678535.2,678535.2,25026,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902207,537897.00
05/22/2016 03:30,2,0.000,ALERT,214.19,305.08,59.970,1463902203,"201051344000633","219011344069620",0.00,9.30,0,301.47,306.58,0.0,0.0,0.000,409755.4,409755.4,31936,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463902208,537898.00
05/22/2016 03:30,2,0.000,ALERT,213.74,305.38,60.023,1463902203,"201051344000469","219011344069620",0.00,9.30,0,302.37,306.88,0.0,0.0,0.000,411064.8,411064.8,31873,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463902210,537899.00
05/22/2016 03:30,2,0.000,ALERT,212.61,302.98,59.981,1463902203,"201051344000646","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,414693.2,414693.2,36430,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463902212,537900.00
05/22/2016 03:30,2,0.000,ALERT,212.16,302.68,59.949,1463902203,"274151322000052","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,691284.9,691284.9,25253,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902214,537901.00
05/22/2016 03:30,2,0.000,ALERT,213.06,303.28,59.986,1463902203,"201051344000585","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,421386.4,421386.4,36433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902216,537902.00
05/22/2016 03:30,2,0.000,ALERT,213.06,303.58,59.975,1463902203,"201051344001230","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,418417.9,418417.9,36233,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902217,537903.00
05/22/2016 03:30,2,0.000,ALERT,213.51,304.18,60.007,1463902203,"201051344000582","219011344069620",0.00,9.30,0,302.37,305.68,0.0,0.0,0.000,411823.9,411823.9,36401,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902219,537904.00
05/22/2016 03:30,2,0.000,ALERT,212.61,303.58,59.986,1463902203,"201051344000955","219011344069620",0.00,10.00,0,301.47,304.78,0.0,0.0,0.000,424027.9,424027.9,36332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902221,537905.00
05/22/2016 03:30,2,0.000,ALERT,212.61,302.68,59.949,1463902203,"274151322000094","219011344069620",0.00,9.70,0,301.17,304.48,0.0,0.0,0.000,557853.6,557853.6,26286,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902223,537906.00
05/22/2016 03:30,2,0.000,ALERT,213.51,305.98,59.986,1463902203,"201051344000579","219011344069620",0.00,10.30,0,304.18,308.09,0.0,0.0,0.000,425006.5,425006.5,11948,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902225,537907.00
05/22/2016 03:30,2,0.000,ALERT,213.06,303.88,59.986,1463902203,"201051344000890","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,421204.1,421204.1,36352,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463902227,537908.00
05/22/2016 03:30,2,0.000,ALERT,213.06,303.28,59.981,1463902203,"201051344000438","219011344069620",0.00,9.70,0,301.47,305.08,0.0,0.0,0.000,423243.2,423243.2,36356,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902228,537909.00
05/22/2016 03:30,2,0.000,ALERT,213.06,302.68,60.007,1463902203,"201051344000417","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,415803.5,415803.5,36516,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902230,537910.00
05/22/2016 03:30,2,0.000,ALERT,212.61,304.18,59.965,1463902203,"274151322000083","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,685082.7,685082.7,25325,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902232,537911.00
05/22/2016 03:30,2,0.000,ALERT,213.06,302.98,59.986,1463902203,"274151322000076","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,729415.4,729415.4,25323,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902234,537912.00
05/22/2016 03:30,2,0.000,ALERT,213.74,306.28,59.996,1463902203,"201051344000868","219011344069620",0.00,9.70,0,303.88,308.39,0.0,0.0,0.000,410210.9,410210.9,31596,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902235,537913.00
05/22/2016 03:30,2,0.000,ALERT,212.61,304.18,59.996,1463902203,"274151322000095","219011344069620",0.00,9.70,0,302.68,305.98,0.0,0.0,0.000,721913.3,721913.3,25237,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902237,537914.00
05/22/2016 03:30,2,0.000,ALERT,213.74,305.68,59.991,1463902203,"201051344000988","219011344069620",0.00,10.00,0,301.17,306.88,0.0,0.0,0.000,407318.4,407318.4,31894,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902239,537915.00
05/22/2016 03:30,2,0.000,ALERT,213.06,302.98,59.981,1463902203,"201051344001025","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,421138.7,421138.7,36407,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463902241,537916.00
05/22/2016 03:30,2,0.000,ALERT,213.74,305.98,60.018,1463902203,"201051344000458","219011344069620",0.00,10.70,0,303.58,307.78,0.0,0.0,0.000,418123.1,418123.1,31820,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902243,537917.00
05/22/2016 03:30,2,0.000,ALERT,214.19,305.68,59.986,1463902203,"201051344000853","219011344069620",0.00,9.70,0,303.58,307.18,0.0,0.0,0.000,416759.1,416759.1,31417,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902245,537918.00
05/22/2016 03:30,2,0.000,ALERT,213.51,303.58,59.991,1463902203,"201051344000685","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,422784.5,422784.5,36243,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463902247,537919.00
05/22/2016 03:30,2,0.000,ALERT,213.29,303.28,59.991,1463902203,"201051344000917","219011344069620",0.00,10.70,0,299.97,304.18,0.0,0.0,0.000,419683.5,419683.5,36245,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902248,537920.00
05/22/2016 03:30,2,0.000,ALERT,213.29,303.58,59.986,1463902203,"201051344001145","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,424845.8,424845.8,36096,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902250,537921.00
05/22/2016 03:30,2,0.000,ALERT,213.29,302.98,59.991,1463902203,"201051344000651","219011344069620",0.00,9.00,0,300.57,304.48,0.0,0.0,0.000,417093.7,417093.7,36461,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902252,537922.00
05/22/2016 03:30,2,0.000,ALERT,212.16,302.98,59.975,1463902203,"274151322000088","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,662373.8,662373.8,24989,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902254,537923.00
05/22/2016 03:30,2,0.000,ALERT,213.06,302.37,59.965,1463902203,"274151322000068","219011344069620",0.00,11.00,0,301.17,304.18,0.0,0.0,0.000,557560.0,557560.0,26494,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902255,537924.00
05/22/2016 03:30,2,0.000,ALERT,213.06,303.88,59.975,1463902203,"201051344001135","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,413161.9,413161.9,36402,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902257,537925.00
05/22/2016 03:30,2,0.000,ALERT,213.51,306.28,59.981,1463902203,"201051344000594","219011344069620",0.00,10.00,0,303.28,307.78,0.0,0.0,0.000,421848.6,421848.6,31854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463902259,537926.00
05/22/2016 03:30,2,0.000,ALERT,213.06,302.98,59.981,1463902203,"201051344001203","219011344069620",0.00,9.70,0,301.17,306.58,0.0,0.0,0.000,420133.8,420133.8,36431,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902261,537927.00
05/22/2016 03:30,2,0.000,ALERT,212.38,303.28,59.981,1463902203,"274151322000054","219011344069620",0.00,10.70,0,301.77,305.38,0.0,0.0,0.000,676602.7,676602.7,25021,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463902263,537928.00
05/22/2016 03:30,2,0.000,ALERT,213.96,305.38,59.970,1463902203,"201051344000867","219011344069620",0.00,10.30,0,302.68,307.78,0.0,0.0,0.000,409454.4,409454.4,31858,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902265,537929.00
05/22/2016 03:30,2,0.000,ALERT,213.06,303.28,60.012,1463902203,"201051344001093","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,418771.6,418771.6,36296,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902266,537930.00
05/22/2016 03:30,2,0.000,ALERT,213.51,305.38,59.975,1463902203,"201051344000900","219011344069620",0.00,9.70,0,302.98,307.18,0.0,0.0,0.000,425154.7,425154.7,31249,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902268,537931.00
05/22/2016 03:30,2,0.000,ALERT,213.96,305.08,59.970,1463902203,"201051344000648","219011344069620",0.00,9.00,0,302.68,307.48,0.0,0.0,0.000,417044.9,417044.9,31541,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902270,537932.00
05/22/2016 03:30,2,0.000,ALERT,213.74,306.28,59.981,1463902203,"201051344000569","219011344069620",0.00,9.70,0,304.18,308.39,0.0,0.0,0.000,426254.4,426254.4,31177,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463902272,537933.00
05/22/2016 03:30,2,0.000,ALERT,213.96,306.28,59.965,1463902203,"201051344000983","219011344069620",0.00,10.00,0,303.88,307.78,0.0,0.0,0.000,417712.5,417712.5,31657,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463902273,537934.00
05/22/2016 03:30,2,0.000,ALERT,213.74,305.38,59.970,1463902203,"201051344001158","219011344069620",0.00,9.30,0,302.98,306.88,0.0,0.0,0.000,412136.7,412136.7,31920,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902275,537935.00
05/22/2016 03:30,2,0.000,ALERT,213.96,305.98,59.975,1463902203,"201051344000576","219011344069620",0.00,9.70,0,303.88,307.48,0.0,0.0,0.000,419168.7,419168.7,31325,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902277,537936.00
05/22/2016 03:30,2,0.000,ALERT,212.83,302.37,59.981,1463902203,"274151322000087","219011344069620",0.00,10.70,0,301.17,304.48,0.0,0.0,0.000,650241.3,650241.3,25108,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463902279,537937.00
05/22/2016 03:45,2,0.000,ALERT,213.96,305.08,59.949,1463903103,"201051344000645","219011344069620",0.00,10.00,0,303.88,307.48,0.0,0.0,0.000,418677.4,418677.4,31464,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903105,537938.00
05/22/2016 03:45,2,0.000,ALERT,212.61,302.98,59.959,1463903103,"274151322000085","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,678535.2,678535.2,25028,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903107,537939.00
05/22/2016 03:45,2,0.000,ALERT,214.19,304.78,60.002,1463903103,"201051344000633","219011344069620",0.00,9.70,0,301.77,306.58,0.0,0.0,0.000,409755.4,409755.4,31938,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463903109,537940.00
05/22/2016 03:45,2,0.000,ALERT,213.51,304.78,59.981,1463903103,"201051344000469","219011344069620",0.00,9.30,0,302.68,307.18,0.0,0.0,0.000,411064.8,411064.8,31875,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903111,537941.00
05/22/2016 03:45,2,0.000,ALERT,212.83,303.58,59.991,1463903103,"201051344000646","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,414693.2,414693.2,36432,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903112,537942.00
05/22/2016 03:45,2,0.000,ALERT,212.16,302.98,59.933,1463903103,"274151322000052","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,691284.9,691284.9,25255,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463903114,537943.00
05/22/2016 03:45,2,0.000,ALERT,213.06,303.28,59.981,1463903103,"201051344000585","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,421386.4,421386.4,36435,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463903116,537944.00
05/22/2016 03:45,2,0.000,ALERT,213.06,303.88,59.991,1463903103,"201051344001230","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,418417.9,418417.9,36235,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903118,537945.00
05/22/2016 03:45,2,0.000,ALERT,213.51,304.18,60.002,1463903103,"201051344000582","219011344069620",0.00,9.30,0,302.07,305.68,0.0,0.0,0.000,411823.9,411823.9,36403,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903119,537946.00
05/22/2016 03:45,2,0.000,ALERT,212.61,303.58,59.986,1463903103,"201051344000955","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,424027.9,424027.9,36334,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903121,537947.00
05/22/2016 03:45,2,0.000,ALERT,212.61,302.68,59.981,1463903103,"274151322000094","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,557853.6,557853.6,26288,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903123,537948.00
05/22/2016 03:45,2,0.000,ALERT,213.51,305.68,60.023,1463903103,"201051344000579","219011344069620",0.00,10.30,0,304.48,308.09,0.0,0.0,0.000,425006.5,425006.5,11950,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903125,537949.00
05/22/2016 03:45,2,0.000,ALERT,213.06,303.88,59.986,1463903103,"201051344000890","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,421204.1,421204.1,36354,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903127,537950.00
05/22/2016 03:45,2,0.000,ALERT,213.29,303.88,59.991,1463903103,"201051344000438","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,423243.2,423243.2,36358,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903129,537951.00
05/22/2016 03:45,2,0.000,ALERT,213.29,302.98,59.996,1463903103,"201051344000417","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,415803.5,415803.5,36518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463903131,537952.00
05/22/2016 03:45,2,0.000,ALERT,212.61,303.88,59.986,1463903103,"274151322000083","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,685082.7,685082.7,25327,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463903132,537953.00
05/22/2016 03:45,2,0.000,ALERT,213.06,303.28,59.991,1463903103,"274151322000076","219011344069620",0.00,10.30,0,301.47,305.38,0.0,0.0,0.000,729415.4,729415.4,25325,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903134,537954.00
05/22/2016 03:45,2,0.000,ALERT,213.51,305.68,59.996,1463903103,"201051344000868","219011344069620",0.00,9.70,0,304.48,308.09,0.0,0.0,0.000,410210.9,410210.9,31598,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903136,537955.00
05/22/2016 03:45,2,0.000,ALERT,212.61,304.48,59.996,1463903103,"274151322000095","219011344069620",0.00,9.70,0,302.68,305.68,0.0,0.0,0.000,721913.3,721913.3,25239,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903138,537956.00
05/22/2016 03:45,2,0.000,ALERT,213.29,305.08,59.991,1463903103,"201051344000988","219011344069620",0.00,10.00,0,301.47,306.88,0.0,0.0,0.000,407318.4,407318.4,31896,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903140,537957.00
05/22/2016 03:45,2,0.000,ALERT,212.83,302.68,60.028,1463903103,"201051344001025","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,421138.7,421138.7,36409,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903142,537958.00
05/22/2016 03:45,2,0.000,ALERT,213.51,305.68,60.012,1463903103,"201051344000458","219011344069620",0.00,10.70,0,303.88,307.78,0.0,0.0,0.000,418123.1,418123.1,31822,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903143,537959.00
05/22/2016 03:45,2,0.000,ALERT,214.19,305.08,60.018,1463903103,"201051344000853","219011344069620",0.00,9.70,0,303.88,307.48,0.0,0.0,0.000,416759.1,416759.1,31419,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903145,537960.00
05/22/2016 03:45,2,0.000,ALERT,213.51,303.88,60.018,1463903103,"201051344000685","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,422784.5,422784.5,36245,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903147,537961.00
05/22/2016 03:45,2,0.000,ALERT,213.29,302.98,59.991,1463903103,"201051344000917","219011344069620",0.00,10.70,0,300.27,304.78,0.0,0.0,0.000,419683.5,419683.5,36247,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463903149,537962.00
05/22/2016 03:45,2,0.000,ALERT,213.29,303.58,59.991,1463903103,"201051344001145","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,424845.8,424845.8,36098,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463903150,537963.00
05/22/2016 03:45,2,0.000,ALERT,213.29,302.68,60.002,1463903103,"201051344000651","219011344069620",0.00,9.00,0,300.87,304.48,0.0,0.0,0.000,417093.7,417093.7,36463,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903152,537964.00
05/22/2016 03:45,2,0.000,ALERT,212.16,302.98,59.996,1463903103,"274151322000088","219011344069620",0.00,10.70,0,301.47,304.78,0.0,0.0,0.000,662373.8,662373.8,24991,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463903154,537965.00
05/22/2016 03:45,2,0.000,ALERT,213.06,302.37,59.981,1463903103,"274151322000068","219011344069620",0.00,10.70,0,300.87,304.18,0.0,0.0,0.000,557560.0,557560.0,26496,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903156,537966.00
05/22/2016 03:45,2,0.000,ALERT,212.83,303.58,59.991,1463903103,"201051344001135","219011344069620",0.00,9.70,0,301.77,305.68,0.0,0.0,0.000,413161.9,413161.9,36404,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463903158,537967.00
05/22/2016 03:45,2,0.000,ALERT,213.29,305.98,59.986,1463903103,"201051344000594","219011344069620",0.00,10.00,0,303.58,307.78,0.0,0.0,0.000,421848.6,421848.6,31856,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903160,537968.00
05/22/2016 03:45,2,0.000,ALERT,213.29,303.28,60.034,1463903103,"201051344001203","219011344069620",0.00,9.70,0,301.47,306.58,0.0,0.0,0.000,420133.8,420133.8,36433,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903162,537969.00
05/22/2016 03:45,2,0.000,ALERT,212.16,303.58,59.991,1463903103,"274151322000054","219011344069620",0.00,10.70,0,301.47,305.38,0.0,0.0,0.000,676602.7,676602.7,25023,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903164,537970.00
05/22/2016 03:45,2,0.000,ALERT,213.96,305.38,59.991,1463903103,"201051344000867","219011344069620",0.00,10.30,0,303.28,307.78,0.0,0.0,0.000,409454.4,409454.4,31860,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903165,537971.00
05/22/2016 03:45,2,0.000,ALERT,213.29,303.58,60.002,1463903103,"201051344001093","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,418771.6,418771.6,36298,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903167,537972.00
05/22/2016 03:45,2,0.000,ALERT,213.51,305.38,59.986,1463903103,"201051344000900","219011344069620",0.00,9.70,0,303.58,307.48,0.0,0.0,0.000,425154.7,425154.7,31251,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903169,537973.00
05/22/2016 03:45,2,0.000,ALERT,213.74,304.78,59.991,1463903103,"201051344000648","219011344069620",0.00,9.30,0,302.98,307.48,0.0,0.0,0.000,417044.9,417044.9,31543,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463903171,537974.00
05/22/2016 03:45,2,0.000,ALERT,213.74,306.28,60.002,1463903103,"201051344000569","219011344069620",0.00,9.70,0,304.48,308.09,0.0,0.0,0.000,426254.4,426254.4,31179,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463903173,537975.00
05/22/2016 03:45,2,0.000,ALERT,213.51,305.68,59.981,1463903103,"201051344000983","219011344069620",0.00,10.00,0,303.88,307.78,0.0,0.0,0.000,417712.5,417712.5,31659,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463903174,537976.00
05/22/2016 03:45,2,0.000,ALERT,213.74,305.08,59.986,1463903103,"201051344001158","219011344069620",0.00,9.30,0,303.28,307.18,0.0,0.0,0.000,412136.7,412136.7,31922,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903176,537977.00
05/22/2016 03:45,2,0.000,ALERT,214.19,305.98,59.975,1463903103,"201051344000576","219011344069620",0.00,9.70,0,303.88,307.78,0.0,0.0,0.000,419168.7,419168.7,31327,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903178,537978.00
05/22/2016 03:45,2,0.000,ALERT,212.38,302.68,59.981,1463903103,"274151322000087","219011344069620",0.00,10.70,0,300.87,304.48,0.0,0.0,0.000,650241.3,650241.3,25110,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463903180,537979.00
05/22/2016 04:00,2,0.000,ALERT,213.96,305.08,59.975,1463904003,"201051344000645","219011344069620",0.00,10.00,0,303.58,307.18,0.0,0.0,0.000,418677.4,418677.4,31466,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904005,537980.00
05/22/2016 04:00,2,0.000,ALERT,212.83,303.58,59.975,1463904003,"274151322000085","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,678535.2,678535.2,25030,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904007,537981.00
05/22/2016 04:00,2,0.000,ALERT,214.19,305.08,59.970,1463904003,"201051344000633","219011344069620",0.00,9.70,0,301.17,306.58,0.0,0.0,0.000,409755.4,409755.4,31940,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904009,537982.00
05/22/2016 04:00,2,0.000,ALERT,213.74,305.38,59.981,1463904003,"201051344000469","219011344069620",0.00,9.30,0,302.37,306.88,0.0,0.0,0.000,411064.8,411064.8,31877,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904011,537983.00
05/22/2016 04:00,2,0.000,ALERT,212.83,303.58,59.975,1463904003,"201051344000646","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,414693.2,414693.2,36434,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904013,537984.00
05/22/2016 04:00,2,0.000,ALERT,212.16,303.88,59.970,1463904003,"274151322000052","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,691284.9,691284.9,25257,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904014,537985.00
05/22/2016 04:00,2,0.000,ALERT,213.29,303.58,59.975,1463904003,"201051344000585","219011344069620",0.00,10.00,0,300.87,305.68,0.0,0.0,0.000,421386.4,421386.4,36437,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904016,537986.00
05/22/2016 04:00,2,0.000,ALERT,213.29,303.88,59.981,1463904003,"201051344001230","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,418417.9,418417.9,36237,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904018,537987.00
05/22/2016 04:00,2,0.000,ALERT,213.51,304.18,60.002,1463904003,"201051344000582","219011344069620",0.00,9.30,0,302.37,306.28,0.0,0.0,0.000,411823.9,411823.9,36405,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904020,537988.00
05/22/2016 04:00,2,0.000,ALERT,212.83,303.28,59.996,1463904003,"201051344000955","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,424027.9,424027.9,36336,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904022,537989.00
05/22/2016 04:00,2,0.000,ALERT,212.61,302.68,59.975,1463904003,"274151322000094","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,557853.6,557853.6,26290,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904024,537990.00
05/22/2016 04:00,2,0.000,ALERT,213.51,305.68,59.986,1463904003,"201051344000579","219011344069620",0.00,10.30,0,303.88,307.78,0.0,0.0,0.000,425006.5,425006.5,11952,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904026,537991.00
05/22/2016 04:00,2,0.000,ALERT,213.06,303.88,60.002,1463904003,"201051344000890","219011344069620",0.00,10.30,0,302.07,306.58,0.0,0.0,0.000,421204.1,421204.1,36356,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904027,537992.00
05/22/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1463904003,"201051344000438","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,423243.2,423243.2,36360,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904029,537993.00
05/22/2016 04:00,2,0.000,ALERT,213.29,302.98,60.034,1463904003,"201051344000417","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,415803.5,415803.5,36520,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904031,537994.00
05/22/2016 04:00,2,0.000,ALERT,212.61,304.18,59.981,1463904003,"274151322000083","219011344069620",0.00,10.00,0,300.87,305.38,0.0,0.0,0.000,685082.7,685082.7,25329,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904033,537995.00
05/22/2016 04:00,2,0.000,ALERT,213.06,303.28,59.981,1463904003,"274151322000076","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,729415.4,729415.4,25327,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904035,537996.00
05/22/2016 04:00,2,0.000,ALERT,213.74,306.28,59.986,1463904003,"201051344000868","219011344069620",0.00,9.70,0,303.88,308.09,0.0,0.0,0.000,410210.9,410210.9,31600,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904037,537997.00
05/22/2016 04:00,2,0.000,ALERT,212.38,304.18,59.975,1463904003,"274151322000095","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,721913.3,721913.3,25241,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904039,537998.00
05/22/2016 04:00,2,0.000,ALERT,213.51,305.38,59.986,1463904003,"201051344000988","219011344069620",0.00,10.00,0,300.87,306.58,0.0,0.0,0.000,407318.4,407318.4,31898,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904041,537999.00
05/22/2016 04:00,2,0.000,ALERT,212.83,302.68,60.007,1463904003,"201051344001025","219011344069620",0.00,9.30,0,301.17,306.28,0.0,0.0,0.000,421138.7,421138.7,36411,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904042,538000.00
05/22/2016 04:00,2,0.000,ALERT,213.51,305.38,59.981,1463904003,"201051344000458","219011344069620",0.00,10.70,0,303.88,307.48,0.0,0.0,0.000,418123.1,418123.1,31824,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904044,538001.00
05/22/2016 04:00,2,0.000,ALERT,214.19,305.08,59.981,1463904003,"201051344000853","219011344069620",0.00,9.70,0,303.58,307.18,0.0,0.0,0.000,416759.1,416759.1,31421,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904046,538002.00
05/22/2016 04:00,2,0.000,ALERT,213.51,303.58,59.996,1463904003,"201051344000685","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,422784.5,422784.5,36247,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904048,538003.00
05/22/2016 04:00,2,0.000,ALERT,213.29,302.68,59.981,1463904003,"201051344000917","219011344069620",0.00,10.70,0,300.27,305.08,0.0,0.0,0.000,419683.5,419683.5,36249,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904049,538004.00
05/22/2016 04:00,2,0.000,ALERT,213.51,303.88,59.981,1463904003,"201051344001145","219011344069620",0.00,9.70,0,301.77,306.28,0.0,0.0,0.000,424845.8,424845.8,36100,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904051,538005.00
05/22/2016 04:00,2,0.000,ALERT,213.29,302.98,59.991,1463904003,"201051344000651","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,417093.7,417093.7,36465,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904053,538006.00
05/22/2016 04:00,2,0.000,ALERT,212.16,303.58,59.975,1463904003,"274151322000088","219011344069620",0.00,10.70,0,300.87,304.78,0.0,0.0,0.000,662373.8,662373.8,24993,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904055,538007.00
05/22/2016 04:00,2,0.000,ALERT,213.29,302.98,59.938,1463904003,"274151322000068","219011344069620",0.00,11.00,0,300.57,304.18,0.0,0.0,0.000,557560.0,557560.0,26498,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904057,538008.00
05/22/2016 04:00,2,0.000,ALERT,212.83,303.28,59.970,1463904003,"201051344001135","219011344069620",0.00,9.70,0,301.77,305.98,0.0,0.0,0.000,413161.9,413161.9,36406,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904059,538009.00
05/22/2016 04:00,2,0.000,ALERT,213.29,305.98,60.002,1463904003,"201051344000594","219011344069620",0.00,10.00,0,303.28,307.48,0.0,0.0,0.000,421848.6,421848.6,31858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904060,538010.00
05/22/2016 04:00,2,0.000,ALERT,213.29,303.28,59.975,1463904003,"201051344001203","219011344069620",0.00,9.70,0,301.47,307.18,0.0,0.0,0.000,420133.8,420133.8,36435,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904062,538011.00
05/22/2016 04:00,2,0.000,ALERT,212.38,303.88,59.975,1463904003,"274151322000054","219011344069620",0.00,10.70,0,300.87,305.38,0.0,0.0,0.000,676602.7,676602.7,25025,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904064,538012.00
05/22/2016 04:00,2,0.000,ALERT,213.96,305.38,59.981,1463904003,"201051344000867","219011344069620",0.00,10.30,0,302.98,307.48,0.0,0.0,0.000,409454.4,409454.4,31862,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904066,538013.00
05/22/2016 04:00,2,0.000,ALERT,213.06,303.58,59.970,1463904003,"201051344001093","219011344069620",0.00,10.70,0,301.17,305.38,0.0,0.0,0.000,418771.6,418771.6,36300,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904068,538014.00
05/22/2016 04:00,2,0.000,ALERT,213.51,305.38,59.975,1463904003,"201051344000900","219011344069620",0.00,9.70,0,303.28,306.88,0.0,0.0,0.000,425154.7,425154.7,31253,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904069,538015.00
05/22/2016 04:00,2,0.000,ALERT,213.96,305.08,59.986,1463904003,"201051344000648","219011344069620",0.00,9.00,0,302.68,307.18,0.0,0.0,0.000,417044.9,417044.9,31545,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904071,538016.00
05/22/2016 04:00,2,0.000,ALERT,213.96,306.28,59.981,1463904003,"201051344000569","219011344069620",0.00,9.70,0,304.18,308.09,0.0,0.0,0.000,426254.4,426254.4,31181,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904073,538017.00
05/22/2016 04:00,2,0.000,ALERT,213.74,305.68,59.959,1463904003,"201051344000983","219011344069620",0.00,10.00,0,303.58,307.48,0.0,0.0,0.000,417712.5,417712.5,31661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904075,538018.00
05/22/2016 04:00,2,0.000,ALERT,213.74,305.38,59.986,1463904003,"201051344001158","219011344069620",0.00,9.30,0,302.98,306.58,0.0,0.0,0.000,412136.7,412136.7,31924,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904076,538019.00
05/22/2016 04:00,2,0.000,ALERT,214.19,306.58,59.981,1463904003,"201051344000576","219011344069620",0.00,9.70,0,303.58,307.48,0.0,0.0,0.000,419168.7,419168.7,31329,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904078,538020.00
05/22/2016 04:00,2,0.000,ALERT,212.61,303.28,59.981,1463904003,"274151322000087","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,650241.3,650241.3,25112,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904080,538021.00
05/22/2016 04:15,2,0.000,ALERT,213.96,304.78,59.965,1463904903,"201051344000645","219011344069620",0.00,10.00,0,303.58,307.48,0.0,0.0,0.000,418677.4,418677.4,31468,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904905,538022.00
05/22/2016 04:15,2,0.000,ALERT,212.61,302.98,59.959,1463904903,"274151322000085","219011344069620",0.00,10.30,0,301.77,305.38,0.0,0.0,0.000,678535.2,678535.2,25032,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904907,538023.00
05/22/2016 04:15,2,0.000,ALERT,214.19,304.78,59.981,1463904903,"201051344000633","219011344069620",0.00,9.70,0,301.77,306.58,0.0,0.0,0.000,409755.4,409755.4,31942,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904909,538024.00
05/22/2016 04:15,2,0.000,ALERT,213.51,304.78,59.944,1463904903,"201051344000469","219011344069620",0.00,9.30,0,302.37,307.18,0.0,0.0,0.000,411064.8,411064.8,31879,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904911,538025.00
05/22/2016 04:15,2,0.000,ALERT,212.61,302.98,59.975,1463904903,"201051344000646","219011344069620",0.00,10.00,0,300.87,305.08,0.0,0.0,0.000,414693.2,414693.2,36436,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904913,538026.00
05/22/2016 04:15,2,0.000,ALERT,212.38,302.98,59.975,1463904903,"274151322000052","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,691284.9,691284.9,25259,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904914,538027.00
05/22/2016 04:15,2,0.000,ALERT,212.61,302.98,59.954,1463904903,"201051344000585","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,421386.4,421386.4,36439,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904916,538028.00
05/22/2016 04:15,2,0.000,ALERT,212.83,303.58,59.986,1463904903,"201051344001230","219011344069620",0.00,10.00,0,301.77,305.68,0.0,0.0,0.000,418417.9,418417.9,36239,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904918,538029.00
05/22/2016 04:15,2,0.000,ALERT,213.29,304.18,59.959,1463904903,"201051344000582","219011344069620",0.00,9.30,0,302.37,305.98,0.0,0.0,0.000,411823.9,411823.9,36407,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904920,538030.00
05/22/2016 04:15,2,0.000,ALERT,212.16,302.68,59.975,1463904903,"201051344000955","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,424027.9,424027.9,36338,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904922,538031.00
05/22/2016 04:15,2,0.000,ALERT,212.61,302.98,59.991,1463904903,"274151322000094","219011344069620",0.00,9.70,0,301.17,304.48,0.0,0.0,0.000,557853.6,557853.6,26292,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904923,538032.00
