ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 04:15,2,0.000,ALERT,213.74,305.68,59.996,1463904903,"201051344000579","219011344069620",0.00,10.30,0,303.88,308.09,0.0,0.0,0.000,425006.5,425006.5,11954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904926,538033.00
05/22/2016 04:15,2,0.000,ALERT,212.61,303.58,59.981,1463904903,"201051344000890","219011344069620",0.00,10.30,0,302.07,306.28,0.0,0.0,0.000,421204.1,421204.1,36358,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904928,538034.00
05/22/2016 04:15,2,0.000,ALERT,212.61,302.98,59.996,1463904903,"201051344000438","219011344069620",0.00,9.70,0,301.77,305.38,0.0,0.0,0.000,423243.2,423243.2,36362,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904930,538035.00
05/22/2016 04:15,2,0.000,ALERT,212.83,302.37,60.023,1463904903,"201051344000417","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,415803.5,415803.5,36522,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904931,538036.00
05/22/2016 04:15,2,0.000,ALERT,212.61,303.88,59.944,1463904903,"274151322000083","219011344069620",0.00,10.00,0,302.07,305.68,0.0,0.0,0.000,685082.7,685082.7,25331,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904933,538037.00
05/22/2016 04:15,2,0.000,ALERT,213.06,302.98,59.986,1463904903,"274151322000076","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,729415.4,729415.4,25329,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904935,538038.00
05/22/2016 04:15,2,0.000,ALERT,213.51,305.68,59.991,1463904903,"201051344000868","219011344069620",0.00,9.70,0,304.18,308.39,0.0,0.0,0.000,410210.9,410210.9,31602,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904937,538039.00
05/22/2016 04:15,2,0.000,ALERT,212.38,304.18,59.975,1463904903,"274151322000095","219011344069620",0.00,9.70,0,302.68,305.98,0.0,0.0,0.000,721913.3,721913.3,25243,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904939,538040.00
05/22/2016 04:15,2,0.000,ALERT,213.51,305.08,59.991,1463904903,"201051344000988","219011344069620",0.00,10.30,0,300.87,306.88,0.0,0.0,0.000,407318.4,407318.4,31900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904941,538041.00
05/22/2016 04:15,2,0.000,ALERT,212.61,302.37,59.996,1463904903,"201051344001025","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,421138.7,421138.7,36413,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904942,538042.00
05/22/2016 04:15,2,0.000,ALERT,213.51,305.08,60.012,1463904903,"201051344000458","219011344069620",0.00,10.70,0,303.58,307.78,0.0,0.0,0.000,418123.1,418123.1,31826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904944,538043.00
05/22/2016 04:15,2,0.000,ALERT,214.19,305.08,59.991,1463904903,"201051344000853","219011344069620",0.00,9.70,0,303.28,307.18,0.0,0.0,0.000,416759.1,416759.1,31423,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904946,538044.00
05/22/2016 04:15,2,0.000,ALERT,213.06,302.98,59.944,1463904903,"201051344000685","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,422784.5,422784.5,36249,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904948,538045.00
05/22/2016 04:15,2,0.000,ALERT,212.61,302.37,59.975,1463904903,"201051344000917","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,419683.5,419683.5,36251,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904950,538046.00
05/22/2016 04:15,2,0.000,ALERT,212.83,303.28,60.002,1463904903,"201051344001145","219011344069620",0.00,9.70,0,302.07,305.98,0.0,0.0,0.000,424845.8,424845.8,36102,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904951,538047.00
05/22/2016 04:15,2,0.000,ALERT,212.83,302.37,59.975,1463904903,"201051344000651","219011344069620",0.00,9.00,0,300.87,304.78,0.0,0.0,0.000,417093.7,417093.7,36467,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904953,538048.00
05/22/2016 04:15,2,0.000,ALERT,211.93,303.28,59.981,1463904903,"274151322000088","219011344069620",0.00,10.30,0,301.47,305.08,0.0,0.0,0.000,662373.8,662373.8,24995,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904955,538049.00
05/22/2016 04:15,2,0.000,ALERT,213.29,302.68,60.007,1463904903,"274151322000068","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,557560.0,557560.0,26500,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904957,538050.00
05/22/2016 04:15,2,0.000,ALERT,212.38,302.98,59.975,1463904903,"201051344001135","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,413161.9,413161.9,36408,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904959,538051.00
05/22/2016 04:15,2,0.000,ALERT,213.29,305.68,60.012,1463904903,"201051344000594","219011344069620",0.00,10.00,0,303.58,307.78,0.0,0.0,0.000,421848.6,421848.6,31860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904961,538052.00
05/22/2016 04:15,2,0.000,ALERT,212.83,302.98,59.975,1463904903,"201051344001203","219011344069620",0.00,9.70,0,301.17,306.88,0.0,0.0,0.000,420133.8,420133.8,36437,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904962,538053.00
05/22/2016 04:15,2,0.000,ALERT,212.16,302.68,59.975,1463904903,"274151322000054","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,676602.7,676602.7,25027,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904964,538054.00
05/22/2016 04:15,2,0.000,ALERT,213.74,304.78,59.938,1463904903,"201051344000867","219011344069620",0.00,10.30,0,302.98,307.78,0.0,0.0,0.000,409454.4,409454.4,31864,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904966,538055.00
05/22/2016 04:15,2,0.000,ALERT,212.61,302.98,59.965,1463904903,"201051344001093","219011344069620",0.00,10.70,0,301.47,305.08,0.0,0.0,0.000,418771.6,418771.6,36302,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904968,538056.00
05/22/2016 04:15,2,0.000,ALERT,213.29,304.78,59.959,1463904903,"201051344000900","219011344069620",0.00,9.70,0,303.28,307.18,0.0,0.0,0.000,425154.7,425154.7,31255,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904970,538057.00
05/22/2016 04:15,2,0.000,ALERT,213.74,304.48,59.965,1463904903,"201051344000648","219011344069620",0.00,9.30,0,303.28,307.48,0.0,0.0,0.000,417044.9,417044.9,31547,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904971,538058.00
05/22/2016 04:15,2,0.000,ALERT,213.74,305.68,59.970,1463904903,"201051344000569","219011344069620",0.00,10.00,0,304.48,308.39,0.0,0.0,0.000,426254.4,426254.4,31183,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904973,538059.00
05/22/2016 04:15,2,0.000,ALERT,213.51,305.08,59.970,1463904903,"201051344000983","219011344069620",0.00,10.00,0,304.18,308.09,0.0,0.0,0.000,417712.5,417712.5,31663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463904975,538060.00
05/22/2016 04:15,2,0.000,ALERT,213.51,304.78,59.938,1463904903,"201051344001158","219011344069620",0.00,9.30,0,302.98,307.18,0.0,0.0,0.000,412136.7,412136.7,31926,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904977,538061.00
05/22/2016 04:15,2,0.000,ALERT,213.96,305.38,59.933,1463904903,"201051344000576","219011344069620",0.00,9.70,0,303.88,307.78,0.0,0.0,0.000,419168.7,419168.7,31331,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904978,538062.00
05/22/2016 04:15,2,0.000,ALERT,212.38,302.68,59.938,1463904903,"274151322000087","219011344069620",0.00,11.00,0,300.87,304.78,0.0,0.0,0.000,650241.3,650241.3,25114,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463904980,538063.00
05/22/2016 04:30,2,0.000,ALERT,214.19,305.08,59.986,1463905804,"201051344000645","219011344069620",0.00,10.00,0,301.77,306.88,0.0,0.0,0.000,418677.4,418677.4,31470,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905806,538064.00
05/22/2016 04:30,2,0.000,ALERT,212.61,303.58,59.991,1463905804,"274151322000085","219011344069620",0.00,10.00,0,300.27,305.08,0.0,0.0,0.000,678535.2,678535.2,25034,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905807,538065.00
05/22/2016 04:30,2,0.000,ALERT,214.41,304.78,59.975,1463905804,"201051344000633","219011344069620",0.00,9.70,0,300.27,306.28,0.0,0.0,0.000,409755.4,409755.4,31944,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905809,538066.00
05/22/2016 04:30,2,0.000,ALERT,213.74,304.78,59.975,1463905804,"201051344000469","219011344069620",0.00,9.30,0,300.87,306.58,0.0,0.0,0.000,411064.8,411064.8,31881,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905811,538067.00
05/22/2016 04:30,2,0.000,ALERT,212.61,303.58,59.991,1463905804,"201051344000646","219011344069620",0.00,10.00,0,299.37,305.08,0.0,0.0,0.000,414693.2,414693.2,36438,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905813,538068.00
05/22/2016 04:30,2,0.000,ALERT,212.38,303.28,59.986,1463905804,"274151322000052","219011344069620",0.00,10.30,0,300.27,305.68,0.0,0.0,0.000,691284.9,691284.9,25261,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905815,538069.00
05/22/2016 04:30,2,0.000,ALERT,213.06,303.58,59.991,1463905804,"201051344000585","219011344069620",0.00,9.70,0,299.67,305.08,0.0,0.0,0.000,421386.4,421386.4,36441,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905817,538070.00
05/22/2016 04:30,2,0.000,ALERT,213.06,304.18,59.986,1463905804,"201051344001230","219011344069620",0.00,10.00,0,300.27,305.38,0.0,0.0,0.000,418417.9,418417.9,36241,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905818,538071.00
05/22/2016 04:30,2,0.000,ALERT,213.74,304.78,59.981,1463905804,"201051344000582","219011344069620",0.00,9.30,0,300.87,305.68,0.0,0.0,0.000,411823.9,411823.9,36409,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463905820,538072.00
05/22/2016 04:30,2,0.000,ALERT,212.61,303.58,59.991,1463905804,"201051344000955","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,424027.9,424027.9,36340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905822,538073.00
05/22/2016 04:30,2,0.000,ALERT,212.83,303.58,59.975,1463905804,"274151322000094","219011344069620",0.00,9.70,0,299.97,304.48,0.0,0.0,0.000,557853.6,557853.6,26294,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905824,538074.00
05/22/2016 04:30,2,0.000,ALERT,213.51,305.68,59.981,1463905804,"201051344000579","219011344069620",0.00,10.30,0,302.68,307.48,0.0,0.0,0.000,425006.5,425006.5,11956,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905826,538075.00
05/22/2016 04:30,2,0.000,ALERT,212.83,304.18,59.975,1463905804,"201051344000890","219011344069620",0.00,10.30,0,300.57,305.98,0.0,0.0,0.000,421204.1,421204.1,36360,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905827,538076.00
05/22/2016 04:30,2,0.000,ALERT,213.29,303.88,59.975,1463905804,"201051344000438","219011344069620",0.00,9.70,0,300.27,305.38,0.0,0.0,0.000,423243.2,423243.2,36364,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905829,538077.00
05/22/2016 04:30,2,0.000,ALERT,213.06,302.98,59.975,1463905804,"201051344000417","219011344069620",0.00,10.00,0,299.37,304.48,0.0,0.0,0.000,415803.5,415803.5,36524,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905831,538078.00
05/22/2016 04:30,2,0.000,ALERT,212.83,303.58,59.970,1463905804,"274151322000083","219011344069620",0.00,10.00,0,300.57,305.68,0.0,0.0,0.000,685082.7,685082.7,25333,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905833,538079.00
05/22/2016 04:30,2,0.000,ALERT,213.29,304.18,59.970,1463905804,"274151322000076","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,729415.4,729415.4,25331,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905835,538080.00
05/22/2016 04:30,2,0.000,ALERT,213.51,305.68,59.970,1463905804,"201051344000868","219011344069620",0.00,9.70,0,302.68,307.48,0.0,0.0,0.000,410210.9,410210.9,31604,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905836,538081.00
05/22/2016 04:30,2,0.000,ALERT,212.61,304.78,59.991,1463905804,"274151322000095","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,721913.3,721913.3,25245,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905838,538082.00
05/22/2016 04:30,2,0.000,ALERT,213.51,305.08,59.933,1463905804,"201051344000988","219011344069620",0.00,10.00,0,299.37,306.58,0.0,0.0,0.000,407318.4,407318.4,31902,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905840,538083.00
05/22/2016 04:30,2,0.000,ALERT,212.83,302.98,59.991,1463905804,"201051344001025","219011344069620",0.00,9.30,0,299.67,305.68,0.0,0.0,0.000,421138.7,421138.7,36415,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905842,538084.00
05/22/2016 04:30,2,0.000,ALERT,213.51,305.38,59.970,1463905804,"201051344000458","219011344069620",0.00,10.70,0,302.07,307.48,0.0,0.0,0.000,418123.1,418123.1,31828,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463905844,538085.00
05/22/2016 04:30,2,0.000,ALERT,214.19,304.78,59.965,1463905804,"201051344000853","219011344069620",0.00,9.70,0,302.07,306.88,0.0,0.0,0.000,416759.1,416759.1,31425,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905845,538086.00
05/22/2016 04:30,2,0.000,ALERT,213.29,303.58,59.965,1463905804,"201051344000685","219011344069620",0.00,10.00,0,299.97,305.08,0.0,0.0,0.000,422784.5,422784.5,36251,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905847,538087.00
05/22/2016 04:30,2,0.000,ALERT,213.29,303.28,59.959,1463905804,"201051344000917","219011344069620",0.00,10.70,0,298.77,304.48,0.0,0.0,0.000,419683.5,419683.5,36253,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463905849,538088.00
05/22/2016 04:30,2,0.000,ALERT,213.29,303.88,59.965,1463905804,"201051344001145","219011344069620",0.00,9.70,0,300.57,305.68,0.0,0.0,0.000,424845.8,424845.8,36104,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905851,538089.00
05/22/2016 04:30,2,0.000,ALERT,213.06,302.98,59.954,1463905804,"201051344000651","219011344069620",0.00,9.00,0,299.67,304.78,0.0,0.0,0.000,417093.7,417093.7,36469,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905852,538090.00
05/22/2016 04:30,2,0.000,ALERT,212.38,303.88,59.959,1463905804,"274151322000088","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,662373.8,662373.8,24997,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905854,538091.00
05/22/2016 04:30,2,0.000,ALERT,213.29,302.68,59.954,1463905804,"274151322000068","219011344069620",0.00,11.00,0,299.97,304.18,0.0,0.0,0.000,557560.0,557560.0,26502,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905856,538092.00
05/22/2016 04:30,2,0.000,ALERT,212.61,303.28,59.965,1463905804,"201051344001135","219011344069620",0.00,9.70,0,299.97,305.68,0.0,0.0,0.000,413161.9,413161.9,36410,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905858,538093.00
05/22/2016 04:30,2,0.000,ALERT,213.51,305.98,59.970,1463905804,"201051344000594","219011344069620",0.00,10.00,0,301.77,307.18,0.0,0.0,0.000,421848.6,421848.6,31862,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905860,538094.00
05/22/2016 04:30,2,0.000,ALERT,213.06,303.28,59.965,1463905804,"201051344001203","219011344069620",0.00,9.70,0,299.97,306.88,0.0,0.0,0.000,420133.8,420133.8,36439,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905862,538095.00
05/22/2016 04:30,2,0.000,ALERT,212.16,302.98,59.965,1463905804,"274151322000054","219011344069620",0.00,10.70,0,300.27,305.38,0.0,0.0,0.000,676602.7,676602.7,25029,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905863,538096.00
05/22/2016 04:30,2,0.000,ALERT,213.96,305.08,59.975,1463905804,"201051344000867","219011344069620",0.00,10.30,0,301.77,307.18,0.0,0.0,0.000,409454.4,409454.4,31866,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905865,538097.00
05/22/2016 04:30,2,0.000,ALERT,212.83,302.98,59.959,1463905804,"201051344001093","219011344069620",0.00,10.70,0,299.67,304.78,0.0,0.0,0.000,418771.6,418771.6,36304,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463905867,538098.00
05/22/2016 04:30,2,0.000,ALERT,213.29,304.78,59.970,1463905804,"201051344000900","219011344069620",0.00,9.70,0,301.47,306.58,0.0,0.0,0.000,425154.7,425154.7,31257,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905869,538099.00
05/22/2016 04:30,2,0.000,ALERT,213.96,304.48,59.959,1463905804,"201051344000648","219011344069620",0.00,9.30,0,301.17,306.88,0.0,0.0,0.000,417044.9,417044.9,31549,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463905871,538100.00
05/22/2016 04:30,2,0.000,ALERT,213.51,305.68,59.954,1463905804,"201051344000569","219011344069620",0.00,9.70,0,302.68,307.48,0.0,0.0,0.000,426254.4,426254.4,31185,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463905872,538101.00
05/22/2016 04:30,2,0.000,ALERT,213.51,305.38,59.959,1463905804,"201051344000983","219011344069620",0.00,10.00,0,302.37,307.48,0.0,0.0,0.000,417712.5,417712.5,31665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463905874,538102.00
05/22/2016 04:30,2,0.000,ALERT,213.74,304.78,59.959,1463905804,"201051344001158","219011344069620",0.00,9.30,0,301.47,306.28,0.0,0.0,0.000,412136.7,412136.7,31928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463905877,538103.00
05/22/2016 04:30,2,0.000,ALERT,213.96,305.38,59.965,1463905804,"201051344000576","219011344069620",0.00,9.70,0,301.77,306.88,0.0,0.0,0.000,419168.7,419168.7,31333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905878,538104.00
05/22/2016 04:30,2,0.000,ALERT,212.83,303.28,59.949,1463905804,"274151322000087","219011344069620",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,650241.3,650241.3,25116,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463905880,538105.00
05/22/2016 04:45,2,0.000,ALERT,214.41,305.98,59.981,1463906703,"201051344000645","219011344069620",0.00,10.00,0,303.28,307.48,0.0,0.0,0.000,418677.4,418677.4,31472,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463906705,538106.00
05/22/2016 04:45,2,0.000,ALERT,212.83,303.88,59.981,1463906703,"274151322000085","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,678535.2,678535.2,25036,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906707,538107.00
05/22/2016 04:45,2,0.000,ALERT,214.64,305.98,59.986,1463906703,"201051344000633","219011344069620",0.00,9.30,0,301.17,306.58,0.0,0.0,0.000,409755.4,409755.4,31946,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906709,538108.00
05/22/2016 04:45,2,0.000,ALERT,214.19,305.98,60.002,1463906703,"201051344000469","219011344069620",0.00,9.00,0,302.07,306.88,0.0,0.0,0.000,411064.8,411064.8,31883,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463906711,538109.00
05/22/2016 04:45,2,0.000,ALERT,212.83,303.28,59.981,1463906703,"201051344000646","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,414693.2,414693.2,36440,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906713,538110.00
05/22/2016 04:45,2,0.000,ALERT,212.61,303.88,59.996,1463906703,"274151322000052","219011344069620",0.00,10.30,0,301.47,305.98,0.0,0.0,0.000,691284.9,691284.9,25263,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906715,538111.00
05/22/2016 04:45,2,0.000,ALERT,213.51,303.88,59.991,1463906703,"201051344000585","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,421386.4,421386.4,36443,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463906717,538112.00
05/22/2016 04:45,2,0.000,ALERT,213.29,304.18,59.981,1463906703,"201051344001230","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,418417.9,418417.9,36243,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906718,538113.00
05/22/2016 04:45,2,0.000,ALERT,213.96,304.48,59.981,1463906703,"201051344000582","219011344069620",0.00,9.30,0,302.37,306.28,0.0,0.0,0.000,411823.9,411823.9,36411,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906720,538114.00
05/22/2016 04:45,2,0.000,ALERT,212.83,303.28,59.981,1463906703,"201051344000955","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,424027.9,424027.9,36342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906722,538115.00
05/22/2016 04:45,2,0.000,ALERT,212.83,302.98,59.981,1463906703,"274151322000094","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,557853.6,557853.6,26296,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906724,538116.00
05/22/2016 04:45,2,0.000,ALERT,213.96,306.88,59.981,1463906703,"201051344000579","219011344069620",0.00,10.00,0,303.88,308.09,0.0,0.0,0.000,425006.5,425006.5,11958,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463906726,538117.00
05/22/2016 04:45,2,0.000,ALERT,213.06,303.88,59.965,1463906703,"201051344000890","219011344069620",0.00,10.30,0,302.37,306.58,0.0,0.0,0.000,421204.1,421204.1,36362,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906727,538118.00
05/22/2016 04:45,2,0.000,ALERT,213.29,303.58,59.975,1463906703,"201051344000438","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,423243.2,423243.2,36366,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906729,538119.00
05/22/2016 04:45,2,0.000,ALERT,213.51,302.98,59.938,1463906703,"201051344000417","219011344069620",0.00,10.00,0,301.17,304.78,0.0,0.0,0.000,415803.5,415803.5,36526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463906731,538120.00
05/22/2016 04:45,2,0.000,ALERT,212.83,303.88,59.975,1463906703,"274151322000083","219011344069620",0.00,10.00,0,302.07,305.68,0.0,0.0,0.000,685082.7,685082.7,25335,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906733,538121.00
05/22/2016 04:45,2,0.000,ALERT,213.51,304.18,59.965,1463906703,"274151322000076","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,729415.4,729415.4,25333,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906735,538122.00
05/22/2016 04:45,2,0.000,ALERT,213.96,306.88,59.922,1463906703,"201051344000868","219011344069620",0.00,9.70,0,303.88,308.09,0.0,0.0,0.000,410210.9,410210.9,31606,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906737,538123.00
05/22/2016 04:45,2,0.000,ALERT,212.83,304.78,59.954,1463906703,"274151322000095","219011344069620",0.00,9.70,0,302.98,306.28,0.0,0.0,0.000,721913.3,721913.3,25247,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906739,538124.00
05/22/2016 04:45,2,0.000,ALERT,213.51,305.68,59.917,1463906703,"201051344000988","219011344069620",0.00,10.00,0,300.57,306.88,0.0,0.0,0.000,407318.4,407318.4,31904,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463906741,538125.00
05/22/2016 04:45,2,0.000,ALERT,213.06,302.98,59.959,1463906703,"201051344001025","219011344069620",0.00,9.30,0,301.17,305.98,0.0,0.0,0.000,421138.7,421138.7,36417,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906743,538126.00
05/22/2016 04:45,2,0.000,ALERT,213.74,305.68,59.949,1463906703,"201051344000458","219011344069620",0.00,10.70,0,302.68,307.78,0.0,0.0,0.000,418123.1,418123.1,31830,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906745,538127.00
05/22/2016 04:45,2,0.000,ALERT,214.41,305.98,59.986,1463906703,"201051344000853","219011344069620",0.00,9.70,0,302.68,307.18,0.0,0.0,0.000,416759.1,416759.1,31427,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906747,538128.00
05/22/2016 04:45,2,0.000,ALERT,213.51,303.58,59.954,1463906703,"201051344000685","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,422784.5,422784.5,36253,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906749,538129.00
05/22/2016 04:45,2,0.000,ALERT,213.29,302.98,59.965,1463906703,"201051344000917","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,419683.5,419683.5,36255,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463906750,538130.00
05/22/2016 04:45,2,0.000,ALERT,213.51,303.88,59.970,1463906703,"201051344001145","219011344069620",0.00,9.70,0,302.07,305.98,0.0,0.0,0.000,424845.8,424845.8,36106,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906752,538131.00
05/22/2016 04:45,2,0.000,ALERT,213.29,302.68,59.959,1463906703,"201051344000651","219011344069620",0.00,8.50,0,301.17,304.78,0.0,0.0,0.000,417093.7,417093.7,36471,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906754,538132.00
05/22/2016 04:45,2,0.000,ALERT,212.16,303.58,59.965,1463906703,"274151322000088","219011344069620",0.00,10.70,0,301.77,305.08,0.0,0.0,0.000,662373.8,662373.8,24999,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906756,538133.00
05/22/2016 04:45,2,0.000,ALERT,213.51,303.28,59.970,1463906703,"274151322000068","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,557560.0,557560.0,26504,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906757,538134.00
05/22/2016 04:45,2,0.000,ALERT,212.83,303.28,59.949,1463906703,"201051344001135","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,413161.9,413161.9,36412,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463906759,538135.00
05/22/2016 04:45,2,0.000,ALERT,213.51,305.98,59.965,1463906703,"201051344000594","219011344069620",0.00,9.70,0,302.98,307.78,0.0,0.0,0.000,421848.6,421848.6,31864,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906761,538136.00
05/22/2016 04:45,2,0.000,ALERT,213.29,302.98,59.986,1463906703,"201051344001203","219011344069620",0.00,9.70,0,301.47,306.58,0.0,0.0,0.000,420133.8,420133.8,36441,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463906763,538137.00
05/22/2016 04:45,2,0.000,ALERT,212.83,304.78,59.965,1463906703,"274151322000054","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,676602.7,676602.7,25031,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906765,538138.00
05/22/2016 04:45,2,0.000,ALERT,214.19,305.68,59.986,1463906703,"201051344000867","219011344069620",0.00,10.30,0,302.07,307.78,0.0,0.0,0.000,409454.4,409454.4,31868,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906766,538139.00
05/22/2016 04:45,2,0.000,ALERT,213.06,303.28,60.012,1463906703,"201051344001093","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,418771.6,418771.6,36306,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906768,538140.00
05/22/2016 04:45,2,0.000,ALERT,213.74,305.98,59.986,1463906703,"201051344000900","219011344069620",0.00,9.70,0,302.68,307.18,0.0,0.0,0.000,425154.7,425154.7,31259,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906770,538141.00
05/22/2016 04:45,2,0.000,ALERT,213.96,305.08,59.986,1463906703,"201051344000648","219011344069620",0.00,9.30,0,302.37,307.48,0.0,0.0,0.000,417044.9,417044.9,31551,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906772,538142.00
05/22/2016 04:45,2,0.000,ALERT,213.96,306.58,59.986,1463906703,"201051344000569","219011344069620",0.00,9.70,0,303.88,308.39,0.0,0.0,0.000,426254.4,426254.4,31187,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463906774,538143.00
05/22/2016 04:45,2,0.000,ALERT,213.74,305.98,59.991,1463906703,"201051344000983","219011344069620",0.00,10.00,0,303.58,307.78,0.0,0.0,0.000,417712.5,417712.5,31667,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906776,538144.00
05/22/2016 04:45,2,0.000,ALERT,213.96,305.68,60.002,1463906703,"201051344001158","219011344069620",0.00,9.30,0,302.68,306.88,0.0,0.0,0.000,412136.7,412136.7,31930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906777,538145.00
05/22/2016 04:45,2,0.000,ALERT,214.19,306.28,59.996,1463906703,"201051344000576","219011344069620",0.00,9.30,0,303.28,307.48,0.0,0.0,0.000,419168.7,419168.7,31335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463906779,538146.00
05/22/2016 04:45,2,0.000,ALERT,212.61,302.98,59.996,1463906703,"274151322000087","219011344069620",0.00,10.70,0,300.87,305.08,0.0,0.0,0.000,650241.3,650241.3,25118,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463906781,538147.00
05/22/2016 05:00,2,0.000,ALERT,214.41,305.68,59.965,1463907603,"201051344000645","219011344069620",0.00,10.00,0,303.58,308.09,0.0,0.0,0.000,418677.4,418677.4,31474,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907605,538148.00
05/22/2016 05:00,2,0.000,ALERT,212.83,303.28,59.959,1463907603,"274151322000085","219011344069620",0.00,10.00,0,301.77,305.38,0.0,0.0,0.000,678535.2,678535.2,25038,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463907607,538149.00
05/22/2016 05:00,2,0.000,ALERT,214.64,305.68,59.959,1463907603,"201051344000633","219011344069620",0.00,9.30,0,301.77,306.58,0.0,0.0,0.000,409755.4,409755.4,31948,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907609,538150.00
05/22/2016 05:00,2,0.000,ALERT,213.96,305.38,59.959,1463907603,"201051344000469","219011344069620",0.00,9.00,0,302.68,307.18,0.0,0.0,0.000,411064.8,411064.8,31885,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907610,538151.00
05/22/2016 05:00,2,0.000,ALERT,212.83,303.28,59.970,1463907603,"201051344000646","219011344069620",0.00,9.70,0,300.57,305.08,0.0,0.0,0.000,414693.2,414693.2,36442,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907612,538152.00
05/22/2016 05:00,2,0.000,ALERT,212.38,302.98,59.965,1463907603,"274151322000052","219011344069620",0.00,10.30,0,301.77,305.98,0.0,0.0,0.000,691284.9,691284.9,25265,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907614,538153.00
05/22/2016 05:00,2,0.000,ALERT,213.06,303.28,59.965,1463907603,"201051344000585","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,421386.4,421386.4,36445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907616,538154.00
05/22/2016 05:00,2,0.000,ALERT,213.06,303.58,59.959,1463907603,"201051344001230","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,418417.9,418417.9,36245,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907618,538155.00
05/22/2016 05:00,2,0.000,ALERT,213.74,304.18,59.954,1463907603,"201051344000582","219011344069620",0.00,9.30,0,302.07,305.68,0.0,0.0,0.000,411823.9,411823.9,36413,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463907619,538156.00
05/22/2016 05:00,2,0.000,ALERT,212.38,302.98,59.954,1463907603,"201051344000955","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,424027.9,424027.9,36344,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907621,538157.00
05/22/2016 05:00,2,0.000,ALERT,212.83,302.68,59.965,1463907603,"274151322000094","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,557853.6,557853.6,26298,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907623,538158.00
05/22/2016 05:00,2,0.000,ALERT,213.96,306.58,59.954,1463907603,"201051344000579","219011344069620",0.00,10.00,0,304.18,308.39,0.0,0.0,0.000,425006.5,425006.5,11960,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463907625,538159.00
05/22/2016 05:00,2,0.000,ALERT,212.83,303.58,59.965,1463907603,"201051344000890","219011344069620",0.00,10.00,0,301.77,305.98,0.0,0.0,0.000,421204.1,421204.1,36364,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907627,538160.00
05/22/2016 05:00,2,0.000,ALERT,213.29,303.28,59.959,1463907603,"201051344000438","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,423243.2,423243.2,36368,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463907629,538161.00
05/22/2016 05:00,2,0.000,ALERT,213.06,302.37,59.965,1463907603,"201051344000417","219011344069620",0.00,10.00,0,300.57,304.48,0.0,0.0,0.000,415803.5,415803.5,36528,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907630,538162.00
05/22/2016 05:00,2,0.000,ALERT,212.83,304.18,59.938,1463907603,"274151322000083","219011344069620",0.00,10.00,0,302.07,305.68,0.0,0.0,0.000,685082.7,685082.7,25337,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907632,538163.00
05/22/2016 05:00,2,0.000,ALERT,213.29,302.98,59.954,1463907603,"274151322000076","219011344069620",0.00,10.30,0,301.77,305.68,0.0,0.0,0.000,729415.4,729415.4,25335,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907634,538164.00
05/22/2016 05:00,2,0.000,ALERT,213.74,306.28,59.959,1463907603,"201051344000868","219011344069620",0.00,9.70,0,304.18,308.39,0.0,0.0,0.000,410210.9,410210.9,31608,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907636,538165.00
05/22/2016 05:00,2,0.000,ALERT,212.61,304.48,59.959,1463907603,"274151322000095","219011344069620",0.00,9.70,0,302.68,306.28,0.0,0.0,0.000,721913.3,721913.3,25249,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463907638,538166.00
05/22/2016 05:00,2,0.000,ALERT,213.74,305.68,59.965,1463907603,"201051344000988","219011344069620",0.00,10.00,0,301.17,306.88,0.0,0.0,0.000,407318.4,407318.4,31906,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463907640,538167.00
05/22/2016 05:00,2,0.000,ALERT,212.83,302.37,59.917,1463907603,"201051344001025","219011344069620",0.00,9.30,0,300.57,305.68,0.0,0.0,0.000,421138.7,421138.7,36419,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907641,538168.00
05/22/2016 05:00,2,0.000,ALERT,213.96,306.28,59.954,1463907603,"201051344000458","219011344069620",0.00,10.70,0,303.88,308.09,0.0,0.0,0.000,418123.1,418123.1,31832,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907643,538169.00
05/22/2016 05:00,2,0.000,ALERT,214.41,305.38,59.949,1463907603,"201051344000853","219011344069620",0.00,9.30,0,303.58,307.48,0.0,0.0,0.000,416759.1,416759.1,31429,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907645,538170.00
05/22/2016 05:00,2,0.000,ALERT,213.29,302.98,59.991,1463907603,"201051344000685","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,422784.5,422784.5,36255,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463907647,538171.00
05/22/2016 05:00,2,0.000,ALERT,213.06,302.68,59.912,1463907603,"201051344000917","219011344069620",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,419683.5,419683.5,36257,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907649,538172.00
05/22/2016 05:00,2,0.000,ALERT,213.06,303.28,59.917,1463907603,"201051344001145","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,424845.8,424845.8,36108,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907650,538173.00
05/22/2016 05:00,2,0.000,ALERT,213.06,302.68,59.917,1463907603,"201051344000651","219011344069620",0.00,8.50,0,300.57,304.48,0.0,0.0,0.000,417093.7,417093.7,36473,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907652,538174.00
05/22/2016 05:00,2,0.000,ALERT,212.16,302.98,59.965,1463907603,"274151322000088","219011344069620",0.00,10.30,0,301.77,305.08,0.0,0.0,0.000,662373.8,662373.8,25001,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463907654,538175.00
05/22/2016 05:00,2,0.000,ALERT,213.29,302.37,59.907,1463907603,"274151322000068","219011344069620",0.00,11.00,0,301.17,304.48,0.0,0.0,0.000,557560.0,557560.0,26506,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907656,538176.00
05/22/2016 05:00,2,0.000,ALERT,212.61,302.98,59.917,1463907603,"201051344001135","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,413161.9,413161.9,36414,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907658,538177.00
