ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 05:00,2,0.000,ALERT,213.51,306.28,59.954,1463907603,"201051344000594","219011344069620",0.00,9.70,0,303.58,308.09,0.0,0.0,0.000,421848.6,421848.6,31866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907660,538178.00
05/22/2016 05:00,2,0.000,ALERT,213.06,302.98,59.922,1463907603,"201051344001203","219011344069620",0.00,9.70,0,301.17,306.28,0.0,0.0,0.000,420133.8,420133.8,36443,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907662,538179.00
05/22/2016 05:00,2,0.000,ALERT,212.38,303.58,59.959,1463907603,"274151322000054","219011344069620",0.00,10.70,0,301.77,305.68,0.0,0.0,0.000,676602.7,676602.7,25033,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907663,538180.00
05/22/2016 05:00,2,0.000,ALERT,213.96,305.38,59.959,1463907603,"201051344000867","219011344069620",0.00,10.30,0,303.58,307.78,0.0,0.0,0.000,409454.4,409454.4,31870,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907665,538181.00
05/22/2016 05:00,2,0.000,ALERT,213.06,302.98,59.965,1463907603,"201051344001093","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,418771.6,418771.6,36308,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907667,538182.00
05/22/2016 05:00,2,0.000,ALERT,213.96,305.98,59.933,1463907603,"201051344000900","219011344069620",0.00,9.70,0,303.28,307.48,0.0,0.0,0.000,425154.7,425154.7,31261,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907669,538183.00
05/22/2016 05:00,2,0.000,ALERT,213.96,305.08,59.922,1463907603,"201051344000648","219011344069620",0.00,9.00,0,302.98,307.48,0.0,0.0,0.000,417044.9,417044.9,31553,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907670,538184.00
05/22/2016 05:00,2,0.000,ALERT,213.96,306.58,59.959,1463907603,"201051344000569","219011344069620",0.00,9.70,0,304.18,308.39,0.0,0.0,0.000,426254.4,426254.4,31189,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463907672,538185.00
05/22/2016 05:00,2,0.000,ALERT,213.96,305.98,59.965,1463907603,"201051344000983","219011344069620",0.00,10.00,0,303.88,307.78,0.0,0.0,0.000,417712.5,417712.5,31669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463907674,538186.00
05/22/2016 05:00,2,0.000,ALERT,213.96,305.68,59.959,1463907603,"201051344001158","219011344069620",0.00,9.30,0,302.98,307.18,0.0,0.0,0.000,412136.7,412136.7,31932,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907676,538187.00
05/22/2016 05:00,2,0.000,ALERT,214.64,306.88,59.965,1463907603,"201051344000576","219011344069620",0.00,9.30,0,303.58,307.48,0.0,0.0,0.000,419168.7,419168.7,31337,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907678,538188.00
05/22/2016 05:00,2,0.000,ALERT,212.83,302.98,59.970,1463907603,"274151322000087","219011344069620",0.00,10.70,0,301.17,304.78,0.0,0.0,0.000,650241.3,650241.3,25120,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463907680,538189.00
05/22/2016 05:15,2,0.000,ALERT,213.96,305.08,59.981,1463908504,"201051344000645","219011344069620",0.00,10.00,0,303.88,307.48,0.0,0.0,0.000,418677.4,418677.4,31476,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908506,538190.00
05/22/2016 05:15,2,0.000,ALERT,212.61,303.58,59.996,1463908504,"274151322000085","219011344069620",0.00,10.00,0,299.97,305.08,0.0,0.0,0.000,678535.2,678535.2,25040,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463908507,538191.00
05/22/2016 05:15,2,0.000,ALERT,213.96,304.78,59.965,1463908504,"201051344000633","219011344069620",0.00,9.30,0,302.07,306.58,0.0,0.0,0.000,409755.4,409755.4,31950,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908509,538192.00
05/22/2016 05:15,2,0.000,ALERT,213.51,304.78,59.954,1463908504,"201051344000469","219011344069620",0.00,9.00,0,302.37,307.18,0.0,0.0,0.000,411064.8,411064.8,31887,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908511,538193.00
05/22/2016 05:15,2,0.000,ALERT,212.83,303.28,59.970,1463908504,"201051344000646","219011344069620",0.00,9.70,0,300.57,304.78,0.0,0.0,0.000,414693.2,414693.2,36444,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908513,538194.00
05/22/2016 05:15,2,0.000,ALERT,212.16,303.58,59.954,1463908504,"274151322000052","219011344069620",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,691284.9,691284.9,25267,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908514,538195.00
05/22/2016 05:15,2,0.000,ALERT,212.83,302.98,59.922,1463908504,"201051344000585","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,421386.4,421386.4,36447,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463908516,538196.00
05/22/2016 05:15,2,0.000,ALERT,212.83,303.58,59.959,1463908504,"201051344001230","219011344069620",0.00,9.70,0,301.17,305.08,0.0,0.0,0.000,418417.9,418417.9,36247,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463908518,538197.00
05/22/2016 05:15,2,0.000,ALERT,213.06,303.58,59.975,1463908504,"201051344000582","219011344069620",0.00,9.30,0,302.37,305.68,0.0,0.0,0.000,411823.9,411823.9,36415,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463908520,538198.00
05/22/2016 05:15,2,0.000,ALERT,212.38,302.98,59.959,1463908504,"201051344000955","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,424027.9,424027.9,36346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908522,538199.00
05/22/2016 05:15,2,0.000,ALERT,212.16,302.68,59.954,1463908504,"274151322000094","219011344069620",0.00,9.70,0,299.37,304.48,0.0,0.0,0.000,557853.6,557853.6,26300,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908524,538200.00
05/22/2016 05:15,2,0.000,ALERT,213.29,305.68,59.928,1463908504,"201051344000579","219011344069620",0.00,10.00,0,304.48,308.09,0.0,0.0,0.000,425006.5,425006.5,11962,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908526,538201.00
05/22/2016 05:15,2,0.000,ALERT,212.61,303.28,59.970,1463908504,"201051344000890","219011344069620",0.00,10.00,0,301.47,305.98,0.0,0.0,0.000,421204.1,421204.1,36366,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908528,538202.00
05/22/2016 05:15,2,0.000,ALERT,212.83,302.98,59.965,1463908504,"201051344000438","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,423243.2,423243.2,36370,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908529,538203.00
05/22/2016 05:15,2,0.000,ALERT,213.06,302.68,59.981,1463908504,"201051344000417","219011344069620",0.00,10.00,0,300.57,304.18,0.0,0.0,0.000,415803.5,415803.5,36530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908531,538204.00
05/22/2016 05:15,2,0.000,ALERT,212.38,303.88,59.970,1463908504,"274151322000083","219011344069620",0.00,10.00,0,300.27,305.68,0.0,0.0,0.000,685082.7,685082.7,25339,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908533,538205.00
05/22/2016 05:15,2,0.000,ALERT,212.83,303.58,59.928,1463908504,"274151322000076","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,729415.4,729415.4,25337,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908535,538206.00
05/22/2016 05:15,2,0.000,ALERT,213.51,305.98,59.975,1463908504,"201051344000868","219011344069620",0.00,9.70,0,304.48,308.39,0.0,0.0,0.000,410210.9,410210.9,31610,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908537,538207.00
05/22/2016 05:15,2,0.000,ALERT,212.16,303.88,59.965,1463908504,"274151322000095","219011344069620",0.00,9.30,0,300.87,305.98,0.0,0.0,0.000,721913.3,721913.3,25251,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908539,538208.00
05/22/2016 05:15,2,0.000,ALERT,213.29,305.08,59.970,1463908504,"201051344000988","219011344069620",0.00,10.00,0,301.17,306.88,0.0,0.0,0.000,407318.4,407318.4,31908,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908540,538209.00
05/22/2016 05:15,2,0.000,ALERT,212.83,302.37,59.981,1463908504,"201051344001025","219011344069620",0.00,9.30,0,300.57,305.68,0.0,0.0,0.000,421138.7,421138.7,36421,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908542,538210.00
05/22/2016 05:15,2,0.000,ALERT,213.29,305.38,59.991,1463908504,"201051344000458","219011344069620",0.00,10.70,0,303.88,308.09,0.0,0.0,0.000,418123.1,418123.1,31834,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463908544,538211.00
05/22/2016 05:15,2,0.000,ALERT,213.96,305.08,59.991,1463908504,"201051344000853","219011344069620",0.00,9.30,0,303.58,307.48,0.0,0.0,0.000,416759.1,416759.1,31431,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908546,538212.00
05/22/2016 05:15,2,0.000,ALERT,213.29,303.28,59.975,1463908504,"201051344000685","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,422784.5,422784.5,36257,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908548,538213.00
05/22/2016 05:15,2,0.000,ALERT,212.83,302.37,59.991,1463908504,"201051344000917","219011344069620",0.00,10.30,0,299.97,304.18,0.0,0.0,0.000,419683.5,419683.5,36259,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908549,538214.00
05/22/2016 05:15,2,0.000,ALERT,212.83,302.98,59.996,1463908504,"201051344001145","219011344069620",0.00,9.70,0,301.47,305.68,0.0,0.0,0.000,424845.8,424845.8,36110,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908551,538215.00
05/22/2016 05:15,2,0.000,ALERT,212.83,302.37,59.986,1463908504,"201051344000651","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,417093.7,417093.7,36475,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908553,538216.00
05/22/2016 05:15,2,0.000,ALERT,211.70,301.77,59.975,1463908504,"274151322000088","219011344069620",0.00,10.30,0,299.67,304.78,0.0,0.0,0.000,662373.8,662373.8,25003,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908555,538217.00
05/22/2016 05:15,2,0.000,ALERT,212.83,302.07,59.986,1463908504,"274151322000068","219011344069620",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,557560.0,557560.0,26508,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908557,538218.00
05/22/2016 05:15,2,0.000,ALERT,212.38,302.98,59.986,1463908504,"201051344001135","219011344069620",0.00,9.70,0,301.47,305.38,0.0,0.0,0.000,413161.9,413161.9,36416,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908558,538219.00
05/22/2016 05:15,2,0.000,ALERT,213.29,305.38,60.034,1463908504,"201051344000594","219011344069620",0.00,9.70,0,303.58,307.78,0.0,0.0,0.000,421848.6,421848.6,31868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908560,538220.00
05/22/2016 05:15,2,0.000,ALERT,212.61,302.68,59.986,1463908504,"201051344001203","219011344069620",0.00,9.70,0,301.17,306.58,0.0,0.0,0.000,420133.8,420133.8,36445,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908562,538221.00
05/22/2016 05:15,2,0.000,ALERT,212.16,303.28,59.996,1463908504,"274151322000054","219011344069620",0.00,10.30,0,299.97,305.38,0.0,0.0,0.000,676602.7,676602.7,25035,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463908564,538222.00
05/22/2016 05:15,2,0.000,ALERT,213.74,304.78,59.991,1463908504,"201051344000867","219011344069620",0.00,10.00,0,303.58,307.78,0.0,0.0,0.000,409454.4,409454.4,31872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908565,538223.00
05/22/2016 05:15,2,0.000,ALERT,212.61,302.98,59.991,1463908504,"201051344001093","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,418771.6,418771.6,36310,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463908567,538224.00
05/22/2016 05:15,2,0.000,ALERT,213.51,305.38,59.996,1463908504,"201051344000900","219011344069620",0.00,9.30,0,303.28,307.48,0.0,0.0,0.000,425154.7,425154.7,31263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908569,538225.00
05/22/2016 05:15,2,0.000,ALERT,213.51,304.18,59.991,1463908504,"201051344000648","219011344069620",0.00,9.00,0,303.28,307.48,0.0,0.0,0.000,417044.9,417044.9,31555,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908571,538226.00
05/22/2016 05:15,2,0.000,ALERT,213.51,305.68,59.996,1463908504,"201051344000569","219011344069620",0.00,9.70,0,304.48,308.39,0.0,0.0,0.000,426254.4,426254.4,31191,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908573,538227.00
05/22/2016 05:15,2,0.000,ALERT,213.51,305.08,59.970,1463908504,"201051344000983","219011344069620",0.00,9.70,0,303.88,308.09,0.0,0.0,0.000,417712.5,417712.5,31671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463908575,538228.00
05/22/2016 05:15,2,0.000,ALERT,213.51,304.78,59.996,1463908504,"201051344001158","219011344069620",0.00,9.00,0,303.28,307.18,0.0,0.0,0.000,412136.7,412136.7,31934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463908577,538229.00
05/22/2016 05:15,2,0.000,ALERT,213.74,305.38,59.986,1463908504,"201051344000576","219011344069620",0.00,9.30,0,303.88,307.78,0.0,0.0,0.000,419168.7,419168.7,31339,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463908579,538230.00
05/22/2016 05:15,2,0.000,ALERT,212.38,302.98,59.986,1463908504,"274151322000087","219011344069620",0.00,10.70,0,299.07,304.78,0.0,0.0,0.000,650241.3,650241.3,25122,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463908580,538231.00
05/22/2016 05:30,2,0.000,ALERT,214.19,305.08,59.944,1463909403,"201051344000645","219011344069620",0.00,9.70,0,303.28,306.88,0.0,0.0,0.000,418677.4,418677.4,31478,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909405,538232.00
05/22/2016 05:30,2,0.000,ALERT,212.61,303.58,59.959,1463909403,"274151322000085","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,678535.2,678535.2,25042,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909407,538233.00
05/22/2016 05:30,2,0.000,ALERT,214.19,304.48,59.975,1463909403,"201051344000633","219011344069620",0.00,9.30,0,301.47,306.58,0.0,0.0,0.000,409755.4,409755.4,31952,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909408,538234.00
05/22/2016 05:30,2,0.000,ALERT,213.96,305.38,59.975,1463909403,"201051344000469","219011344069620",0.00,9.00,0,302.37,306.58,0.0,0.0,0.000,411064.8,411064.8,31889,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909410,538235.00
05/22/2016 05:30,2,0.000,ALERT,212.61,303.28,59.986,1463909403,"201051344000646","219011344069620",0.00,9.70,0,300.27,304.48,0.0,0.0,0.000,414693.2,414693.2,36446,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463909412,538236.00
05/22/2016 05:30,2,0.000,ALERT,212.16,303.88,59.996,1463909403,"274151322000052","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,691284.9,691284.9,25269,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909414,538237.00
05/22/2016 05:30,2,0.000,ALERT,213.06,303.28,60.034,1463909403,"201051344000585","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,421386.4,421386.4,36449,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909416,538238.00
05/22/2016 05:30,2,0.000,ALERT,212.83,303.88,59.996,1463909403,"201051344001230","219011344069620",0.00,9.70,0,301.47,304.78,0.0,0.0,0.000,418417.9,418417.9,36249,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909417,538239.00
05/22/2016 05:30,2,0.000,ALERT,213.06,303.88,60.007,1463909403,"201051344000582","219011344069620",0.00,9.00,0,301.77,305.38,0.0,0.0,0.000,411823.9,411823.9,36417,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909419,538240.00
05/22/2016 05:30,2,0.000,ALERT,212.38,302.98,60.012,1463909403,"201051344000955","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,424027.9,424027.9,36348,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909421,538241.00
05/22/2016 05:30,2,0.000,ALERT,212.38,302.07,60.002,1463909403,"274151322000094","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,557853.6,557853.6,26302,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463909423,538242.00
05/22/2016 05:30,2,0.000,ALERT,213.51,305.68,60.012,1463909403,"201051344000579","219011344069620",0.00,10.00,0,303.88,307.48,0.0,0.0,0.000,425006.5,425006.5,11964,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909425,538243.00
05/22/2016 05:30,2,0.000,ALERT,212.61,303.28,60.002,1463909403,"201051344000890","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,421204.1,421204.1,36368,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909427,538244.00
05/22/2016 05:30,2,0.000,ALERT,213.06,302.98,60.012,1463909403,"201051344000438","219011344069620",0.00,9.30,0,301.17,304.78,0.0,0.0,0.000,423243.2,423243.2,36372,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909429,538245.00
05/22/2016 05:30,2,0.000,ALERT,213.29,302.98,60.007,1463909403,"201051344000417","219011344069620",0.00,9.70,0,300.57,303.88,0.0,0.0,0.000,415803.5,415803.5,36532,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463909430,538246.00
05/22/2016 05:30,2,0.000,ALERT,212.38,303.88,60.002,1463909403,"274151322000083","219011344069620",0.00,10.00,0,301.47,305.38,0.0,0.0,0.000,685082.7,685082.7,25341,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909432,538247.00
05/22/2016 05:30,2,0.000,ALERT,213.29,302.98,60.023,1463909403,"274151322000076","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,729415.4,729415.4,25339,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909434,538248.00
05/22/2016 05:30,2,0.000,ALERT,213.74,306.28,60.012,1463909403,"201051344000868","219011344069620",0.00,9.70,0,303.88,307.78,0.0,0.0,0.000,410210.9,410210.9,31612,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909436,538249.00
05/22/2016 05:30,2,0.000,ALERT,212.61,304.48,60.002,1463909403,"274151322000095","219011344069620",0.00,9.30,0,302.37,305.98,0.0,0.0,0.000,721913.3,721913.3,25253,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463909438,538250.00
05/22/2016 05:30,2,0.000,ALERT,213.51,305.38,60.002,1463909403,"201051344000988","219011344069620",0.00,9.70,0,300.87,306.58,0.0,0.0,0.000,407318.4,407318.4,31910,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463909440,538251.00
05/22/2016 05:30,2,0.000,ALERT,212.61,302.68,60.007,1463909403,"201051344001025","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,421138.7,421138.7,36423,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909442,538252.00
05/22/2016 05:30,2,0.000,ALERT,213.51,305.68,60.034,1463909403,"201051344000458","219011344069620",0.00,10.30,0,303.58,307.48,0.0,0.0,0.000,418123.1,418123.1,31836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463909444,538253.00
05/22/2016 05:30,2,0.000,ALERT,214.19,305.68,60.007,1463909403,"201051344000853","219011344069620",0.00,9.30,0,303.28,307.18,0.0,0.0,0.000,416759.1,416759.1,31433,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909445,538254.00
05/22/2016 05:30,2,0.000,ALERT,213.29,302.98,60.012,1463909403,"201051344000685","219011344069620",0.00,9.70,0,300.87,304.78,0.0,0.0,0.000,422784.5,422784.5,36259,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909447,538255.00
05/22/2016 05:30,2,0.000,ALERT,213.29,303.28,60.034,1463909403,"201051344000917","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,419683.5,419683.5,36261,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909449,538256.00
05/22/2016 05:30,2,0.000,ALERT,213.29,303.58,60.007,1463909403,"201051344001145","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,424845.8,424845.8,36112,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463909451,538257.00
05/22/2016 05:30,2,0.000,ALERT,213.06,302.68,59.965,1463909403,"201051344000651","219011344069620",0.00,8.50,0,300.57,304.18,0.0,0.0,0.000,417093.7,417093.7,36477,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909453,538258.00
05/22/2016 05:30,2,0.000,ALERT,212.16,303.28,60.018,1463909403,"274151322000088","219011344069620",0.00,10.30,0,301.17,304.78,0.0,0.0,0.000,662373.8,662373.8,25005,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909454,538259.00
05/22/2016 05:30,2,0.000,ALERT,213.06,302.07,60.002,1463909403,"274151322000068","219011344069620",0.00,10.70,0,300.57,304.18,0.0,0.0,0.000,557560.0,557560.0,26510,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909456,538260.00
05/22/2016 05:30,2,0.000,ALERT,212.61,302.98,60.012,1463909403,"201051344001135","219011344069620",0.00,9.30,0,301.17,305.08,0.0,0.0,0.000,413161.9,413161.9,36418,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909458,538261.00
05/22/2016 05:30,2,0.000,ALERT,213.51,306.28,60.007,1463909403,"201051344000594","219011344069620",0.00,9.70,0,302.98,307.48,0.0,0.0,0.000,421848.6,421848.6,31870,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463909460,538262.00
05/22/2016 05:30,2,0.000,ALERT,213.06,302.68,60.018,1463909403,"201051344001203","219011344069620",0.00,9.30,0,300.87,306.28,0.0,0.0,0.000,420133.8,420133.8,36447,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463909461,538263.00
05/22/2016 05:30,2,0.000,ALERT,212.16,303.28,59.996,1463909403,"274151322000054","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,676602.7,676602.7,25037,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909463,538264.00
05/22/2016 05:30,2,0.000,ALERT,213.96,305.68,60.007,1463909403,"201051344000867","219011344069620",0.00,10.00,0,302.68,307.48,0.0,0.0,0.000,409454.4,409454.4,31874,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909465,538265.00
05/22/2016 05:30,2,0.000,ALERT,213.06,303.28,60.012,1463909403,"201051344001093","219011344069620",0.00,10.30,0,300.87,304.48,0.0,0.0,0.000,418771.6,418771.6,36312,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909467,538266.00
05/22/2016 05:30,2,0.000,ALERT,213.51,305.68,60.002,1463909403,"201051344000900","219011344069620",0.00,9.30,0,302.68,306.88,0.0,0.0,0.000,425154.7,425154.7,31265,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463909469,538267.00
05/22/2016 05:30,2,0.000,ALERT,213.96,305.08,59.959,1463909403,"201051344000648","219011344069620",0.00,9.00,0,302.37,307.18,0.0,0.0,0.000,417044.9,417044.9,31557,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909471,538268.00
05/22/2016 05:30,2,0.000,ALERT,213.74,306.28,60.002,1463909403,"201051344000569","219011344069620",0.00,9.70,0,303.88,308.09,0.0,0.0,0.000,426254.4,426254.4,31193,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909472,538269.00
05/22/2016 05:30,2,0.000,ALERT,213.74,305.68,60.002,1463909403,"201051344000983","219011344069620",0.00,9.70,0,303.28,307.48,0.0,0.0,0.000,417712.5,417712.5,31673,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909474,538270.00
05/22/2016 05:30,2,0.000,ALERT,213.96,305.38,59.986,1463909403,"201051344001158","219011344069620",0.00,9.00,0,302.68,306.58,0.0,0.0,0.000,412136.7,412136.7,31936,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909476,538271.00
05/22/2016 05:30,2,0.000,ALERT,214.19,305.98,59.996,1463909403,"201051344000576","219011344069620",0.00,9.30,0,302.98,307.18,0.0,0.0,0.000,419168.7,419168.7,31341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909478,538272.00
05/22/2016 05:30,2,0.000,ALERT,212.61,302.37,60.028,1463909403,"274151322000087","219011344069620",0.00,10.70,0,300.57,304.48,0.0,0.0,0.000,650241.3,650241.3,25124,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463909480,538273.00
05/22/2016 05:45,2,0.000,ALERT,214.19,305.38,59.996,1463910303,"201051344000645","219011344069620",0.00,9.70,0,302.68,307.18,0.0,0.0,0.000,418677.4,418677.4,31480,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463910305,538274.00
05/22/2016 05:45,2,0.000,ALERT,212.83,303.88,60.028,1463910303,"274151322000085","219011344069620",0.00,10.00,0,301.47,305.08,0.0,0.0,0.000,678535.2,678535.2,25044,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463910307,538275.00
05/22/2016 05:45,2,0.000,ALERT,213.96,304.78,60.012,1463910303,"201051344000633","219011344069620",0.00,9.30,0,301.47,306.58,0.0,0.0,0.000,409755.4,409755.4,31954,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910308,538276.00
05/22/2016 05:45,2,0.000,ALERT,213.74,305.38,60.007,1463910303,"201051344000469","219011344069620",0.00,8.50,0,302.37,307.18,0.0,0.0,0.000,411064.8,411064.8,31891,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910310,538277.00
05/22/2016 05:45,2,0.000,ALERT,212.83,302.98,60.018,1463910303,"201051344000646","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,414693.2,414693.2,36448,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910312,538278.00
05/22/2016 05:45,2,0.000,ALERT,212.16,304.18,59.996,1463910303,"274151322000052","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,691284.9,691284.9,25271,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910314,538279.00
05/22/2016 05:45,2,0.000,ALERT,213.06,303.28,60.012,1463910303,"201051344000585","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,421386.4,421386.4,36451,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910316,538280.00
05/22/2016 05:45,2,0.000,ALERT,213.06,303.58,60.028,1463910303,"201051344001230","219011344069620",0.00,9.30,0,301.47,305.38,0.0,0.0,0.000,418417.9,418417.9,36251,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463910317,538281.00
05/22/2016 05:45,2,0.000,ALERT,213.29,303.58,59.965,1463910303,"201051344000582","219011344069620",0.00,9.00,0,302.07,305.38,0.0,0.0,0.000,411823.9,411823.9,36419,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910319,538282.00
05/22/2016 05:45,2,0.000,ALERT,212.38,302.68,59.970,1463910303,"201051344000955","219011344069620",0.00,9.70,0,301.17,304.48,0.0,0.0,0.000,424027.9,424027.9,36350,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910321,538283.00
05/22/2016 05:45,2,0.000,ALERT,212.61,302.98,59.986,1463910303,"274151322000094","219011344069620",0.00,9.70,0,300.87,304.48,0.0,0.0,0.000,557853.6,557853.6,26304,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910323,538284.00
05/22/2016 05:45,2,0.000,ALERT,213.51,305.98,59.996,1463910303,"201051344000579","219011344069620",0.00,10.00,0,303.88,307.78,0.0,0.0,0.000,425006.5,425006.5,11966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463910325,538285.00
05/22/2016 05:45,2,0.000,ALERT,213.06,303.58,59.991,1463910303,"201051344000890","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,421204.1,421204.1,36370,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910327,538286.00
05/22/2016 05:45,2,0.000,ALERT,213.06,303.28,59.991,1463910303,"201051344000438","219011344069620",0.00,9.00,0,301.17,305.08,0.0,0.0,0.000,423243.2,423243.2,36374,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463910328,538287.00
05/22/2016 05:45,2,0.000,ALERT,213.06,302.68,59.991,1463910303,"201051344000417","219011344069620",0.00,9.70,0,300.57,304.18,0.0,0.0,0.000,415803.5,415803.5,36534,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910330,538288.00
05/22/2016 05:45,2,0.000,ALERT,212.61,303.58,59.949,1463910303,"274151322000083","219011344069620",0.00,9.70,0,301.17,305.38,0.0,0.0,0.000,685082.7,685082.7,25343,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910332,538289.00
05/22/2016 05:45,2,0.000,ALERT,213.06,303.88,59.991,1463910303,"274151322000076","219011344069620",0.00,10.00,0,301.17,305.38,0.0,0.0,0.000,729415.4,729415.4,25341,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910334,538290.00
05/22/2016 05:45,2,0.000,ALERT,213.51,306.28,59.959,1463910303,"201051344000868","219011344069620",0.00,9.30,0,303.88,307.78,0.0,0.0,0.000,410210.9,410210.9,31614,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910336,538291.00
05/22/2016 05:45,2,0.000,ALERT,212.61,304.78,59.981,1463910303,"274151322000095","219011344069620",0.00,9.30,0,301.77,305.68,0.0,0.0,0.000,721913.3,721913.3,25255,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910337,538292.00
05/22/2016 05:45,2,0.000,ALERT,213.29,305.38,59.970,1463910303,"201051344000988","219011344069620",0.00,9.70,0,301.17,306.88,0.0,0.0,0.000,407318.4,407318.4,31912,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910339,538293.00
05/22/2016 05:45,2,0.000,ALERT,212.83,302.37,59.986,1463910303,"201051344001025","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,421138.7,421138.7,36425,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910341,538294.00
05/22/2016 05:45,2,0.000,ALERT,213.51,305.68,59.981,1463910303,"201051344000458","219011344069620",0.00,10.30,0,303.88,307.48,0.0,0.0,0.000,418123.1,418123.1,31838,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910343,538295.00
05/22/2016 05:45,2,0.000,ALERT,214.19,305.38,59.991,1463910303,"201051344000853","219011344069620",0.00,9.00,0,303.58,307.18,0.0,0.0,0.000,416759.1,416759.1,31435,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910345,538296.00
05/22/2016 05:45,2,0.000,ALERT,213.51,303.28,59.981,1463910303,"201051344000685","219011344069620",0.00,9.70,0,301.17,304.78,0.0,0.0,0.000,422784.5,422784.5,36261,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910347,538297.00
05/22/2016 05:45,2,0.000,ALERT,213.06,302.68,59.975,1463910303,"201051344000917","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,419683.5,419683.5,36263,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910348,538298.00
05/22/2016 05:45,2,0.000,ALERT,213.29,303.58,59.965,1463910303,"201051344001145","219011344069620",0.00,9.30,0,301.77,305.38,0.0,0.0,0.000,424845.8,424845.8,36114,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910350,538299.00
05/22/2016 05:45,2,0.000,ALERT,213.29,302.68,59.975,1463910303,"201051344000651","219011344069620",0.00,8.50,0,300.87,304.48,0.0,0.0,0.000,417093.7,417093.7,36479,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463910352,538300.00
05/22/2016 05:45,2,0.000,ALERT,211.93,302.98,59.949,1463910303,"274151322000088","219011344069620",0.00,10.00,0,300.87,304.78,0.0,0.0,0.000,662373.8,662373.8,25007,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910354,538301.00
05/22/2016 05:45,2,0.000,ALERT,213.06,302.37,59.981,1463910303,"274151322000068","219011344069620",0.00,10.70,0,300.27,304.18,0.0,0.0,0.000,557560.0,557560.0,26512,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910356,538302.00
05/22/2016 05:45,2,0.000,ALERT,212.83,303.58,59.981,1463910303,"201051344001135","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,413161.9,413161.9,36420,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910357,538303.00
05/22/2016 05:45,2,0.000,ALERT,213.06,305.98,59.975,1463910303,"201051344000594","219011344069620",0.00,9.70,0,303.58,307.78,0.0,0.0,0.000,421848.6,421848.6,31872,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910359,538304.00
05/22/2016 05:45,2,0.000,ALERT,213.06,302.98,59.981,1463910303,"201051344001203","219011344069620",0.00,9.30,0,301.17,306.28,0.0,0.0,0.000,420133.8,420133.8,36449,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910361,538305.00
05/22/2016 05:45,2,0.000,ALERT,212.38,302.98,59.970,1463910303,"274151322000054","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,676602.7,676602.7,25039,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463910363,538306.00
05/22/2016 05:45,2,0.000,ALERT,213.74,305.38,59.981,1463910303,"201051344000867","219011344069620",0.00,10.00,0,302.98,307.78,0.0,0.0,0.000,409454.4,409454.4,31876,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910365,538307.00
05/22/2016 05:45,2,0.000,ALERT,213.06,303.28,59.975,1463910303,"201051344001093","219011344069620",0.00,10.30,0,300.87,304.78,0.0,0.0,0.000,418771.6,418771.6,36314,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463910367,538308.00
05/22/2016 05:45,2,0.000,ALERT,213.29,305.38,59.981,1463910303,"201051344000900","219011344069620",0.00,9.30,0,303.28,307.18,0.0,0.0,0.000,425154.7,425154.7,31267,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910369,538309.00
05/22/2016 05:45,2,0.000,ALERT,213.74,304.78,59.986,1463910303,"201051344000648","219011344069620",0.00,8.50,0,302.98,307.18,0.0,0.0,0.000,417044.9,417044.9,31559,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910370,538310.00
05/22/2016 05:45,2,0.000,ALERT,213.74,306.28,59.981,1463910303,"201051344000569","219011344069620",0.00,9.30,0,304.18,308.09,0.0,0.0,0.000,426254.4,426254.4,31195,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910372,538311.00
05/22/2016 05:45,2,0.000,ALERT,213.51,305.38,59.981,1463910303,"201051344000983","219011344069620",0.00,9.70,0,303.88,307.48,0.0,0.0,0.000,417712.5,417712.5,31675,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910374,538312.00
05/22/2016 05:45,2,0.000,ALERT,213.51,305.08,59.991,1463910303,"201051344001158","219011344069620",0.00,9.00,0,302.98,306.88,0.0,0.0,0.000,412136.7,412136.7,31938,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910376,538313.00
05/22/2016 05:45,2,0.000,ALERT,213.96,305.68,59.981,1463910303,"201051344000576","219011344069620",0.00,9.30,0,303.58,307.48,0.0,0.0,0.000,419168.7,419168.7,31343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463910378,538314.00
05/22/2016 05:45,2,0.000,ALERT,212.38,302.07,59.959,1463910303,"274151322000087","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,650241.3,650241.3,25126,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463910379,538315.00
05/22/2016 06:00,2,0.000,ALERT,213.96,305.08,59.991,1463911203,"201051344000645","219011344069620",0.00,9.70,0,303.58,307.48,0.0,0.0,0.000,418677.4,418677.4,31482,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463911205,538316.00
05/22/2016 06:00,2,0.000,ALERT,213.06,304.18,59.991,1463911203,"274151322000085","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,678535.2,678535.2,25046,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463911207,538317.00
05/22/2016 06:00,2,0.000,ALERT,213.96,305.08,59.981,1463911203,"201051344000633","219011344069620",0.00,9.00,0,301.77,306.58,0.0,0.0,0.000,409755.4,409755.4,31956,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911209,538318.00
05/22/2016 06:00,2,0.000,ALERT,213.51,305.08,60.007,1463911203,"201051344000469","219011344069620",0.00,8.50,0,302.68,307.18,0.0,0.0,0.000,411064.8,411064.8,31893,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911210,538319.00
05/22/2016 06:00,2,0.000,ALERT,213.29,303.88,59.981,1463911203,"201051344000646","219011344069620",0.00,9.30,0,300.57,305.08,0.0,0.0,0.000,414693.2,414693.2,36450,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911212,538320.00
05/22/2016 06:00,2,0.000,ALERT,212.61,304.78,59.986,1463911203,"274151322000052","219011344069620",0.00,10.00,0,300.57,305.98,0.0,0.0,0.000,691284.9,691284.9,25273,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911214,538321.00
05/22/2016 06:00,2,0.000,ALERT,213.51,303.88,59.991,1463911203,"201051344000585","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,421386.4,421386.4,36453,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463911216,538322.00
