ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 06:00,2,0.000,ALERT,213.51,304.48,59.996,1463911203,"201051344001230","219011344069620",0.00,9.30,0,301.47,305.68,0.0,0.0,0.000,418417.9,418417.9,36253,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463911218,538323.00
05/22/2016 06:00,2,0.000,ALERT,213.74,304.78,59.991,1463911203,"201051344000582","219011344069620",0.00,9.00,0,301.77,305.98,0.0,0.0,0.000,411823.9,411823.9,36421,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911220,538324.00
05/22/2016 06:00,2,0.000,ALERT,213.06,304.18,60.002,1463911203,"201051344000955","219011344069620",0.00,9.70,0,300.87,305.08,0.0,0.0,0.000,424027.9,424027.9,36352,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911221,538325.00
05/22/2016 06:00,2,0.000,ALERT,212.83,302.98,60.012,1463911203,"274151322000094","219011344069620",0.00,9.30,0,299.97,304.78,0.0,0.0,0.000,557853.6,557853.6,26306,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911223,538326.00
05/22/2016 06:00,2,0.000,ALERT,213.51,305.98,60.002,1463911203,"201051344000579","219011344069620",0.00,9.70,0,304.18,308.09,0.0,0.0,0.000,425006.5,425006.5,11968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911225,538327.00
05/22/2016 06:00,2,0.000,ALERT,213.29,304.18,60.028,1463911203,"201051344000890","219011344069620",0.00,10.00,0,301.17,306.28,0.0,0.0,0.000,421204.1,421204.1,36372,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911227,538328.00
05/22/2016 06:00,2,0.000,ALERT,213.51,303.88,59.986,1463911203,"201051344000438","219011344069620",0.00,9.00,0,301.17,305.68,0.0,0.0,0.000,423243.2,423243.2,36376,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463911229,538329.00
05/22/2016 06:00,2,0.000,ALERT,213.51,303.28,59.991,1463911203,"201051344000417","219011344069620",0.00,9.70,0,300.57,304.48,0.0,0.0,0.000,415803.5,415803.5,36536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463911231,538330.00
05/22/2016 06:00,2,0.000,ALERT,212.83,304.18,59.975,1463911203,"274151322000083","219011344069620",0.00,9.70,0,301.47,305.98,0.0,0.0,0.000,685082.7,685082.7,25345,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463911233,538331.00
05/22/2016 06:00,2,0.000,ALERT,213.51,304.48,59.975,1463911203,"274151322000076","219011344069620",0.00,10.00,0,301.47,305.68,0.0,0.0,0.000,729415.4,729415.4,25343,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911234,538332.00
05/22/2016 06:00,2,0.000,ALERT,213.51,305.98,59.981,1463911203,"201051344000868","219011344069620",0.00,9.30,0,304.18,308.09,0.0,0.0,0.000,410210.9,410210.9,31616,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911236,538333.00
05/22/2016 06:00,2,0.000,ALERT,212.83,304.78,59.970,1463911203,"274151322000095","219011344069620",0.00,9.30,0,302.37,306.28,0.0,0.0,0.000,721913.3,721913.3,25257,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463911238,538334.00
05/22/2016 06:00,2,0.000,ALERT,213.29,305.08,59.981,1463911203,"201051344000988","219011344069620",0.00,9.70,0,301.17,306.88,0.0,0.0,0.000,407318.4,407318.4,31914,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463911240,538335.00
05/22/2016 06:00,2,0.000,ALERT,213.29,303.58,59.970,1463911203,"201051344001025","219011344069620",0.00,9.00,0,300.57,305.98,0.0,0.0,0.000,421138.7,421138.7,36427,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911242,538336.00
05/22/2016 06:00,2,0.000,ALERT,213.29,305.38,59.970,1463911203,"201051344000458","219011344069620",0.00,10.30,0,303.58,307.78,0.0,0.0,0.000,418123.1,418123.1,31840,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911243,538337.00
05/22/2016 06:00,2,0.000,ALERT,213.96,304.78,59.975,1463911203,"201051344000853","219011344069620",0.00,9.00,0,303.58,307.18,0.0,0.0,0.000,416759.1,416759.1,31437,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463911245,538338.00
05/22/2016 06:00,2,0.000,ALERT,213.74,304.18,59.981,1463911203,"201051344000685","219011344069620",0.00,9.30,0,301.17,305.38,0.0,0.0,0.000,422784.5,422784.5,36263,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911247,538339.00
05/22/2016 06:00,2,0.000,ALERT,213.29,303.28,59.959,1463911203,"201051344000917","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,419683.5,419683.5,36265,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911249,538340.00
05/22/2016 06:00,2,0.000,ALERT,213.74,304.18,59.970,1463911203,"201051344001145","219011344069620",0.00,9.30,0,301.47,305.98,0.0,0.0,0.000,424845.8,424845.8,36116,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911251,538341.00
05/22/2016 06:00,2,0.000,ALERT,213.29,303.28,59.975,1463911203,"201051344000651","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,417093.7,417093.7,36481,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463911252,538342.00
05/22/2016 06:00,2,0.000,ALERT,212.38,302.68,59.965,1463911203,"274151322000088","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,662373.8,662373.8,25009,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911254,538343.00
05/22/2016 06:00,2,0.000,ALERT,213.51,302.98,59.965,1463911203,"274151322000068","219011344069620",0.00,10.30,0,300.57,304.48,0.0,0.0,0.000,557560.0,557560.0,26514,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911256,538344.00
05/22/2016 06:00,2,0.000,ALERT,212.61,303.58,59.922,1463911203,"201051344001135","219011344069620",0.00,9.00,0,301.17,305.98,0.0,0.0,0.000,413161.9,413161.9,36422,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463911258,538345.00
05/22/2016 06:00,2,0.000,ALERT,213.06,305.08,59.970,1463911203,"201051344000594","219011344069620",0.00,9.70,0,303.28,307.78,0.0,0.0,0.000,421848.6,421848.6,31874,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911260,538346.00
05/22/2016 06:00,2,0.000,ALERT,213.06,303.58,59.949,1463911203,"201051344001203","219011344069620",0.00,9.30,0,301.17,306.88,0.0,0.0,0.000,420133.8,420133.8,36451,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911262,538347.00
05/22/2016 06:00,2,0.000,ALERT,212.61,304.18,59.965,1463911203,"274151322000054","219011344069620",0.00,10.30,0,301.47,305.68,0.0,0.0,0.000,676602.7,676602.7,25041,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911263,538348.00
05/22/2016 06:00,2,0.000,ALERT,213.51,304.48,59.970,1463911203,"201051344000867","219011344069620",0.00,10.00,0,302.98,307.78,0.0,0.0,0.000,409454.4,409454.4,31878,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911265,538349.00
05/22/2016 06:00,2,0.000,ALERT,213.06,303.58,59.965,1463911203,"201051344001093","219011344069620",0.00,10.00,0,301.17,305.08,0.0,0.0,0.000,418771.6,418771.6,36316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911267,538350.00
05/22/2016 06:00,2,0.000,ALERT,213.29,304.78,59.959,1463911203,"201051344000900","219011344069620",0.00,9.00,0,303.28,307.18,0.0,0.0,0.000,425154.7,425154.7,31269,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911269,538351.00
05/22/2016 06:00,2,0.000,ALERT,213.51,303.88,59.959,1463911203,"201051344000648","219011344069620",0.00,8.50,0,302.68,307.48,0.0,0.0,0.000,417044.9,417044.9,31561,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911271,538352.00
05/22/2016 06:00,2,0.000,ALERT,213.51,305.38,59.954,1463911203,"201051344000569","219011344069620",0.00,9.30,0,303.88,308.39,0.0,0.0,0.000,426254.4,426254.4,31197,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463911272,538353.00
05/22/2016 06:00,2,0.000,ALERT,213.29,304.78,60.002,1463911203,"201051344000983","219011344069620",0.00,9.30,0,303.58,307.78,0.0,0.0,0.000,417712.5,417712.5,31677,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911274,538354.00
05/22/2016 06:00,2,0.000,ALERT,213.29,304.18,59.959,1463911203,"201051344001158","219011344069620",0.00,9.00,0,302.98,306.88,0.0,0.0,0.000,412136.7,412136.7,31940,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911276,538355.00
05/22/2016 06:00,2,0.000,ALERT,213.96,305.38,59.959,1463911203,"201051344000576","219011344069620",0.00,9.00,0,303.28,307.48,0.0,0.0,0.000,419168.7,419168.7,31345,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911278,538356.00
05/22/2016 06:00,2,0.000,ALERT,212.83,302.37,59.954,1463911203,"274151322000087","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,650241.3,650241.3,25128,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463911280,538357.00
05/22/2016 06:15,2,0.113,ALERT,213.96,304.78,59.996,1463912104,"201051344000645","219011344069620",17.79,9.70,0,303.28,306.88,2.0,0.0,0.000,418677.4,418677.4,31484,0,0,0,L,1122011218,0,122.46,122.91,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463912106,538358.00
05/22/2016 06:15,2,0.051,ALERT,213.06,303.58,60.002,1463912104,"274151322000085","219011344069620",16.22,9.70,0,302.07,305.68,0.8,0.0,0.000,678535.2,678535.2,25048,0,0,0,L,1151911521,0,122.91,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1463912108,538359.00
05/22/2016 06:15,2,0.123,ALERT,214.41,304.78,60.018,1463912104,"201051344000633","219011344069620",15.94,9.00,0,301.47,306.58,2.0,0.0,0.000,409755.4,409755.4,31958,0,0,0,L,1122011218,0,122.68,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1463912110,538360.00
05/22/2016 06:15,2,0.158,ALERT,213.74,305.08,59.975,1463912104,"201051344000469","219011344069620",17.55,9.00,0,302.37,306.88,2.8,0.8,0.000,411064.8,411064.8,31895,0,0,0,L,1122011218,0,121.78,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1463912112,538361.00
05/22/2016 06:15,2,0.123,ALERT,213.06,304.18,60.018,1463912104,"201051344000646","219011344069620",16.14,9.30,0,301.17,305.38,2.0,0.0,0.000,414693.2,414693.2,36452,0,0,0,L,1122011218,0,122.46,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1463912113,538362.00
05/22/2016 06:15,2,0.074,ALERT,212.83,304.48,60.007,1463912104,"274151322000052","219011344069620",15.76,10.00,0,301.77,306.28,1.2,0.0,0.000,691284.9,691284.9,25275,0,0,0,L,1151911521,0,121.55,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1463912115,538363.00
05/22/2016 06:15,2,0.123,ALERT,213.51,304.18,60.012,1463912104,"201051344000585","219011344069620",16.46,9.70,0,301.47,305.68,2.1,0.1,0.000,421386.4,421386.4,36455,0,0,0,L,1122011218,0,121.78,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1463912117,538364.00
05/22/2016 06:15,2,0.070,ALERT,213.29,304.48,60.007,1463912104,"201051344001230","219011344069620",29.34,9.30,0,302.07,305.68,2.1,0.1,0.000,418417.9,418417.9,36255,0,0,0,L,1122011218,0,122.46,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1463912119,538365.00
05/22/2016 06:15,2,0.133,ALERT,213.74,304.78,59.991,1463912104,"201051344000582","219011344069620",16.98,9.00,0,302.68,306.28,2.3,0.3,0.000,411823.9,411823.9,36423,0,0,0,L,1122011218,0,122.46,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1463912121,538366.00
05/22/2016 06:15,2,0.152,ALERT,212.83,303.88,60.012,1463912104,"201051344000955","219011344069620",16.88,9.30,0,301.77,305.68,2.6,0.6,0.000,424027.9,424027.9,36354,0,0,0,L,1122011218,0,121.55,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1463912123,538367.00
05/22/2016 06:15,2,0.000,ALERT,213.06,303.28,59.991,1463912104,"274151322000094","219011344069620",39.32,9.70,0,301.77,373.61,0.0,0.0,0.000,557853.6,557853.6,26308,0,0,0,L,1151911521,0,122.01,123.36,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1463912125,538368.00
05/22/2016 06:15,2,0.158,ALERT,213.51,305.38,59.991,1463912104,"201051344000579","219011344069620",17.69,10.00,0,303.88,307.78,2.9,0.8,0.000,425006.5,425006.5,11970,0,0,0,L,1122011218,0,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1463912127,538369.00
05/22/2016 06:15,2,0.145,ALERT,213.29,304.78,60.012,1463912104,"201051344000890","219011344069620",17.91,10.00,0,302.37,306.28,2.6,0.6,0.000,421204.1,421204.1,36374,0,0,0,L,1122011218,0,122.46,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1463912128,538370.00
05/22/2016 06:15,2,0.150,ALERT,213.74,304.48,60.002,1463912104,"201051344000438","219011344069620",16.78,9.00,0,302.07,305.68,2.5,0.5,0.000,423243.2,423243.2,36378,0,0,0,L,1122011218,0,122.68,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1463912130,538371.00
05/22/2016 06:15,2,0.180,ALERT,213.74,303.28,60.002,1463912104,"201051344000417","219011344069620",16.92,9.70,0,301.47,304.78,3.1,1.0,0.000,415803.5,415803.5,36538,0,0,0,L,1122011218,0,122.23,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1463912132,538372.00
05/22/2016 06:15,2,0.053,ALERT,212.83,304.48,60.012,1463912104,"274151322000083","219011344069620",16.56,9.70,0,302.37,305.98,0.9,0.0,0.000,685082.7,685082.7,25347,0,0,0,L,1151911521,0,122.23,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1463912134,538373.00
05/22/2016 06:15,2,0.055,ALERT,213.51,304.48,59.996,1463912104,"274151322000076","219011344069620",18.91,10.00,0,302.07,305.98,1.0,0.0,0.000,729415.4,729415.4,25345,0,0,0,L,1151911521,0,122.46,123.36,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1463912136,538374.00
05/22/2016 06:15,2,0.123,ALERT,213.74,305.98,59.991,1463912104,"201051344000868","219011344069620",17.51,9.30,0,303.88,307.78,2.2,0.2,0.000,410210.9,410210.9,31618,0,0,0,L,1122011218,0,121.78,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1463912137,538375.00
05/22/2016 06:15,2,0.047,ALERT,213.06,305.08,60.012,1463912104,"274151322000095","219011344069620",18.49,9.30,0,302.98,306.58,0.9,0.0,0.000,721913.3,721913.3,25259,0,0,0,L,1151911521,0,122.46,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1463912139,538376.00
05/22/2016 06:15,2,0.107,ALERT,213.51,305.38,60.002,1463912104,"201051344000988","219011344069620",18.75,9.70,0,300.87,306.58,2.1,0.1,0.000,407318.4,407318.4,31916,0,0,0,L,1122011218,0,121.78,122.91,0600,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463912141,538377.00
05/22/2016 06:15,2,0.119,ALERT,213.51,303.58,60.023,1463912104,"201051344001025","219011344069620",18.49,9.00,0,301.47,306.28,2.3,0.3,0.000,421138.7,421138.7,36429,0,0,0,L,1122011218,0,122.23,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1463912143,538378.00
05/22/2016 06:15,2,0.131,ALERT,213.74,305.38,59.954,1463912104,"201051344000458","219011344069620",18.39,10.30,0,302.98,307.48,2.5,0.5,0.000,418123.1,418123.1,31842,0,0,0,L,1122011218,0,122.23,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1463912145,538379.00
05/22/2016 06:15,2,0.123,ALERT,214.19,305.38,60.002,1463912104,"201051344000853","219011344069620",16.76,9.30,0,303.28,306.88,2.1,0.1,0.000,416759.1,416759.1,31439,0,0,0,L,1122011218,0,122.68,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1463912147,538380.00
05/22/2016 06:15,2,0.119,ALERT,213.96,304.48,60.002,1463912104,"201051344000685","219011344069620",17.43,9.30,0,301.77,305.68,2.1,0.1,0.000,422784.5,422784.5,36265,0,0,0,L,1122011218,0,123.36,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1463912149,538381.00
05/22/2016 06:15,2,0.121,ALERT,213.74,303.58,59.996,1463912104,"201051344000917","219011344069620",15.92,10.00,0,300.57,305.08,2.0,0.0,0.000,419683.5,419683.5,36267,0,0,0,L,1122011218,0,122.23,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1463912150,538382.00
05/22/2016 06:15,2,0.117,ALERT,213.96,304.48,59.996,1463912104,"201051344001145","219011344069620",16.82,9.30,0,302.37,306.28,2.0,0.0,0.000,424845.8,424845.8,36118,0,0,0,L,1122011218,0,122.46,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1463912152,538383.00
05/22/2016 06:15,2,0.150,ALERT,213.74,303.58,59.996,1463912104,"201051344000651","219011344069620",18.21,8.00,0,301.47,305.08,2.8,0.8,0.000,417093.7,417093.7,36483,0,0,0,L,1122011218,0,122.68,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1463912154,538384.00
05/22/2016 06:15,2,0.041,ALERT,212.61,303.88,60.002,1463912104,"274151322000088","219011344069620",17.53,10.00,0,301.77,305.68,0.7,0.0,0.000,662373.8,662373.8,25011,0,0,0,L,1151911521,0,122.68,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1463912156,538385.00
05/22/2016 06:15,2,0.008,ALERT,213.96,303.28,60.002,1463912104,"274151322000068","219011344069620",39.90,10.70,0,301.47,379.32,0.0,0.0,0.000,557560.0,557560.0,26516,0,0,0,L,1151911521,0,122.91,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1463912158,538386.00
05/22/2016 06:15,2,0.127,ALERT,213.29,304.18,59.944,1463912104,"201051344001135","219011344069620",18.87,9.30,0,301.77,305.98,2.5,0.4,0.000,413161.9,413161.9,36424,0,0,0,L,1122011218,0,122.23,122.23,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463912160,538387.00
05/22/2016 06:15,2,0.139,ALERT,213.51,306.28,59.965,1463912104,"201051344000594","219011344069620",19.30,9.70,0,302.37,307.18,2.7,0.7,0.000,421848.6,421848.6,31876,0,0,0,L,1122011218,0,122.01,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1463912161,538388.00
05/22/2016 06:15,2,0.131,ALERT,213.96,304.18,59.991,1463912104,"201051344001203","219011344069620",17.97,9.30,0,301.47,307.18,2.4,0.4,0.000,420133.8,420133.8,36453,0,0,0,L,1122011218,0,123.14,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1463912163,538389.00
05/22/2016 06:15,2,0.051,ALERT,213.06,304.48,59.981,1463912104,"274151322000054","219011344069620",18.61,10.30,0,302.07,306.28,0.9,0.0,0.000,676602.7,676602.7,25043,0,0,0,L,1151911521,0,122.23,122.68,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1463912165,538390.00
05/22/2016 06:15,2,0.123,ALERT,213.96,305.38,59.991,1463912104,"201051344000867","219011344069620",18.17,10.00,0,302.07,307.18,2.3,0.3,0.000,409454.4,409454.4,31880,0,0,0,L,1122011218,0,122.46,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1463912167,538391.00
05/22/2016 06:15,2,0.172,ALERT,213.74,304.18,59.981,1463912104,"201051344001093","219011344069620",17.27,10.30,0,301.47,305.38,3.0,1.0,0.000,418771.6,418771.6,36318,0,0,0,L,1122011218,0,122.46,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1463912169,538392.00
05/22/2016 06:15,2,0.074,ALERT,213.74,305.68,60.007,1463912104,"201051344000900","219011344069620",18.19,9.30,0,302.37,306.58,1.4,0.0,0.000,425154.7,425154.7,31271,0,0,0,L,1122011218,0,122.23,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1463912170,538393.00
05/22/2016 06:15,2,0.146,ALERT,213.96,305.08,59.991,1463912104,"201051344000648","219011344069620",19.14,8.50,0,301.77,306.88,2.9,0.8,0.000,417044.9,417044.9,31563,0,0,0,L,1122011218,0,121.78,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1463912172,538394.00
05/22/2016 06:15,2,0.139,ALERT,213.96,306.28,59.991,1463912104,"201051344000569","219011344069620",19.04,9.30,0,303.28,307.78,2.7,0.7,0.000,426254.4,426254.4,31199,0,0,0,L,1122011218,0,121.78,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1463912174,538395.00
05/22/2016 06:15,2,0.131,ALERT,213.74,305.68,59.938,1463912104,"201051344000983","219011344069620",19.08,9.30,0,302.68,307.18,2.5,0.5,0.000,417712.5,417712.5,31679,0,0,0,L,1122011218,0,122.01,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1463912176,538396.00
05/22/2016 06:15,2,0.119,ALERT,213.96,305.68,59.986,1463912104,"201051344001158","219011344069620",19.04,9.00,0,302.37,306.28,2.3,0.3,0.000,412136.7,412136.7,31942,0,0,0,L,1122011218,0,122.01,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1463912178,538397.00
05/22/2016 06:15,2,0.141,ALERT,214.41,306.58,59.986,1463912104,"201051344000576","219011344069620",18.25,9.00,0,302.98,307.18,2.6,0.6,0.000,419168.7,419168.7,31347,0,0,0,L,1122011218,0,122.46,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1463912179,538398.00
05/22/2016 06:15,2,0.064,ALERT,213.29,302.68,59.944,1463912104,"274151322000087","219011344069620",17.27,10.30,0,301.17,305.08,1.1,0.0,0.000,650241.3,650241.3,25130,0,0,0,L,1151911521,0,122.68,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1463912181,538399.00
05/22/2016 06:30,2,0.205,ACTIVE,214.41,342.95,59.986,1463913003,"201051344000645","219011344069620",27.49,10.30,0,302.98,357.98,5.8,3.6,0.009,418677.9,418677.9,31486,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913004,538400.00
05/22/2016 06:30,2,0.119,ACTIVE,213.51,342.65,59.996,1463913003,"274151322000085","219011344069620",25.98,11.00,0,302.37,352.87,3.1,1.1,0.009,678535.2,678535.2,25050,0,0,0,L,1151911521,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913005,538401.00
05/22/2016 06:30,2,0.227,ACTIVE,214.64,345.06,60.028,1463913003,"201051344000633","219011344069620",26.28,10.00,0,301.17,357.08,6.1,3.9,0.004,409756.0,409756.0,31960,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913006,538402.00
05/22/2016 06:30,2,0.248,ACTIVE,213.96,342.95,59.996,1463913003,"201051344000469","219011344069620",26.56,9.70,0,302.07,355.88,6.7,4.5,0.013,411065.5,411065.5,31897,0,0,0,L,1122011218,0,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913007,538403.00
05/22/2016 06:30,2,0.223,ACTIVE,213.74,341.75,59.996,1463913003,"201051344000646","219011344069620",26.60,10.30,0,301.77,354.37,6.0,3.9,0.009,414693.7,414693.7,36454,0,0,0,L,1122011218,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913008,538404.00
05/22/2016 06:30,2,0.145,ACTIVE,213.29,342.65,59.996,1463913003,"274151322000052","219011344069620",26.30,11.30,0,302.07,351.67,3.9,1.8,0.000,691285.0,691285.0,25277,0,0,0,L,1151911521,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913009,538405.00
05/22/2016 06:30,2,0.219,ALERT,213.96,342.35,59.996,1463913003,"201051344000585","219011344069620",26.56,10.70,0,301.77,355.58,5.9,3.8,0.009,421386.9,421386.9,36457,0,0,0,L,1122011218,0,122.46,122.68,0002,7,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913011,538406.00
05/22/2016 06:30,2,0.223,ALERT,214.19,341.75,60.028,1463913003,"201051344001230","219011344069620",24.13,10.30,0,302.68,352.57,5.5,3.4,0.009,418418.3,418418.3,36257,0,0,0,L,1122011218,0,123.14,122.23,0100,7,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1463913013,538407.00
05/22/2016 06:30,2,0.227,ACTIVE,214.64,342.65,59.991,1463913003,"201051344000582","219011344069620",26.20,9.70,0,302.98,351.67,6.0,3.9,0.004,411824.4,411824.4,36425,0,0,0,L,1122011218,0,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913013,538408.00
05/22/2016 06:30,2,0.248,ACTIVE,213.96,341.75,60.002,1463913003,"201051344000955","219011344069620",26.98,10.30,0,302.37,351.97,6.8,4.6,0.004,424028.6,424028.6,36356,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913014,538409.00
05/22/2016 06:30,2,0.064,ALERT,213.51,343.55,59.996,1463913003,"274151322000094","219011344069620",29.18,10.00,0,302.07,402.77,1.9,0.0,0.000,557853.6,557853.6,26310,0,0,0,L,1151911521,0,122.46,123.14,0002,7,0,0,0,0,0,0,197,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1463913016,538410.00
05/22/2016 06:30,2,0.252,ACTIVE,214.19,343.85,60.002,1463913003,"201051344000579","219011344069620",27.23,10.70,0,303.58,359.48,7.0,4.8,0.004,425007.2,425007.2,11972,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913017,538411.00
05/22/2016 06:30,2,0.230,ACTIVE,213.96,341.75,60.028,1463913003,"201051344000890","219011344069620",27.19,10.70,0,302.68,352.27,6.4,4.2,0.009,421204.7,421204.7,36376,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913018,538412.00
05/22/2016 06:30,2,0.240,ACTIVE,214.41,342.35,60.034,1463913003,"201051344000438","219011344069620",26.76,10.00,0,302.37,357.38,6.5,4.4,0.009,423243.8,423243.8,36380,0,0,0,L,1122011218,0,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913019,538413.00
05/22/2016 06:30,2,0.236,ACTIVE,214.41,342.35,60.034,1463913003,"201051344000417","219011344069620",28.73,10.70,0,301.47,352.57,6.9,4.7,0.009,415804.3,415804.3,36540,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913020,538414.00
05/22/2016 06:30,2,0.121,ACTIVE,213.74,343.25,59.996,1463913003,"274151322000083","219011344069620",26.16,11.00,0,302.98,351.67,3.2,1.2,0.000,685082.7,685082.7,25349,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913021,538415.00
05/22/2016 06:30,2,0.127,ACTIVE,213.96,343.25,59.975,1463913003,"274151322000076","219011344069620",27.79,11.30,0,302.37,352.27,3.6,1.6,0.009,729415.5,729415.5,25347,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913022,538416.00
05/22/2016 06:30,2,0.211,ACTIVE,214.19,343.55,60.012,1463913003,"201051344000868","219011344069620",26.82,10.30,0,304.18,353.77,5.8,3.7,0.004,410211.4,410211.4,31620,0,0,0,L,1122011218,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913023,538417.00
05/22/2016 06:30,2,0.121,ACTIVE,213.51,343.25,60.002,1463913003,"274151322000095","219011344069620",26.18,10.70,0,303.58,351.37,3.2,1.2,0.009,721913.3,721913.3,25261,0,0,0,L,1151911521,0,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913024,538418.00
05/22/2016 06:30,2,0.195,ACTIVE,213.96,344.45,60.002,1463913003,"201051344000988","219011344069620",26.78,10.70,0,300.87,359.78,5.3,3.2,0.004,407318.8,407318.8,31918,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913025,538419.00
05/22/2016 06:30,2,0.215,ACTIVE,213.96,341.45,59.991,1463913003,"201051344001025","219011344069620",26.38,9.70,0,301.77,355.58,5.8,3.7,0.004,421139.3,421139.3,36431,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913026,538420.00
05/22/2016 06:30,2,0.230,ACTIVE,214.19,342.95,60.002,1463913003,"201051344000458","219011344069620",27.15,11.00,0,303.58,353.17,6.3,4.2,0.009,418123.7,418123.7,31844,0,0,0,L,1122011218,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913027,538421.00
05/22/2016 06:30,2,0.213,ACTIVE,214.64,344.76,59.965,1463913003,"201051344000853","219011344069620",26.50,10.00,0,303.28,360.69,5.8,3.6,0.004,416759.5,416759.5,31441,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913027,538422.00
05/22/2016 06:30,2,0.215,ACTIVE,214.41,343.25,59.996,1463913003,"201051344000685","219011344069620",26.02,10.30,0,302.07,357.08,5.7,3.6,0.004,422785.0,422785.0,36267,0,0,0,L,1122011218,0,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913028,538423.00
05/22/2016 06:30,2,0.215,ACTIVE,214.19,343.55,59.996,1463913003,"201051344000917","219011344069620",25.37,11.00,0,300.87,356.18,5.5,3.4,0.004,419684.0,419684.0,36269,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913029,538424.00
05/22/2016 06:30,2,0.195,ACTIVE,214.41,342.65,60.002,1463913003,"201051344001145","219011344069620",25.94,10.00,0,302.37,356.78,5.2,3.1,0.009,424846.2,424846.2,36120,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913030,538425.00
05/22/2016 06:30,2,0.240,ACTIVE,214.19,342.35,60.028,1463913003,"201051344000651","219011344069620",26.62,9.30,0,301.77,355.58,6.5,4.3,0.004,417094.3,417094.3,36485,0,0,0,L,1122011218,0,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913031,538426.00
05/22/2016 06:30,2,0.107,ACTIVE,213.06,342.65,60.002,1463913003,"274151322000088","219011344069620",24.75,11.30,0,302.37,350.77,2.7,0.7,0.004,662373.8,662373.8,25013,0,0,0,L,1151911521,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913032,538427.00
05/22/2016 06:30,2,0.084,ALERT,214.41,344.15,59.981,1463913003,"274151322000068","219011344069620",29.54,11.30,0,301.77,401.56,2.5,0.5,0.000,557560.0,557560.0,26518,0,0,0,L,1151911521,0,123.14,123.36,0002,9,0,0,0,0,0,0,197,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1463913034,538428.00
05/22/2016 06:30,2,0.213,ACTIVE,213.74,341.15,59.981,1463913003,"201051344001135","219011344069620",26.94,10.00,0,302.37,352.57,5.8,3.7,0.009,413162.4,413162.4,36426,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913035,538429.00
05/22/2016 06:30,2,0.232,ACTIVE,213.96,343.55,59.996,1463913003,"201051344000594","219011344069620",26.42,10.30,0,303.58,354.97,6.2,4.1,0.009,421849.2,421849.2,31878,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913036,538430.00
05/22/2016 06:30,2,0.217,ACTIVE,214.19,342.65,59.996,1463913003,"201051344001203","219011344069620",26.54,10.00,0,301.77,357.08,5.8,3.7,0.004,420134.4,420134.4,36455,0,0,0,L,1122011218,0,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913037,538431.00
05/22/2016 06:30,2,0.117,ACTIVE,213.29,344.15,60.023,1463913003,"274151322000054","219011344069620",26.06,11.70,0,302.68,351.37,3.1,1.1,0.004,676602.7,676602.7,25045,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913038,538432.00
05/22/2016 06:30,2,0.211,ACTIVE,214.41,342.95,59.975,1463913003,"201051344000867","219011344069620",26.96,10.70,0,302.98,357.08,5.8,3.7,0.009,409454.9,409454.9,31882,0,0,0,L,1122011218,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913039,538433.00
05/22/2016 06:30,2,0.254,ACTIVE,214.19,342.65,60.002,1463913003,"201051344001093","219011344069620",26.20,11.00,0,302.07,352.57,6.8,4.6,0.004,418772.3,418772.3,36320,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913040,538434.00
05/22/2016 06:30,2,0.154,ACTIVE,213.96,343.55,59.954,1463913003,"201051344000900","219011344069620",26.50,10.00,0,303.58,356.18,4.2,2.1,0.009,425154.9,425154.9,31273,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913041,538435.00
05/22/2016 06:30,2,0.203,ACTIVE,214.41,343.85,59.996,1463913003,"201051344000648","219011344069620",29.28,9.70,0,303.28,354.67,6.0,3.9,0.009,417045.5,417045.5,31565,0,0,0,L,1122011218,0,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913042,538436.00
05/22/2016 06:30,2,0.217,ACTIVE,214.41,343.25,59.996,1463913003,"201051344000569","219011344069620",27.73,10.30,0,304.48,357.68,6.1,4.0,0.013,426255.0,426255.0,31201,0,0,0,L,1122011218,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913042,538437.00
05/22/2016 06:30,2,0.217,ACTIVE,213.96,342.65,59.996,1463913003,"201051344000983","219011344069620",26.66,10.30,0,304.18,357.38,5.9,3.8,0.009,417713.0,417713.0,31681,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913043,538438.00
05/22/2016 06:30,2,0.203,ALERT,214.19,343.25,59.996,1463913003,"201051344001158","219011344069620",26.78,9.70,0,303.28,361.29,5.5,3.4,0.004,412137.1,412137.1,31944,0,0,0,L,1122011218,0,122.01,122.68,0002,9,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913045,538439.00
05/22/2016 06:30,2,0.238,ACTIVE,214.64,344.45,59.991,1463913003,"201051344000576","219011344069620",26.04,10.00,0,303.88,356.78,6.3,4.1,0.009,419169.3,419169.3,31349,0,0,0,L,1122011218,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913046,538440.00
05/22/2016 06:30,2,0.098,ACTIVE,213.29,335.74,60.023,1463913003,"274151322000087","219011344069620",27.99,11.70,0,301.77,346.86,2.8,0.8,0.000,650241.3,650241.3,25132,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913047,538441.00
05/22/2016 06:45,2,0.234,ALERT,214.64,344.45,59.965,1463913903,"201051344000645","219011344069620",28.41,11.30,0,304.48,347.46,6.8,4.6,0.018,418679.0,418679.0,31487,0,0,0,L,1122011218,0,122.91,122.91,0002,8,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913905,538442.00
05/22/2016 06:45,2,0.158,ACTIVE,213.74,343.85,59.959,1463913903,"274151322000085","219011344069620",25.72,12.30,0,327.62,355.58,4.2,2.1,0.009,678535.7,678535.7,25051,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913906,538443.00
05/22/2016 06:45,2,0.256,ALERT,214.64,345.96,59.954,1463913903,"201051344000633","219011344069620",28.21,11.00,0,302.68,349.26,7.3,5.2,0.027,409757.2,409757.2,31961,0,0,0,L,1122011218,0,122.91,122.68,0002,11,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913908,538444.00
05/22/2016 06:45,2,0.273,ALERT,214.19,344.45,59.981,1463913903,"201051344000469","219011344069620",27.57,10.30,0,303.58,348.06,7.7,5.5,0.018,411066.8,411066.8,31898,0,0,0,L,1122011218,0,122.01,122.68,0002,8,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913910,538445.00
05/22/2016 06:45,2,0.246,ALERT,213.06,340.55,59.954,1463913903,"201051344000646","219011344069620",28.31,11.00,0,302.68,347.46,7.1,4.9,0.018,414694.9,414694.9,36455,0,0,0,L,1122011218,0,122.68,122.01,0002,8,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913911,538446.00
05/22/2016 06:45,2,0.182,ACTIVE,213.06,344.45,59.975,1463913903,"274151322000052","219011344069620",27.29,12.70,0,336.34,347.46,5.0,2.9,0.013,691285.7,691285.7,25278,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913912,538447.00
05/22/2016 06:45,2,0.242,ACTIVE,213.29,341.45,59.970,1463913903,"201051344000585","219011344069620",28.55,11.30,0,302.98,346.26,7.0,4.8,0.018,421388.0,421388.0,36459,0,0,0,L,1122011218,0,122.01,122.46,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913913,538448.00
05/22/2016 06:45,2,0.244,ACTIVE,213.06,340.25,59.975,1463913903,"201051344001230","219011344069620",26.86,11.00,0,303.88,344.76,6.7,4.5,0.013,418419.4,418419.4,36259,0,0,0,L,1122011218,0,122.46,121.78,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913914,538449.00
05/22/2016 06:45,2,0.240,ALERT,213.51,340.85,59.959,1463913903,"201051344000582","219011344069620",29.04,10.70,0,304.78,346.86,7.1,4.9,0.013,411825.6,411825.6,36426,0,0,0,L,1122011218,0,122.46,122.23,0002,8,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913916,538450.00
05/22/2016 06:45,2,0.268,ALERT,212.83,339.95,59.986,1463913903,"201051344000955","219011344069620",28.88,11.30,0,303.88,345.96,7.9,5.7,0.013,424029.9,424029.9,36357,0,0,0,L,1122011218,0,121.78,122.01,0002,9,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913918,538451.00
05/22/2016 06:45,2,0.090,ACTIVE,213.74,344.45,59.991,1463913903,"274151322000094","219011344069620",30.34,11.30,0,303.28,402.77,2.8,0.8,0.009,557853.8,557853.8,26312,0,0,0,L,1151911521,0,122.23,123.59,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913919,538452.00
05/22/2016 06:45,2,0.279,ALERT,214.19,343.85,59.996,1463913903,"201051344000579","219011344069620",28.45,11.30,0,306.58,348.36,8.1,5.9,0.022,425008.6,425008.6,11973,0,0,0,L,1122011218,0,122.46,122.23,0002,8,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913921,538453.00
05/22/2016 06:45,2,0.264,ALERT,213.06,340.25,59.996,1463913903,"201051344000890","219011344069620",28.31,11.30,0,304.48,346.26,7.6,5.4,0.018,421206.0,421206.0,36377,0,0,0,L,1122011218,0,122.46,121.55,0002,11,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913923,538454.00
05/22/2016 06:45,2,0.264,ALERT,213.29,341.15,60.018,1463913903,"201051344000438","219011344069620",28.31,11.00,0,304.18,346.26,7.6,5.4,0.018,423245.1,423245.1,36381,0,0,0,L,1122011218,0,122.68,122.01,0002,10,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913925,538455.00
05/22/2016 06:45,2,0.291,ALERT,213.29,341.15,59.986,1463913903,"201051344000417","219011344069620",28.17,11.30,0,302.98,347.16,8.3,6.1,0.018,415805.7,415805.7,36541,0,0,0,L,1122011218,0,122.23,122.23,0002,9,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913927,538456.00
05/22/2016 06:45,2,0.152,ACTIVE,213.51,342.65,59.991,1463913903,"274151322000083","219011344069620",27.83,12.30,0,321.91,360.38,4.3,2.3,0.009,685083.2,685083.2,25350,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913928,538457.00
05/22/2016 06:45,2,0.170,ACTIVE,214.19,344.76,60.002,1463913903,"274151322000076","219011344069620",27.77,12.30,0,341.15,346.86,4.8,2.7,0.022,729416.1,729416.1,25348,0,0,0,L,1151911521,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913929,538458.00
05/22/2016 06:45,2,0.246,ALERT,213.96,343.85,59.970,1463913903,"201051344000868","219011344069620",28.07,11.00,0,305.68,347.76,7.0,4.9,0.018,410212.5,410212.5,31621,0,0,0,L,1122011218,0,122.46,122.68,0002,8,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913931,538459.00
05/22/2016 06:45,2,0.160,ACTIVE,213.29,342.65,60.002,1463913903,"274151322000095","219011344069620",26.70,12.00,0,330.03,354.07,4.4,2.3,0.018,721913.8,721913.8,25262,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913931,538460.00
05/22/2016 06:45,2,0.221,ACTIVE,213.96,345.36,59.996,1463913903,"201051344000988","219011344069620",28.37,11.30,0,314.70,366.10,6.4,4.2,0.027,407319.8,407319.8,31919,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913932,538461.00
05/22/2016 06:45,2,0.242,ACTIVE,212.83,339.65,59.959,1463913903,"201051344001025","219011344069620",28.23,10.70,0,312.59,365.49,7.0,4.8,0.018,421140.4,421140.4,36432,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913933,538462.00
05/22/2016 06:45,2,0.254,ALERT,213.96,342.95,59.996,1463913903,"201051344000458","219011344069620",28.49,12.00,0,305.08,347.76,7.3,5.2,0.022,418124.9,418124.9,31845,0,0,0,L,1122011218,0,122.46,122.46,0002,9,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913935,538463.00
05/22/2016 06:45,2,0.256,ALERT,214.64,345.66,59.991,1463913903,"201051344000853","219011344069620",26.98,11.00,0,305.98,348.66,7.0,4.8,0.022,416760.7,416760.7,31442,0,0,0,L,1122011218,0,123.14,122.68,0002,11,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913937,538464.00
05/22/2016 06:45,2,0.236,ALERT,213.29,341.45,59.986,1463913903,"201051344000685","219011344069620",28.11,11.00,0,303.58,346.86,6.8,4.6,0.018,422786.1,422786.1,36268,0,0,0,L,1122011218,0,123.14,121.78,0002,8,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913939,538465.00
05/22/2016 06:45,2,0.232,ALERT,213.29,342.05,60.012,1463913903,"201051344000917","219011344069620",27.67,12.00,0,302.37,346.56,6.5,4.4,0.013,419685.0,419685.0,36270,0,0,0,L,1122011218,0,122.46,122.46,0002,9,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913941,538466.00
