ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 06:45,2,0.227,ALERT,213.29,340.85,59.986,1463913903,"201051344001145","219011344069620",27.79,11.00,0,303.88,346.26,6.4,4.2,0.018,424847.2,424847.2,36121,0,0,0,L,1122011218,0,122.46,122.01,0002,10,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913943,538467.00
05/22/2016 06:45,2,0.264,ALERT,213.06,341.15,60.002,1463913903,"201051344000651","219011344069620",27.89,10.30,0,303.58,347.46,7.5,5.3,0.018,417095.6,417095.6,36486,0,0,0,L,1122011218,0,122.68,121.55,0002,8,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913944,538468.00
05/22/2016 06:45,2,0.146,ACTIVE,213.06,343.25,60.002,1463913903,"274151322000088","219011344069620",24.33,13.00,0,327.92,354.97,3.6,1.5,0.004,662374.2,662374.2,25014,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913945,538469.00
05/22/2016 06:45,2,0.111,ACTIVE,214.19,344.15,59.996,1463913903,"274151322000068","219011344069620",30.59,13.00,0,303.28,401.86,3.5,1.4,0.009,557560.3,557560.3,26520,0,0,0,L,1151911521,0,122.68,123.59,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913946,538470.00
05/22/2016 06:45,2,0.242,ACTIVE,212.83,339.95,60.028,1463913903,"201051344001135","219011344069620",28.33,11.00,0,313.20,363.09,7.0,4.8,0.022,413163.5,413163.5,36427,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913947,538471.00
05/22/2016 06:45,2,0.254,ACTIVE,213.96,343.55,59.996,1463913903,"201051344000594","219011344069620",28.61,11.30,0,312.59,366.70,7.4,5.2,0.022,421850.5,421850.5,31879,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913948,538472.00
05/22/2016 06:45,2,0.234,ALERT,213.06,340.25,60.002,1463913903,"201051344001203","219011344069620",28.63,11.00,0,304.18,347.76,6.8,4.7,0.018,420135.5,420135.5,36456,0,0,0,L,1122011218,0,122.91,121.78,0002,8,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913950,538473.00
05/22/2016 06:45,2,0.156,ACTIVE,213.29,342.05,59.986,1463913903,"274151322000054","219011344069620",26.04,13.30,0,335.44,349.26,4.2,2.1,0.000,676603.2,676603.2,25046,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913951,538474.00
05/22/2016 06:45,2,0.240,ALERT,214.41,343.25,60.039,1463913903,"201051344000867","219011344069620",28.17,11.70,0,303.88,347.76,6.9,4.7,0.018,409456.0,409456.0,31883,0,0,0,L,1122011218,0,122.91,122.46,0002,9,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913952,538475.00
05/22/2016 06:45,2,0.275,ALERT,213.06,341.45,60.002,1463913903,"201051344001093","219011344069620",28.07,12.00,0,303.88,346.86,7.8,5.7,0.013,418773.7,418773.7,36321,0,0,0,L,1122011218,0,122.46,122.01,0002,11,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913954,538476.00
05/22/2016 06:45,2,0.184,ALERT,213.96,344.15,59.996,1463913903,"201051344000900","219011344069620",27.91,10.70,0,304.48,347.16,5.2,3.1,0.018,425155.6,425155.6,31274,0,0,0,L,1122011218,0,122.68,122.23,0002,8,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913956,538477.00
05/22/2016 06:45,2,0.260,ALERT,214.41,343.85,59.996,1463913903,"201051344000648","219011344069620",28.59,10.30,0,304.18,348.96,7.5,5.4,0.018,417046.8,417046.8,31566,0,0,0,L,1122011218,0,122.23,122.68,0002,8,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913958,538478.00
05/22/2016 06:45,2,0.246,ACTIVE,214.19,343.85,59.981,1463913903,"201051344000569","219011344069620",28.73,11.30,0,315.30,365.19,7.2,5.0,0.018,426256.2,426256.2,31202,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913959,538479.00
05/22/2016 06:45,2,0.236,ALERT,214.19,343.55,60.002,1463913903,"201051344000983","219011344069620",29.12,11.30,0,306.28,347.76,7.0,4.8,0.013,417714.2,417714.2,31682,0,0,0,L,1122011218,0,122.68,122.46,0002,11,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913961,538480.00
05/22/2016 06:45,2,0.234,ACTIVE,214.19,343.85,59.954,1463913903,"201051344001158","219011344069620",28.23,10.70,0,304.18,348.06,6.7,4.6,0.018,412138.2,412138.2,31946,0,0,0,L,1122011218,0,122.46,122.23,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913962,538481.00
05/22/2016 06:45,2,0.264,ALERT,214.64,345.66,59.991,1463913903,"201051344000576","219011344069620",27.71,10.70,0,304.48,350.17,7.5,5.3,0.013,419170.6,419170.6,31350,0,0,0,L,1122011218,0,122.68,122.68,0002,8,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913963,538482.00
05/22/2016 06:45,2,0.158,ALERT,213.51,342.95,59.996,1463913903,"274151322000087","219011344069620",25.62,13.00,0,303.28,345.96,4.2,2.1,0.004,650241.8,650241.8,25133,0,0,0,L,1151911521,0,122.46,123.14,0002,12,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463913965,538483.00
05/22/2016 07:00,2,0.291,ACTIVE,214.41,344.76,59.996,1463914803,"201051344000645","219011344069620",28.07,12.00,0,339.65,349.56,8.3,6.1,0.035,418680.3,418680.3,31489,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914804,538484.00
05/22/2016 07:00,2,0.209,ACTIVE,213.29,344.15,59.986,1463914803,"274151322000085","219011344069620",26.62,13.00,0,340.25,345.96,5.7,3.5,0.022,678536.3,678536.3,25052,0,0,0,L,1151911521,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914805,538485.00
05/22/2016 07:00,2,0.303,ACTIVE,214.41,345.96,59.981,1463914803,"201051344000633","219011344069620",28.31,11.30,0,337.24,352.57,8.7,6.5,0.027,409758.6,409758.6,31963,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914806,538486.00
05/22/2016 07:00,2,0.314,ACTIVE,213.96,344.15,60.018,1463914803,"201051344000469","219011344069620",28.82,11.00,0,337.24,349.56,9.2,7.0,0.040,411068.3,411068.3,31900,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914807,538487.00
05/22/2016 07:00,2,0.295,ACTIVE,212.83,341.75,59.981,1463914803,"201051344000646","219011344069620",28.78,11.70,0,333.93,345.96,8.6,6.4,0.035,414696.2,414696.2,36457,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914808,538488.00
05/22/2016 07:00,2,0.225,ACTIVE,213.06,343.25,59.981,1463914803,"274151322000052","219011344069620",28.39,13.30,0,339.04,346.56,6.5,4.3,0.031,691286.5,691286.5,25279,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914809,538489.00
05/22/2016 07:00,2,0.293,ACTIVE,213.29,342.35,59.986,1463914803,"201051344000585","219011344069620",28.92,12.00,0,335.14,346.26,8.7,6.4,0.027,421389.4,421389.4,36460,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914810,538490.00
05/22/2016 07:00,2,0.250,ACTIVE,213.29,341.45,59.981,1463914803,"201051344001230","219011344069620",30.22,11.70,0,330.03,348.96,7.7,5.5,0.022,418420.6,418420.6,36260,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914811,538491.00
05/22/2016 07:00,2,0.297,ACTIVE,213.51,342.35,60.002,1463914803,"201051344000582","219011344069620",28.23,11.30,0,335.74,346.56,8.5,6.3,0.027,411826.9,411826.9,36428,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914812,538492.00
05/22/2016 07:00,2,0.320,ACTIVE,212.61,340.85,59.975,1463914803,"201051344000955","219011344069620",28.94,11.70,0,334.54,345.36,9.4,7.1,0.031,424031.5,424031.5,36359,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914813,538493.00
05/22/2016 07:00,2,0.129,ACTIVE,213.29,344.15,59.975,1463914803,"274151322000094","219011344069620",31.01,12.30,0,339.65,347.76,4.1,2.0,0.018,557854.1,557854.1,26313,0,0,0,L,1151911521,0,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914814,538494.00
05/22/2016 07:00,2,0.326,ACTIVE,213.74,343.25,59.970,1463914803,"201051344000579","219011344069620",29.10,12.00,0,338.74,348.96,9.6,7.4,0.035,425010.2,425010.2,11975,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914814,538495.00
05/22/2016 07:00,2,0.309,ACTIVE,212.83,340.85,59.965,1463914803,"201051344000890","219011344069620",29.30,12.00,0,334.54,346.26,9.2,7.0,0.031,421207.5,421207.5,36379,0,0,0,L,1122011218,0,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914815,538496.00
05/22/2016 07:00,2,0.316,ACTIVE,213.29,342.05,59.975,1463914803,"201051344000438","219011344069620",28.43,11.30,0,336.04,346.26,9.1,6.9,0.035,423246.6,423246.6,36383,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914816,538497.00
05/22/2016 07:00,2,0.338,ACTIVE,213.29,342.05,59.975,1463914803,"201051344000417","219011344069620",28.27,12.00,0,334.84,345.96,9.8,7.5,0.031,415807.3,415807.3,36543,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914817,538498.00
05/22/2016 07:00,2,0.209,ACTIVE,213.29,343.55,59.965,1463914803,"274151322000083","219011344069620",27.43,13.00,0,339.95,347.16,5.9,3.7,0.022,685083.9,685083.9,25351,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914818,538499.00
05/22/2016 07:00,2,0.230,ACTIVE,213.74,343.55,59.986,1463914803,"274151322000076","219011344069620",27.61,13.30,0,341.15,346.56,6.5,4.3,0.027,729416.9,729416.9,25349,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914819,538500.00
05/22/2016 07:00,2,0.287,ACTIVE,213.74,343.55,59.965,1463914803,"201051344000868","219011344069620",29.12,11.70,0,337.84,350.17,8.5,6.3,0.031,410213.8,410213.8,31623,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914820,538501.00
05/22/2016 07:00,2,0.215,ACTIVE,213.06,343.25,59.970,1463914803,"274151322000095","219011344069620",27.43,12.70,0,339.34,346.26,6.0,3.8,0.031,721914.5,721914.5,25263,0,0,0,L,1151911521,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914821,538502.00
05/22/2016 07:00,2,0.277,ACTIVE,213.74,345.36,59.975,1463914803,"201051344000988","219011344069620",28.33,12.00,0,336.34,350.17,8.0,5.8,0.040,407321.0,407321.0,31920,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914822,538503.00
05/22/2016 07:00,2,0.285,ACTIVE,212.83,340.85,59.970,1463914803,"201051344001025","219011344069620",29.30,11.30,0,336.04,345.66,8.5,6.3,0.031,421141.7,421141.7,36433,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914823,538504.00
05/22/2016 07:00,2,0.299,ACTIVE,213.96,343.25,59.959,1463914803,"201051344000458","219011344069620",29.22,12.70,0,338.14,348.96,8.9,6.7,0.040,418126.4,418126.4,31847,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914823,538505.00
05/22/2016 07:00,2,0.297,ACTIVE,214.64,344.76,59.954,1463914803,"201051344000853","219011344069620",28.92,11.30,0,339.95,350.47,8.8,6.5,0.035,416762.0,416762.0,31444,0,0,0,L,1122011218,0,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914824,538506.00
05/22/2016 07:00,2,0.279,ACTIVE,213.51,342.65,59.970,1463914803,"201051344000685","219011344069620",28.96,11.70,0,335.14,347.76,8.2,6.0,0.035,422787.3,422787.3,36270,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914826,538507.00
05/22/2016 07:00,2,0.271,ACTIVE,213.06,342.05,59.965,1463914803,"201051344000917","219011344069620",28.98,12.70,0,333.93,348.36,8.0,5.8,0.027,419686.2,419686.2,36272,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914827,538508.00
05/22/2016 07:00,2,0.262,ACTIVE,213.29,342.05,59.928,1463914803,"201051344001145","219011344069620",29.20,11.30,0,335.74,347.16,7.8,5.6,0.031,424848.4,424848.4,36123,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914828,538509.00
05/22/2016 07:00,2,0.307,ACTIVE,213.06,342.05,59.965,1463914803,"201051344000651","219011344069620",28.55,10.70,0,336.04,346.26,8.9,6.7,0.022,417097.0,417097.0,36488,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914829,538510.00
05/22/2016 07:00,2,0.197,ACTIVE,212.83,342.65,59.954,1463914803,"274151322000088","219011344069620",25.60,13.70,0,338.74,345.96,5.2,3.1,0.027,662374.7,662374.7,25015,0,0,0,L,1151911521,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914830,538511.00
05/22/2016 07:00,2,0.148,ACTIVE,213.96,343.25,59.959,1463914803,"274151322000068","219011344069620",31.37,13.70,0,341.15,347.76,4.7,2.6,0.018,557560.7,557560.7,26521,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914831,538512.00
05/22/2016 07:00,2,0.291,ACTIVE,212.83,340.55,59.949,1463914803,"201051344001135","219011344069620",29.06,11.30,0,334.84,345.06,8.6,6.4,0.031,413164.8,413164.8,36428,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914832,538513.00
05/22/2016 07:00,2,0.299,ACTIVE,213.51,343.85,59.928,1463914803,"201051344000594","219011344069620",29.14,12.00,0,337.54,348.06,8.9,6.7,0.035,421851.9,421851.9,31880,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914832,538514.00
05/22/2016 07:00,2,0.289,ACTIVE,213.29,341.45,59.981,1463914803,"201051344001203","219011344069620",28.67,11.70,0,336.04,346.86,8.4,6.2,0.031,420136.8,420136.8,36458,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914833,538515.00
05/22/2016 07:00,2,0.211,ACTIVE,213.06,342.65,59.959,1463914803,"274151322000054","219011344069620",26.84,14.00,0,339.04,346.26,5.8,3.6,0.027,676603.8,676603.8,25047,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914834,538516.00
05/22/2016 07:00,2,0.295,ACTIVE,214.41,343.55,59.975,1463914803,"201051344000867","219011344069620",28.19,12.30,0,338.14,348.96,8.4,6.2,0.035,409457.3,409457.3,31885,0,0,0,L,1122011218,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914835,538517.00
05/22/2016 07:00,2,0.320,ACTIVE,213.29,342.05,59.970,1463914803,"201051344001093","219011344069620",28.86,12.30,0,335.14,348.66,9.4,7.1,0.027,418775.2,418775.2,36323,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914836,538518.00
05/22/2016 07:00,2,0.238,ACTIVE,213.74,344.45,59.970,1463914803,"201051344000900","219011344069620",28.71,11.30,0,337.54,348.96,7.0,4.8,0.035,425156.6,425156.6,31276,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914837,538519.00
05/22/2016 07:00,2,0.316,ACTIVE,214.19,343.85,59.970,1463914803,"201051344000648","219011344069620",28.13,11.00,0,339.34,350.47,9.1,6.8,0.031,417048.2,417048.2,31568,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914838,538520.00
05/22/2016 07:00,2,0.295,ACTIVE,213.96,344.15,59.975,1463914803,"201051344000569","219011344069620",29.30,11.70,0,338.74,348.36,8.8,6.6,0.035,426257.6,426257.6,31203,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914839,538521.00
05/22/2016 07:00,2,0.287,ACTIVE,213.74,342.95,59.975,1463914803,"201051344000983","219011344069620",29.50,12.00,0,337.84,349.26,8.6,6.4,0.031,417715.5,417715.5,31684,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914840,538522.00
05/22/2016 07:00,2,0.283,ACTIVE,213.96,343.85,59.965,1463914803,"201051344001158","219011344069620",28.73,11.00,0,337.54,348.36,8.3,6.1,0.035,412139.4,412139.4,31947,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914841,538523.00
05/22/2016 07:00,2,0.301,ACTIVE,214.41,345.36,59.970,1463914803,"201051344000576","219011344069620",29.30,11.30,0,339.04,350.77,8.9,6.7,0.031,419172.0,419172.0,31352,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914842,538524.00
05/22/2016 07:00,2,0.215,ACTIVE,213.29,342.95,60.002,1463914803,"274151322000087","219011344069620",26.36,14.00,0,339.95,346.56,5.8,3.6,0.027,650242.4,650242.4,25135,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463914843,538525.00
05/22/2016 07:15,2,0.389,ACTIVE,213.74,344.76,59.965,1463915705,"201051344000645","219011344069620",29.24,12.70,0,338.74,349.86,11.5,9.2,0.057,418682.1,418682.1,31490,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915706,538526.00
05/22/2016 07:15,2,0.301,ACTIVE,212.61,342.65,59.965,1463915705,"274151322000085","219011344069620",27.89,14.00,0,338.44,346.26,8.5,6.3,0.035,678537.5,678537.5,25053,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915707,538527.00
05/22/2016 07:15,2,0.400,ACTIVE,213.96,345.36,59.970,1463915705,"201051344000633","219011344069620",29.12,12.00,0,338.74,352.27,11.8,9.5,0.066,409760.5,409760.5,31964,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915708,538528.00
05/22/2016 07:15,2,0.408,ACTIVE,213.51,344.15,59.965,1463915705,"201051344000469","219011344069620",29.48,11.70,0,336.94,349.26,12.2,9.9,0.066,411070.3,411070.3,31901,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915709,538529.00
05/22/2016 07:15,2,0.400,ACTIVE,212.38,341.45,59.970,1463915705,"201051344000646","219011344069620",28.29,12.30,0,335.44,346.86,11.5,9.2,0.062,414698.1,414698.1,36458,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915710,538530.00
05/22/2016 07:15,2,0.330,ACTIVE,212.16,342.95,59.970,1463915705,"274151322000052","219011344069620",28.23,14.30,0,337.84,346.86,9.4,7.2,0.044,691287.9,691287.9,25280,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915711,538531.00
05/22/2016 07:15,2,0.395,ACTIVE,212.61,341.45,59.970,1463915705,"201051344000585","219011344069620",28.92,12.70,0,336.04,347.16,11.6,9.3,0.053,421391.3,421391.3,36461,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915712,538532.00
05/22/2016 07:15,2,0.383,ACTIVE,212.61,341.15,59.959,1463915705,"201051344001230","219011344069620",27.87,12.30,0,334.84,345.36,10.8,8.5,0.057,418422.3,418422.3,36261,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915712,538533.00
05/22/2016 07:15,2,0.393,ACTIVE,213.29,342.05,59.975,1463915705,"201051344000582","219011344069620",28.73,12.00,0,336.64,347.16,11.4,9.1,0.053,411828.8,411828.8,36429,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915713,538534.00
05/22/2016 07:15,2,0.416,ACTIVE,212.16,341.15,60.002,1463915705,"201051344000955","219011344069620",29.58,12.70,0,334.84,346.56,12.5,10.1,0.053,424033.6,424033.6,36360,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915714,538535.00
05/22/2016 07:15,2,0.191,ACTIVE,212.61,394.95,59.933,1463915705,"274151322000094","219011344069620",37.07,14.00,0,339.04,397.05,7.2,5.0,0.040,557854.8,557854.8,26314,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915715,538536.00
05/22/2016 07:15,2,0.426,ACTIVE,213.51,343.85,59.981,1463915705,"201051344000579","219011344069620",29.20,13.00,0,339.04,348.96,12.6,10.3,0.062,425012.3,425012.3,11976,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915716,538537.00
05/22/2016 07:15,2,0.408,ACTIVE,212.38,341.45,59.944,1463915705,"201051344000890","219011344069620",29.54,13.00,0,335.44,347.46,12.3,9.9,0.062,421209.5,421209.5,36380,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915717,538538.00
05/22/2016 07:15,2,0.398,ACTIVE,212.83,342.05,59.970,1463915705,"201051344000438","219011344069620",29.92,12.00,0,336.34,346.86,12.1,9.8,0.053,423248.6,423248.6,36384,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915718,538539.00
05/22/2016 07:15,2,0.428,ACTIVE,212.83,342.05,59.970,1463915705,"201051344000417","219011344069620",29.22,12.70,0,335.74,347.76,12.7,10.3,0.062,415809.5,415809.5,36544,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915719,538540.00
05/22/2016 07:15,2,0.307,ACTIVE,212.38,343.25,59.965,1463915705,"274151322000083","219011344069620",27.91,14.00,0,338.44,346.86,8.7,6.5,0.049,685085.1,685085.1,25352,0,0,0,L,1151911521,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915720,538541.00
05/22/2016 07:15,2,0.332,ACTIVE,213.06,341.75,59.965,1463915705,"274151322000076","219011344069620",28.57,14.30,0,339.34,346.86,9.6,7.4,0.049,729418.3,729418.3,25350,0,0,0,L,1151911521,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915721,538542.00
05/22/2016 07:15,2,0.393,ACTIVE,213.29,343.55,59.970,1463915705,"201051344000868","219011344069620",29.22,12.00,0,338.14,349.56,11.7,9.3,0.066,410215.7,410215.7,31624,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915722,538543.00
05/22/2016 07:15,2,0.309,ACTIVE,212.38,342.35,59.922,1463915705,"274151322000095","219011344069620",28.69,13.70,0,338.44,346.26,9.0,6.8,0.049,721915.8,721915.8,25264,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915723,538544.00
05/22/2016 07:15,2,0.391,ACTIVE,213.29,344.76,59.965,1463915705,"201051344000988","219011344069620",28.33,12.70,0,337.24,350.77,11.2,8.9,0.071,407322.7,407322.7,31921,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915724,538545.00
05/22/2016 07:15,2,0.381,ACTIVE,212.61,340.55,59.959,1463915705,"201051344001025","219011344069620",29.76,12.00,0,335.74,346.86,11.5,9.2,0.057,421143.6,421143.6,36434,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915725,538546.00
05/22/2016 07:15,2,0.414,ACTIVE,213.51,343.55,59.959,1463915705,"201051344000458","219011344069620",28.57,13.30,0,338.14,349.56,12.0,9.7,0.066,418128.4,418128.4,31848,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915726,538547.00
05/22/2016 07:15,2,0.396,ACTIVE,213.96,345.66,59.970,1463915705,"201051344000853","219011344069620",29.02,12.30,0,339.65,350.77,11.7,9.3,0.066,416764.0,416764.0,31445,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915727,538548.00
05/22/2016 07:15,2,0.365,ACTIVE,213.06,342.65,59.965,1463915705,"201051344000685","219011344069620",29.90,12.30,0,335.74,348.06,11.1,8.7,0.062,422789.1,422789.1,36271,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915728,538549.00
05/22/2016 07:15,2,0.381,ACTIVE,213.06,341.45,59.959,1463915705,"201051344000917","219011344069620",27.99,13.30,0,334.84,347.16,10.8,8.5,0.053,419688.0,419688.0,36273,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915729,538550.00
05/22/2016 07:15,2,0.373,ACTIVE,213.06,342.05,59.986,1463915705,"201051344001145","219011344069620",28.47,12.00,0,336.64,347.46,10.8,8.5,0.062,424850.1,424850.1,36124,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915730,538551.00
05/22/2016 07:15,2,0.410,ACTIVE,212.83,342.35,59.975,1463915705,"201051344000651","219011344069620",28.33,11.30,0,336.64,346.56,11.8,9.5,0.057,417099.0,417099.0,36489,0,0,0,L,1122011218,0,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915730,538552.00
05/22/2016 07:15,2,0.289,ACTIVE,212.38,342.95,59.970,1463915705,"274151322000088","219011344069620",27.67,14.30,0,337.84,346.26,8.1,5.9,0.040,662375.7,662375.7,25016,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915731,538553.00
05/22/2016 07:15,2,0.209,ACTIVE,213.29,405.47,59.965,1463915705,"274151322000068","219011344069620",38.27,15.30,0,339.95,408.18,8.1,5.9,0.035,557561.7,557561.7,26522,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915732,538554.00
05/22/2016 07:15,2,0.391,ACTIVE,212.38,340.55,59.965,1463915705,"201051344001135","219011344069620",29.58,12.00,0,335.44,346.56,11.7,9.4,0.062,413166.8,413166.8,36429,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915733,538555.00
05/22/2016 07:15,2,0.412,ACTIVE,213.29,344.15,59.965,1463915705,"201051344000594","219011344069620",28.63,12.70,0,337.24,349.26,12.0,9.6,0.066,421853.8,421853.8,31881,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915734,538556.00
05/22/2016 07:15,2,0.389,ACTIVE,212.83,341.15,59.981,1463915705,"201051344001203","219011344069620",29.26,12.30,0,336.34,348.36,11.5,9.2,0.062,420138.6,420138.6,36459,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915735,538557.00
05/22/2016 07:15,2,0.314,ACTIVE,212.61,342.35,59.981,1463915705,"274151322000054","219011344069620",27.15,15.00,0,337.84,346.56,8.7,6.4,0.035,676605.1,676605.1,25048,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915736,538558.00
05/22/2016 07:15,2,0.400,ACTIVE,213.74,343.55,59.954,1463915705,"201051344000867","219011344069620",28.90,13.00,0,338.14,348.66,11.8,9.4,0.062,409459.2,409459.2,31886,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915737,538559.00
05/22/2016 07:15,2,0.416,ACTIVE,212.83,342.05,59.981,1463915705,"201051344001093","219011344069620",29.56,13.00,0,336.34,348.06,12.4,10.1,0.049,418777.3,418777.3,36324,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915738,538560.00
05/22/2016 07:15,2,0.340,ACTIVE,213.29,343.85,59.944,1463915705,"201051344000900","219011344069620",29.12,12.00,0,337.54,349.86,10.1,7.8,0.062,425158.1,425158.1,31277,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915739,538561.00
05/22/2016 07:15,2,0.422,ACTIVE,213.74,345.06,59.970,1463915705,"201051344000648","219011344069620",28.19,11.70,0,338.14,349.86,12.1,9.7,0.062,417050.2,417050.2,31569,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915739,538562.00
05/22/2016 07:15,2,0.412,ACTIVE,213.74,343.85,59.975,1463915705,"201051344000569","219011344069620",28.31,12.30,0,338.74,350.17,11.8,9.5,0.066,426259.5,426259.5,31204,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915740,538563.00
05/22/2016 07:15,2,0.402,ACTIVE,213.51,343.55,59.949,1463915705,"201051344000983","219011344069620",28.63,12.70,0,337.54,348.96,11.7,9.4,0.057,417717.4,417717.4,31685,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915741,538564.00
05/22/2016 07:15,2,0.391,ACTIVE,213.74,343.85,59.965,1463915705,"201051344001158","219011344069620",28.80,12.00,0,336.94,349.86,11.4,9.1,0.066,412141.2,412141.2,31948,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915742,538565.00
05/22/2016 07:15,2,0.410,ACTIVE,213.96,344.76,59.975,1463915705,"201051344000576","219011344069620",28.53,12.00,0,338.74,350.77,11.9,9.6,0.062,419174.0,419174.0,31353,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915743,538566.00
05/22/2016 07:15,2,0.309,ACTIVE,212.61,343.25,59.965,1463915705,"274151322000087","219011344069620",27.71,15.00,0,338.44,346.26,8.7,6.5,0.044,650243.6,650243.6,25136,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463915744,538567.00
05/22/2016 07:30,2,0.562,ACTIVE,214.19,346.26,59.959,1463916604,"201051344000645","219011344069620",29.14,13.30,0,338.44,353.77,16.7,14.2,0.106,418685.0,418685.0,31491,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916605,538568.00
05/22/2016 07:30,2,0.453,ACTIVE,213.06,343.85,59.949,1463916604,"274151322000085","219011344069620",29.00,14.70,0,339.34,348.96,13.3,10.9,0.080,678539.6,678539.6,25054,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916606,538569.00
05/22/2016 07:30,2,0.564,ACTIVE,214.19,347.46,59.975,1463916604,"201051344000633","219011344069620",29.78,13.00,0,337.84,355.88,17.1,14.6,0.115,409763.4,409763.4,31965,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916607,538570.00
05/22/2016 07:30,2,0.584,ACTIVE,213.51,345.96,59.965,1463916604,"201051344000469","219011344069620",29.74,12.30,0,336.94,352.27,17.6,15.1,0.115,411073.4,411073.4,31902,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916608,538571.00
05/22/2016 07:30,2,0.543,ACTIVE,212.61,343.85,59.959,1463916604,"201051344000646","219011344069620",29.70,13.30,0,334.84,349.86,16.4,13.9,0.097,414700.9,414700.9,36459,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916609,538572.00
05/22/2016 07:30,2,0.494,ACTIVE,212.61,344.45,59.954,1463916604,"274151322000052","219011344069620",28.77,15.30,0,338.14,349.56,14.4,12.0,0.093,691290.3,691290.3,25281,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916610,538573.00
05/22/2016 07:30,2,0.531,ACTIVE,213.06,343.85,59.954,1463916604,"201051344000585","219011344069620",30.26,13.70,0,333.03,349.56,16.3,13.8,0.102,421394.1,421394.1,36462,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916611,538574.00
05/22/2016 07:30,2,0.555,ACTIVE,212.83,342.35,59.933,1463916604,"201051344001230","219011344069620",29.10,13.30,0,333.93,348.96,16.4,13.9,0.102,418425.1,418425.1,36262,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916612,538575.00
05/22/2016 07:30,2,0.539,ACTIVE,213.51,344.76,59.970,1463916604,"201051344000582","219011344069620",29.78,12.70,0,336.34,350.17,16.3,13.8,0.106,411831.6,411831.6,36430,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916613,538576.00
05/22/2016 07:30,2,0.596,ACTIVE,212.38,343.25,59.970,1463916604,"201051344000955","219011344069620",29.62,13.30,0,333.33,349.56,17.9,15.4,0.115,424036.7,424036.7,36361,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916613,538577.00
05/22/2016 07:30,2,0.303,ACTIVE,212.83,406.97,59.954,1463916604,"274151322000094","219011344069620",38.27,15.50,0,339.65,420.80,11.8,9.4,0.066,557856.6,557856.6,26315,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916614,538578.00
05/22/2016 07:30,2,0.592,ACTIVE,213.74,346.56,59.944,1463916604,"201051344000579","219011344069620",29.86,13.70,0,338.14,352.57,17.9,15.4,0.110,425015.5,425015.5,11977,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916615,538579.00
05/22/2016 07:30,2,0.582,ACTIVE,212.61,342.95,59.975,1463916604,"201051344000890","219011344069620",29.58,13.70,0,334.84,349.86,17.5,15.0,0.110,421212.6,421212.6,36381,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916616,538580.00
05/22/2016 07:30,2,0.564,ACTIVE,212.83,343.85,59.954,1463916604,"201051344000438","219011344069620",30.20,13.00,0,334.84,350.47,17.3,14.8,0.110,423251.6,423251.6,36385,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916617,538581.00
05/22/2016 07:30,2,0.600,ACTIVE,213.06,343.85,59.975,1463916604,"201051344000417","219011344069620",29.16,13.30,0,335.14,350.17,17.7,15.2,0.102,415812.6,415812.6,36545,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916618,538582.00
05/22/2016 07:30,2,0.449,ACTIVE,212.83,343.25,59.970,1463916604,"274151322000083","219011344069620",29.04,14.70,0,338.74,349.56,13.3,10.9,0.080,685087.2,685087.2,25353,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916619,538583.00
05/22/2016 07:30,2,0.504,ACTIVE,213.51,347.16,59.954,1463916604,"274151322000076","219011344069620",29.46,15.30,0,340.25,350.17,15.0,12.6,0.097,729420.7,729420.7,25351,0,0,0,L,1151911521,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916620,538584.00
05/22/2016 07:30,2,0.578,ACTIVE,213.51,345.96,59.970,1463916604,"201051344000868","219011344069620",29.28,12.70,0,336.34,352.27,17.2,14.7,0.115,410218.6,410218.6,31625,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916621,538585.00
05/22/2016 07:30,2,0.479,ACTIVE,212.83,343.25,59.970,1463916604,"274151322000095","219011344069620",28.90,14.30,0,338.14,348.96,14.0,11.6,0.084,721918.0,721918.0,25265,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916622,538586.00
05/22/2016 07:30,2,0.555,ACTIVE,213.29,346.86,59.975,1463916604,"201051344000988","219011344069620",29.66,13.30,0,336.34,354.37,16.7,14.2,0.119,407325.5,407325.5,31922,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916623,538587.00
05/22/2016 07:30,2,0.557,ACTIVE,212.83,342.65,60.012,1463916604,"201051344001025","219011344069620",29.50,13.00,0,334.84,350.17,16.7,14.2,0.110,421146.4,421146.4,36435,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916623,538588.00
05/22/2016 07:30,2,0.557,ACTIVE,213.51,345.36,59.970,1463916604,"201051344000458","219011344069620",29.94,14.30,0,337.54,351.97,16.9,14.4,0.110,418131.3,418131.3,31849,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916625,538589.00
05/22/2016 07:30,2,0.562,ACTIVE,214.19,347.16,59.991,1463916604,"201051344000853","219011344069620",29.36,13.30,0,338.74,354.97,16.7,14.2,0.097,416766.9,416766.9,31446,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916626,538590.00
05/22/2016 07:30,2,0.549,ACTIVE,213.06,344.15,59.965,1463916604,"201051344000685","219011344069620",29.20,13.30,0,335.74,350.47,16.3,13.8,0.110,422791.9,422791.9,36272,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916627,538591.00
05/22/2016 07:30,2,0.516,ACTIVE,213.06,343.55,59.928,1463916604,"201051344000917","219011344069620",30.12,14.00,0,334.54,349.56,15.8,13.3,0.097,419690.6,419690.6,36274,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916628,538592.00
05/22/2016 07:30,2,0.516,ACTIVE,213.06,343.85,59.970,1463916604,"201051344001145","219011344069620",29.98,13.00,0,336.04,350.47,15.7,13.2,0.102,424852.7,424852.7,36125,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916629,538593.00
05/22/2016 07:30,2,0.572,ACTIVE,213.06,343.55,59.981,1463916604,"201051344000651","219011344069620",29.34,12.30,0,335.74,349.86,17.1,14.5,0.102,417101.9,417101.9,36490,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916630,538594.00
05/22/2016 07:30,2,0.461,ACTIVE,212.61,343.85,59.970,1463916604,"274151322000088","219011344069620",27.81,15.50,0,338.14,348.66,13.0,10.7,0.080,662377.7,662377.7,25017,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916631,538595.00
05/22/2016 07:30,2,0.311,ACTIVE,213.74,421.40,59.970,1463916604,"274151322000068","219011344069620",39.94,17.00,0,341.15,428.91,12.3,10.0,0.062,557563.6,557563.6,26523,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916632,538596.00
05/22/2016 07:30,2,0.561,ACTIVE,212.61,342.65,59.944,1463916604,"201051344001135","219011344069620",29.46,13.00,0,334.24,349.56,16.8,14.2,0.106,413169.6,413169.6,36430,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916633,538597.00
05/22/2016 07:30,2,0.580,ACTIVE,213.29,345.96,59.965,1463916604,"201051344000594","219011344069620",29.66,13.30,0,336.34,352.87,17.4,14.9,0.110,421856.8,421856.8,31882,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916633,538598.00
05/22/2016 07:30,2,0.561,ACTIVE,213.06,343.25,59.975,1463916604,"201051344001203","219011344069620",29.82,13.00,0,335.74,351.07,17.0,14.5,0.110,420141.5,420141.5,36460,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916634,538599.00
05/22/2016 07:30,2,0.469,ACTIVE,212.83,345.96,59.970,1463916604,"274151322000054","219011344069620",28.67,15.80,0,338.44,349.56,13.6,11.2,0.080,676607.2,676607.2,25049,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916635,538600.00
05/22/2016 07:30,2,0.562,ACTIVE,213.96,345.36,59.970,1463916604,"201051344000867","219011344069620",29.90,13.70,0,337.24,352.27,17.1,14.6,0.106,409462.1,409462.1,31887,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916636,538601.00
05/22/2016 07:30,2,0.598,ACTIVE,212.83,344.45,59.954,1463916604,"201051344001093","219011344069620",29.84,14.00,0,335.44,350.47,18.1,15.5,0.115,418780.4,418780.4,36325,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916637,538602.00
05/22/2016 07:30,2,0.523,ACTIVE,213.51,346.26,59.981,1463916604,"201051344000900","219011344069620",29.56,12.70,0,336.94,352.87,15.7,13.2,0.110,425160.6,425160.6,31278,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916638,538603.00
05/22/2016 07:30,2,0.570,ACTIVE,213.74,345.66,59.965,1463916604,"201051344000648","219011344069620",29.96,12.30,0,337.84,354.07,17.4,14.8,0.110,417053.2,417053.2,31570,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916639,538604.00
05/22/2016 07:30,2,0.568,ACTIVE,213.74,345.66,59.965,1463916604,"201051344000569","219011344069620",29.72,13.30,0,338.44,352.87,17.1,14.6,0.110,426262.5,426262.5,31205,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916640,538605.00
05/22/2016 07:30,2,0.561,ACTIVE,213.74,345.66,59.938,1463916604,"201051344000983","219011344069620",29.60,13.30,0,336.94,353.17,16.8,14.3,0.110,417720.3,417720.3,31686,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916641,538606.00
05/22/2016 07:30,2,0.561,ACTIVE,213.74,345.96,59.970,1463916604,"201051344001158","219011344069620",29.38,13.00,0,336.64,352.57,16.7,14.2,0.115,412144.1,412144.1,31949,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916642,538607.00
05/22/2016 07:30,2,0.574,ACTIVE,213.96,347.16,59.965,1463916604,"201051344000576","219011344069620",29.54,12.70,0,338.14,354.67,17.2,14.7,0.102,419176.9,419176.9,31354,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916643,538608.00
05/22/2016 07:30,2,0.479,ACTIVE,213.06,343.85,59.975,1463916604,"274151322000087","219011344069620",27.75,15.80,0,338.74,349.56,13.5,11.1,0.075,650245.8,650245.8,25137,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463916644,538609.00
05/22/2016 07:45,2,0.779,ACTIVE,214.19,348.96,59.907,1463917503,"201051344000645","219011344069620",29.48,14.00,0,339.34,359.18,23.3,20.6,0.168,418689.2,418689.2,31492,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917504,538610.00
