ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 07:45,2,0.652,ACTIVE,212.61,346.56,59.970,1463917503,"274151322000085","219011344069620",29.00,15.50,0,339.04,351.97,19.1,16.5,0.115,678543.0,678543.0,25055,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917505,538611.00
05/22/2016 07:45,2,0.781,ACTIVE,213.96,349.56,59.959,1463917503,"201051344000633","219011344069620",29.86,13.70,0,338.14,360.08,23.6,20.9,0.177,409767.8,409767.8,31966,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917506,538612.00
05/22/2016 07:45,2,0.793,ACTIVE,213.74,348.06,59.959,1463917503,"201051344000469","219011344069620",30.18,13.70,0,336.64,357.68,24.3,21.6,0.177,411077.8,411077.8,31903,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917507,538613.00
05/22/2016 07:45,2,0.754,ACTIVE,212.38,345.36,59.981,1463917503,"201051344000646","219011344069620",29.70,14.30,0,334.84,354.67,22.7,20.0,0.164,414705.0,414705.0,36460,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917508,538614.00
05/22/2016 07:45,2,0.697,ACTIVE,212.16,346.86,59.949,1463917503,"274151322000052","219011344069620",28.90,16.00,0,335.74,351.97,20.4,17.8,0.128,691293.9,691293.9,25282,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917508,538615.00
05/22/2016 07:45,2,0.729,ACTIVE,212.83,345.96,59.965,1463917503,"201051344000585","219011344069620",30.06,15.00,0,335.14,354.67,22.2,19.5,0.155,421398.2,421398.2,36463,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917509,538616.00
05/22/2016 07:45,2,0.746,ACTIVE,212.61,344.76,59.959,1463917503,"201051344001230","219011344069620",30.04,14.70,0,334.24,353.77,22.7,20.0,0.164,418429.2,418429.2,36263,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917510,538617.00
05/22/2016 07:45,2,0.746,ACTIVE,213.06,346.26,59.996,1463917503,"201051344000582","219011344069620",29.58,13.30,0,336.34,354.67,22.4,19.6,0.150,411835.7,411835.7,36431,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917511,538618.00
05/22/2016 07:45,2,0.799,ACTIVE,212.38,345.36,59.933,1463917503,"201051344000955","219011344069620",30.45,14.30,0,334.84,354.67,24.7,21.9,0.177,424041.3,424041.3,36362,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917512,538619.00
05/22/2016 07:45,2,0.439,ACTIVE,212.61,413.29,59.959,1463917503,"274151322000094","219011344069620",38.68,16.70,0,339.95,434.93,17.2,14.7,0.110,557859.5,557859.5,26316,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917513,538620.00
05/22/2016 07:45,2,0.803,ACTIVE,213.51,348.06,59.986,1463917503,"201051344000579","219011344069620",30.20,14.70,0,338.14,357.98,24.6,21.8,0.172,425020.0,425020.0,11978,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917514,538621.00
05/22/2016 07:45,2,0.803,ACTIVE,212.61,344.76,59.959,1463917503,"201051344000890","219011344069620",29.90,14.70,0,334.54,355.28,24.4,21.6,0.168,421217.0,421217.0,36382,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917515,538622.00
05/22/2016 07:45,2,0.785,ACTIVE,212.83,346.26,59.959,1463917503,"201051344000438","219011344069620",30.06,14.00,0,335.44,355.88,23.9,21.2,0.172,423256.0,423256.0,36386,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917516,538623.00
05/22/2016 07:45,2,0.791,ACTIVE,212.83,345.66,59.965,1463917503,"201051344000417","219011344069620",29.94,14.30,0,335.14,354.97,24.0,21.3,0.168,415817.1,415817.1,36546,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917517,538624.00
05/22/2016 07:45,2,0.641,ACTIVE,212.38,347.16,59.959,1463917503,"274151322000083","219011344069620",29.02,15.50,0,339.04,351.67,18.9,16.3,0.119,685090.5,685090.5,25354,0,0,0,L,1151911521,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917517,538625.00
05/22/2016 07:45,2,0.715,ACTIVE,213.29,347.46,59.954,1463917503,"274151322000076","219011344069620",30.12,16.00,0,336.04,353.47,21.8,19.1,0.150,729424.6,729424.6,25352,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917518,538626.00
05/22/2016 07:45,2,0.799,ACTIVE,213.51,347.46,59.922,1463917503,"201051344000868","219011344069620",29.70,13.70,0,337.24,357.38,24.1,21.3,0.172,410223.0,410223.0,31626,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917519,538627.00
05/22/2016 07:45,2,0.674,ACTIVE,212.16,347.46,59.959,1463917503,"274151322000095","219011344069620",29.70,15.50,0,334.84,351.97,20.3,17.6,0.128,721921.6,721921.6,25266,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917520,538628.00
05/22/2016 07:45,2,0.797,ACTIVE,213.51,349.56,59.975,1463917503,"201051344000988","219011344069620",29.38,14.70,0,337.24,360.38,23.7,21.0,0.186,407329.8,407329.8,31923,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917521,538629.00
05/22/2016 07:45,2,0.764,ACTIVE,212.38,344.45,59.970,1463917503,"201051344001025","219011344069620",29.80,14.00,0,335.14,355.28,23.1,20.3,0.168,421150.6,421150.6,36436,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917522,538630.00
05/22/2016 07:45,2,0.766,ACTIVE,213.29,346.86,59.959,1463917503,"201051344000458","219011344069620",29.92,15.30,0,338.14,357.38,23.2,20.5,0.177,418135.6,418135.6,31850,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917523,538631.00
05/22/2016 07:45,2,0.773,ACTIVE,214.19,349.26,59.970,1463917503,"201051344000853","219011344069620",29.66,14.00,0,339.65,359.78,23.3,20.5,0.168,416771.1,416771.1,31447,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917524,538632.00
05/22/2016 07:45,2,0.742,ACTIVE,212.83,345.96,59.970,1463917503,"201051344000685","219011344069620",30.18,14.30,0,335.74,354.97,22.7,20.0,0.172,422796.0,422796.0,36273,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917525,538633.00
05/22/2016 07:45,2,0.723,ACTIVE,212.83,345.36,59.970,1463917503,"201051344000917","219011344069620",30.02,15.00,0,334.54,354.67,22.0,19.3,0.155,419694.6,419694.6,36275,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917526,538634.00
05/22/2016 07:45,2,0.719,ACTIVE,212.83,345.66,59.928,1463917503,"201051344001145","219011344069620",30.02,14.00,0,336.64,354.97,21.9,19.2,0.155,424856.6,424856.6,36126,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917527,538635.00
05/22/2016 07:45,2,0.768,ACTIVE,212.83,345.96,59.965,1463917503,"201051344000651","219011344069620",30.04,13.70,0,336.34,355.28,23.4,20.7,0.164,417106.2,417106.2,36491,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917528,538636.00
05/22/2016 07:45,2,0.648,ACTIVE,211.93,343.55,59.965,1463917503,"274151322000088","219011344069620",28.86,16.30,0,338.44,351.37,18.9,16.4,0.119,662381.0,662381.0,25018,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917529,538637.00
05/22/2016 07:45,2,0.457,ACTIVE,212.83,412.68,59.959,1463917503,"274151322000068","219011344069620",38.98,18.30,0,341.15,436.43,18.1,15.5,0.102,557566.7,557566.7,26524,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917530,538638.00
05/22/2016 07:45,2,0.758,ACTIVE,212.38,344.76,59.944,1463917503,"201051344001135","219011344069620",30.20,14.00,0,334.84,354.37,23.2,20.5,0.164,413173.8,413173.8,36431,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917531,538639.00
05/22/2016 07:45,2,0.801,ACTIVE,212.83,347.76,59.975,1463917503,"201051344000594","219011344069620",29.94,14.30,0,337.24,357.08,24.3,21.5,0.172,421861.3,421861.3,31883,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917532,538640.00
05/22/2016 07:45,2,0.783,ACTIVE,212.61,344.45,59.933,1463917503,"201051344001203","219011344069620",30.02,14.00,0,335.74,356.48,23.8,21.0,0.181,420145.8,420145.8,36461,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917532,538641.00
05/22/2016 07:45,2,0.658,ACTIVE,212.16,343.85,59.965,1463917503,"274151322000054","219011344069620",29.24,16.70,0,338.44,351.67,19.6,17.0,0.128,676610.6,676610.6,25050,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917533,538642.00
05/22/2016 07:45,2,0.797,ACTIVE,213.51,347.46,59.970,1463917503,"201051344000867","219011344069620",29.72,14.70,0,338.14,357.08,24.1,21.3,0.172,409466.4,409466.4,31888,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917534,538643.00
05/22/2016 07:45,2,0.828,ACTIVE,212.83,346.86,59.965,1463917503,"201051344001093","219011344069620",30.14,15.00,0,335.14,356.18,25.3,22.5,0.177,418785.0,418785.0,36326,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917535,538644.00
05/22/2016 07:45,2,0.750,ACTIVE,213.29,348.36,59.975,1463917503,"201051344000900","219011344069620",29.78,13.70,0,338.14,358.28,22.6,19.9,0.172,425164.6,425164.6,31279,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917536,538645.00
05/22/2016 07:45,2,0.783,ACTIVE,213.74,347.76,59.975,1463917503,"201051344000648","219011344069620",30.08,13.30,0,338.74,358.88,23.9,21.2,0.172,417057.6,417057.6,31571,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917537,538646.00
05/22/2016 07:45,2,0.773,ACTIVE,213.51,347.76,59.975,1463917503,"201051344000569","219011344069620",30.24,14.30,0,338.14,357.98,23.7,21.0,0.172,426266.8,426266.8,31206,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917538,538647.00
05/22/2016 07:45,2,0.768,ACTIVE,213.51,347.46,59.944,1463917503,"201051344000983","219011344069620",30.12,14.30,0,338.14,357.08,23.5,20.7,0.172,417724.5,417724.5,31687,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917539,538648.00
05/22/2016 07:45,2,0.783,ACTIVE,213.74,348.06,59.981,1463917503,"201051344001158","219011344069620",29.78,14.00,0,338.14,358.58,23.6,20.9,0.177,412148.4,412148.4,31950,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917540,538649.00
05/22/2016 07:45,2,0.793,ACTIVE,213.96,349.26,59.975,1463917503,"201051344000576","219011344069620",29.46,13.70,0,338.74,359.78,23.7,21.0,0.177,419181.2,419181.2,31355,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917541,538650.00
05/22/2016 07:45,2,0.664,ACTIVE,212.38,345.66,59.944,1463917503,"274151322000087","219011344069620",28.45,16.70,0,339.04,351.67,19.1,16.5,0.115,650249.1,650249.1,25138,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463917542,538651.00
05/22/2016 08:00,2,1.008,ACTIVE,213.51,349.56,60.002,1463918403,"201051344000645","219011344069620",30.04,15.30,0,338.14,364.89,30.7,27.7,0.234,418695.5,418695.5,31493,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918404,538652.00
05/22/2016 08:00,2,0.867,ACTIVE,211.70,348.96,59.949,1463918403,"274151322000085","219011344069620",29.38,16.30,0,335.14,354.67,25.8,23.0,0.168,678548.1,678548.1,25056,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918405,538653.00
05/22/2016 08:00,2,1.031,ACTIVE,213.74,351.67,59.975,1463918403,"201051344000633","219011344069620",29.86,15.00,0,337.84,366.10,31.2,28.2,0.243,409774.1,409774.1,31967,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918406,538654.00
05/22/2016 08:00,2,1.043,ACTIVE,213.29,349.86,60.007,1463918403,"201051344000469","219011344069620",30.12,14.70,0,336.34,363.69,31.8,28.8,0.247,411084.4,411084.4,31904,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918407,538655.00
05/22/2016 08:00,2,0.982,ACTIVE,211.70,347.16,59.944,1463918403,"201051344000646","219011344069620",30.16,15.30,0,334.54,360.38,30.1,27.1,0.239,414711.1,414711.1,36461,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918408,538656.00
05/22/2016 08:00,2,0.920,ACTIVE,211.70,348.36,59.959,1463918403,"274151322000052","219011344069620",29.56,17.00,0,334.24,355.58,27.5,24.6,0.186,691299.4,691299.4,25283,0,0,0,L,1151911521,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918409,538657.00
05/22/2016 08:00,2,0.980,ACTIVE,212.16,346.86,59.975,1463918403,"201051344000585","219011344069620",29.74,16.00,0,336.34,359.48,29.6,26.6,0.225,421404.1,421404.1,36464,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918410,538658.00
05/22/2016 08:00,2,0.994,ACTIVE,211.93,345.96,59.954,1463918403,"201051344001230","219011344069620",29.84,15.50,0,333.93,359.18,30.1,27.1,0.234,418435.3,418435.3,36264,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918411,538659.00
05/22/2016 08:00,2,0.979,ACTIVE,212.61,347.16,59.954,1463918403,"201051344000582","219011344069620",29.82,14.70,0,336.34,360.38,29.6,26.7,0.217,411841.7,411841.7,36432,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918412,538660.00
05/22/2016 08:00,2,1.062,ACTIVE,211.70,346.26,59.949,1463918403,"201051344000955","219011344069620",29.98,15.30,0,334.24,360.38,32.3,29.2,0.247,424047.8,424047.8,36363,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918413,538661.00
05/22/2016 08:00,2,0.598,ACTIVE,211.93,412.98,59.944,1463918403,"274151322000094","219011344069620",38.94,18.00,0,336.34,437.63,23.5,20.8,0.155,557864.1,557864.1,26317,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918414,538662.00
05/22/2016 08:00,2,1.047,ACTIVE,213.29,349.86,59.933,1463918403,"201051344000579","219011344069620",30.14,15.50,0,338.14,363.09,32.0,29.0,0.247,425026.6,425026.6,11979,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918415,538663.00
05/22/2016 08:00,2,1.047,ACTIVE,211.70,346.56,59.928,1463918403,"201051344000890","219011344069620",29.92,15.50,0,335.74,360.69,31.8,28.7,0.239,421223.5,421223.5,36383,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918416,538664.00
05/22/2016 08:00,2,1.023,ACTIVE,212.38,347.16,60.002,1463918403,"201051344000438","219011344069620",30.30,15.00,0,336.04,360.99,31.5,28.4,0.243,423262.4,423262.4,36387,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918416,538665.00
05/22/2016 08:00,2,1.035,ACTIVE,212.16,347.16,59.954,1463918403,"201051344000417","219011344069620",29.64,15.30,0,335.74,360.08,31.1,28.1,0.239,415823.4,415823.4,36547,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918417,538666.00
05/22/2016 08:00,2,0.859,ACTIVE,211.70,348.06,59.949,1463918403,"274151322000083","219011344069620",29.38,16.30,0,335.14,354.37,25.6,22.7,0.164,685095.5,685095.5,25355,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918418,538667.00
05/22/2016 08:00,2,0.965,ACTIVE,212.38,344.76,59.949,1463918403,"274151322000076","219011344069620",30.10,17.30,0,338.44,357.08,29.4,26.5,0.199,729430.5,729430.5,25353,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918419,538668.00
05/22/2016 08:00,2,1.041,ACTIVE,213.06,349.26,59.959,1463918403,"201051344000868","219011344069620",29.74,14.70,0,337.24,362.79,31.4,28.4,0.239,410229.5,410229.5,31627,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918420,538669.00
05/22/2016 08:00,2,0.908,ACTIVE,211.70,343.25,59.949,1463918403,"274151322000095","219011344069620",30.04,16.30,0,334.24,355.28,27.6,24.7,0.181,721927.1,721927.1,25267,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918421,538670.00
05/22/2016 08:00,2,1.043,ACTIVE,212.83,350.17,59.949,1463918403,"201051344000988","219011344069620",29.48,15.50,0,337.54,366.10,31.2,28.2,0.256,407336.2,407336.2,31924,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918422,538671.00
05/22/2016 08:00,2,0.996,ACTIVE,211.93,345.36,59.949,1463918403,"201051344001025","219011344069620",30.08,15.30,0,335.44,360.38,30.4,27.4,0.230,421156.8,421156.8,36437,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918423,538672.00
05/22/2016 08:00,2,1.010,ACTIVE,213.06,348.06,59.965,1463918403,"201051344000458","219011344069620",29.76,16.00,0,337.84,362.19,30.4,27.5,0.239,418141.8,418141.8,31851,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918424,538673.00
05/22/2016 08:00,2,1.010,ACTIVE,213.74,349.86,60.002,1463918403,"201051344000853","219011344069620",29.98,15.30,0,338.74,366.70,30.7,27.7,0.243,416777.3,416777.3,31448,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918425,538674.00
05/22/2016 08:00,2,0.990,ACTIVE,212.38,346.86,59.901,1463918403,"201051344000685","219011344069620",29.70,15.30,0,336.34,360.38,29.8,26.9,0.247,422802.0,422802.0,36274,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918426,538675.00
05/22/2016 08:00,2,0.951,ACTIVE,212.38,346.86,59.949,1463918403,"201051344000917","219011344069620",30.10,15.80,0,335.14,359.78,29.0,26.1,0.225,419700.4,419700.4,36276,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918427,538676.00
05/22/2016 08:00,2,0.959,ACTIVE,212.16,346.86,59.991,1463918403,"201051344001145","219011344069620",29.84,15.00,0,336.04,360.08,29.0,26.1,0.225,424862.5,424862.5,36127,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918428,538677.00
05/22/2016 08:00,2,1.006,ACTIVE,212.16,347.16,59.986,1463918403,"201051344000651","219011344069620",30.04,14.70,0,336.04,360.99,30.6,27.7,0.234,417112.4,417112.4,36492,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918429,538678.00
05/22/2016 08:00,2,0.881,ACTIVE,211.48,348.36,59.965,1463918403,"274151322000088","219011344069620",28.88,17.30,0,334.24,354.37,25.8,22.9,0.159,662386.1,662386.1,25019,0,0,0,L,1151911521,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918430,538679.00
05/22/2016 08:00,2,0.609,ACTIVE,212.38,414.79,59.938,1463918403,"274151322000068","219011344069620",39.10,19.80,0,335.74,438.83,24.1,21.4,0.150,557571.5,557571.5,26525,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918431,538680.00
05/22/2016 08:00,2,1.012,ACTIVE,211.93,345.66,59.949,1463918403,"201051344001135","219011344069620",29.94,15.30,0,335.74,359.78,30.7,27.7,0.234,413180.0,413180.0,36432,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918432,538681.00
05/22/2016 08:00,2,1.047,ACTIVE,212.61,349.26,59.949,1463918403,"201051344000594","219011344069620",30.02,15.00,0,336.34,362.19,31.9,28.8,0.243,421867.7,421867.7,31884,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918432,538682.00
05/22/2016 08:00,2,1.031,ACTIVE,212.16,346.26,59.981,1463918403,"201051344001203","219011344069620",29.98,15.30,0,336.04,361.89,31.4,28.4,0.252,420152.1,420152.1,36462,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918433,538683.00
05/22/2016 08:00,2,0.881,ACTIVE,211.48,343.25,59.954,1463918403,"274151322000054","219011344069620",29.58,17.80,0,334.54,354.97,26.4,23.6,0.177,676615.8,676615.8,25051,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918434,538684.00
05/22/2016 08:00,2,1.041,ACTIVE,213.29,348.36,60.007,1463918403,"201051344000867","219011344069620",29.98,15.50,0,337.54,362.49,31.6,28.6,0.247,409472.8,409472.8,31889,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918435,538685.00
05/22/2016 08:00,2,1.086,ACTIVE,212.16,348.06,59.933,1463918403,"201051344001093","219011344069620",29.82,15.80,0,335.74,361.89,32.8,29.7,0.243,418791.7,418791.7,36327,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918436,538686.00
05/22/2016 08:00,2,1.008,ACTIVE,212.61,348.96,59.965,1463918403,"201051344000900","219011344069620",29.86,14.70,0,337.54,363.09,30.5,27.5,0.243,425170.7,425170.7,31280,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918437,538687.00
05/22/2016 08:00,2,1.029,ACTIVE,213.29,348.66,59.954,1463918403,"201051344000648","219011344069620",30.08,14.30,0,338.14,363.09,31.4,28.4,0.234,417063.9,417063.9,31572,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918438,538688.00
05/22/2016 08:00,2,1.018,ACTIVE,213.29,349.26,59.970,1463918403,"201051344000569","219011344069620",30.26,15.30,0,337.54,362.79,31.2,28.2,0.243,426273.1,426273.1,31207,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918439,538689.00
05/22/2016 08:00,2,1.025,ACTIVE,212.83,348.36,59.917,1463918403,"201051344000983","219011344069620",30.02,15.50,0,337.54,362.49,31.2,28.2,0.247,417730.8,417730.8,31688,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918440,538690.00
05/22/2016 08:00,2,1.047,ACTIVE,213.06,349.26,59.954,1463918403,"201051344001158","219011344069620",29.66,15.00,0,338.14,363.09,31.5,28.5,0.247,412154.6,412154.6,31951,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918441,538691.00
05/22/2016 08:00,2,1.033,ACTIVE,213.51,350.17,59.965,1463918403,"201051344000576","219011344069620",29.90,14.70,0,338.44,365.49,31.3,28.3,0.239,419187.5,419187.5,31356,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918442,538692.00
05/22/2016 08:00,2,0.885,ACTIVE,211.70,345.06,59.975,1463918403,"274151322000087","219011344069620",28.98,17.80,0,334.54,354.37,26.0,23.2,0.155,650254.1,650254.1,25139,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463918443,538693.00
05/22/2016 08:15,2,1.568,ACTIVE,214.19,356.48,59.965,1463919303,"201051344000645","219011344069620",29.54,16.30,0,337.54,376.92,47.0,43.4,0.367,418704.2,418704.2,31494,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919304,538694.00
05/22/2016 08:15,2,1.336,ACTIVE,212.38,350.17,59.970,1463919303,"274151322000085","219011344069620",29.64,17.50,0,338.14,362.19,40.1,36.8,0.261,678555.4,678555.4,25057,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919305,538695.00
05/22/2016 08:15,2,1.566,ACTIVE,214.19,357.08,59.975,1463919303,"201051344000633","219011344069620",29.86,15.80,0,337.54,376.92,47.4,43.8,0.389,409782.9,409782.9,31968,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919306,538696.00
05/22/2016 08:15,2,1.570,ACTIVE,213.96,354.97,59.970,1463919303,"201051344000469","219011344069620",30.32,15.50,0,337.54,377.82,48.2,44.6,0.398,411093.3,411093.3,31905,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919307,538697.00
05/22/2016 08:15,2,1.484,ACTIVE,212.83,352.57,59.975,1463919303,"201051344000646","219011344069620",30.22,16.30,0,334.54,372.11,45.5,42.0,0.376,414719.5,414719.5,36462,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919308,538698.00
05/22/2016 08:15,2,1.400,ACTIVE,211.70,353.17,59.975,1463919303,"274151322000052","219011344069620",29.82,18.30,0,336.94,362.79,42.3,38.9,0.292,691307.2,691307.2,25284,0,0,0,L,1151911521,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919309,538699.00
05/22/2016 08:15,2,1.453,ACTIVE,213.29,353.17,59.981,1463919303,"201051344000585","219011344069620",30.24,17.30,0,334.54,373.01,44.5,41.1,0.358,421412.4,421412.4,36465,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919310,538700.00
05/22/2016 08:15,2,1.506,ACTIVE,212.83,352.27,59.986,1463919303,"201051344001230","219011344069620",30.34,16.70,0,333.63,371.21,46.2,42.7,0.371,418443.9,418443.9,36265,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919311,538701.00
05/22/2016 08:15,2,1.477,ACTIVE,213.74,354.37,59.996,1463919303,"201051344000582","219011344069620",30.00,15.80,0,336.04,375.11,44.9,41.4,0.354,411850.0,411850.0,36433,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919311,538702.00
05/22/2016 08:15,2,1.572,ACTIVE,212.61,352.87,60.002,1463919303,"201051344000955","219011344069620",30.40,16.30,0,333.93,372.41,48.5,44.8,0.398,424056.9,424056.9,36364,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919312,538703.00
05/22/2016 08:15,2,0.898,ACTIVE,211.93,430.72,59.981,1463919303,"274151322000094","219011344069620",40.12,19.50,0,336.04,443.64,36.3,33.1,0.243,557870.7,557870.7,26318,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919313,538704.00
05/22/2016 08:15,2,1.570,ACTIVE,213.74,354.37,59.991,1463919303,"201051344000579","219011344069620",30.12,16.30,0,338.14,377.22,47.9,44.3,0.389,425035.6,425035.6,11980,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919314,538705.00
05/22/2016 08:15,2,1.568,ACTIVE,212.61,351.97,59.965,1463919303,"201051344000890","219011344069620",29.94,16.70,0,334.24,372.11,47.5,44.0,0.380,421232.5,421232.5,36384,0,0,0,L,1122011218,0,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919315,538706.00
05/22/2016 08:15,2,1.539,ACTIVE,213.06,353.77,59.996,1463919303,"201051344000438","219011344069620",30.26,16.00,0,335.44,374.81,47.2,43.6,0.380,423271.3,423271.3,36388,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919316,538707.00
05/22/2016 08:15,2,1.520,ACTIVE,213.06,352.57,59.959,1463919303,"201051344000417","219011344069620",30.04,16.30,0,333.93,371.21,46.2,42.7,0.376,415832.2,415832.2,36548,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919317,538708.00
05/22/2016 08:15,2,1.307,ACTIVE,212.16,353.77,60.007,1463919303,"274151322000083","219011344069620",29.68,17.80,0,337.24,361.89,39.3,36.0,0.274,685102.8,685102.8,25356,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919318,538709.00
05/22/2016 08:15,2,1.475,ACTIVE,212.61,347.16,59.981,1463919303,"274151322000076","219011344069620",30.40,18.70,0,338.14,365.19,45.4,41.9,0.314,729439.0,729439.0,25354,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919319,538710.00
05/22/2016 08:15,2,1.559,ACTIVE,213.29,353.77,60.044,1463919303,"201051344000868","219011344069620",29.74,15.50,0,336.64,375.41,47.0,43.4,0.380,410238.4,410238.4,31628,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919320,538711.00
05/22/2016 08:15,2,1.400,ACTIVE,212.16,353.77,59.996,1463919303,"274151322000095","219011344069620",30.22,17.80,0,337.24,363.09,42.9,39.4,0.287,721935.0,721935.0,25268,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919321,538712.00
05/22/2016 08:15,2,1.568,ACTIVE,213.74,357.68,59.996,1463919303,"201051344000988","219011344069620",29.80,16.70,0,335.44,378.42,47.3,43.7,0.384,407345.1,407345.1,31925,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919322,538713.00
05/22/2016 08:15,2,1.486,ACTIVE,212.83,352.57,59.944,1463919303,"201051344001025","219011344069620",30.20,16.30,0,334.54,372.11,45.5,42.0,0.362,421165.4,421165.4,36438,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919323,538714.00
05/22/2016 08:15,2,1.494,ACTIVE,213.74,352.87,60.002,1463919303,"201051344000458","219011344069620",30.10,17.30,0,336.64,376.31,45.5,42.0,0.389,418150.4,418150.4,31852,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919323,538715.00
05/22/2016 08:15,2,1.510,ACTIVE,214.19,354.37,59.996,1463919303,"201051344000853","219011344069620",30.06,16.00,0,338.74,375.11,46.0,42.5,0.389,416786.0,416786.0,31449,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919324,538716.00
05/22/2016 08:15,2,1.477,ACTIVE,213.29,353.77,59.996,1463919303,"201051344000685","219011344069620",30.10,16.00,0,333.33,374.21,45.0,41.5,0.380,422810.5,422810.5,36275,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919326,538717.00
05/22/2016 08:15,2,1.443,ACTIVE,213.29,353.47,59.991,1463919303,"201051344000917","219011344069620",30.12,17.00,0,334.24,372.71,44.0,40.6,0.358,419708.7,419708.7,36277,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919327,538718.00
05/22/2016 08:15,2,1.436,ACTIVE,213.29,352.27,59.965,1463919303,"201051344001145","219011344069620",30.18,15.80,0,335.14,372.71,43.9,40.4,0.358,424870.7,424870.7,36128,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919327,538719.00
05/22/2016 08:15,2,1.500,ACTIVE,213.51,353.77,60.002,1463919303,"201051344000651","219011344069620",30.22,15.80,0,334.54,375.11,46.0,42.4,0.362,417121.1,417121.1,36493,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919328,538720.00
05/22/2016 08:15,2,1.330,ACTIVE,211.70,351.97,59.938,1463919303,"274151322000088","219011344069620",29.34,18.30,0,336.64,361.89,39.5,36.2,0.256,662393.4,662393.4,25020,0,0,0,L,1151911521,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919329,538721.00
05/22/2016 08:15,2,0.908,ACTIVE,213.06,431.02,59.975,1463919303,"274151322000068","219011344069620",40.02,21.50,0,336.34,451.16,36.6,33.4,0.230,557578.2,557578.2,26526,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919331,538722.00
05/22/2016 08:15,2,1.500,ACTIVE,213.06,352.27,59.981,1463919303,"201051344001135","219011344069620",29.94,16.30,0,334.24,371.21,45.5,42.0,0.367,413188.6,413188.6,36433,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919332,538723.00
05/22/2016 08:15,2,1.559,ACTIVE,213.29,354.67,60.034,1463919303,"201051344000594","219011344069620",30.02,15.80,0,336.34,373.91,47.4,43.8,0.380,421876.7,421876.7,31885,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919333,538724.00
05/22/2016 08:15,2,1.514,ACTIVE,213.51,352.87,59.986,1463919303,"201051344001203","219011344069620",30.63,16.30,0,335.44,375.71,47.0,43.4,0.384,420161.0,420161.0,36463,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919334,538725.00
05/22/2016 08:15,2,1.350,ACTIVE,212.16,354.37,59.970,1463919303,"274151322000054","219011344069620",29.28,19.00,0,336.94,362.49,40.0,36.7,0.265,676623.3,676623.3,25052,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919334,538726.00
05/22/2016 08:15,2,1.537,ACTIVE,213.74,353.77,59.991,1463919303,"201051344000867","219011344069620",30.22,16.30,0,336.04,375.41,47.1,43.5,0.376,409481.8,409481.8,31890,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919335,538727.00
05/22/2016 08:15,2,1.592,ACTIVE,213.29,354.37,60.002,1463919303,"201051344001093","219011344069620",30.22,16.70,0,335.44,376.01,48.7,45.1,0.380,418801.0,418801.0,36328,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919337,538728.00
05/22/2016 08:15,2,1.512,ACTIVE,213.74,355.58,59.996,1463919303,"201051344000900","219011344069620",30.12,15.80,0,336.64,377.22,46.2,42.6,0.380,425179.4,425179.4,31281,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919338,538729.00
05/22/2016 08:15,2,1.520,ACTIVE,213.96,354.07,59.996,1463919303,"201051344000648","219011344069620",30.00,15.30,0,337.54,377.52,46.2,42.6,0.362,417072.7,417072.7,31573,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919338,538730.00
05/22/2016 08:15,2,1.508,ACTIVE,213.96,355.28,60.007,1463919303,"201051344000569","219011344069620",30.26,16.30,0,337.24,377.22,46.2,42.7,0.384,426281.8,426281.8,31208,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919339,538731.00
05/22/2016 08:15,2,1.510,ACTIVE,213.74,354.37,59.991,1463919303,"201051344000983","219011344069620",30.16,16.30,0,336.64,376.01,46.1,42.6,0.380,417739.5,417739.5,31689,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919340,538732.00
05/22/2016 08:15,2,1.545,ACTIVE,213.96,355.88,60.002,1463919303,"201051344001158","219011344069620",29.90,16.00,0,336.94,377.52,46.8,43.3,0.371,412163.5,412163.5,31952,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919341,538733.00
05/22/2016 08:15,2,1.529,ACTIVE,214.19,356.18,60.012,1463919303,"201051344000576","219011344069620",29.74,15.80,0,337.84,376.01,46.1,42.6,0.362,419196.3,419196.3,31357,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919342,538734.00
05/22/2016 08:15,2,1.318,ACTIVE,212.38,353.77,60.028,1463919303,"274151322000087","219011344069620",29.12,19.50,0,336.34,361.29,38.9,35.6,0.243,650261.4,650261.4,25140,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463919343,538735.00
05/22/2016 08:30,2,1.818,ACTIVE,213.74,356.78,59.986,1463920203,"201051344000645","219011344069620",29.78,17.80,0,337.54,384.43,54.9,51.0,0.438,418715.9,418715.9,31495,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920205,538736.00
05/22/2016 08:30,2,1.605,ACTIVE,211.70,346.86,59.981,1463920203,"274151322000085","219011344069620",29.14,19.30,0,337.24,367.60,47.4,43.8,0.323,678565.4,678565.4,25058,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920206,538737.00
05/22/2016 08:30,2,1.814,ACTIVE,213.74,358.28,59.975,1463920203,"201051344000633","219011344069620",29.96,17.30,0,336.64,385.03,55.1,51.2,0.464,409794.7,409794.7,31969,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920207,538738.00
05/22/2016 08:30,2,1.822,ACTIVE,213.51,355.88,59.986,1463920203,"201051344000469","219011344069620",30.20,17.30,0,337.84,386.23,55.7,51.9,0.468,411105.4,411105.4,31906,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920208,538739.00
05/22/2016 08:30,2,1.748,ACTIVE,212.16,354.07,59.975,1463920203,"201051344000646","219011344069620",29.92,17.80,0,334.24,379.32,53.0,49.2,0.446,414730.9,414730.9,36463,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920208,538740.00
05/22/2016 08:30,2,1.648,ACTIVE,211.25,351.67,59.981,1463920203,"274151322000052","219011344069620",29.62,20.00,0,336.94,367.90,49.6,45.9,0.349,691317.7,691317.7,25285,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920209,538741.00
05/22/2016 08:30,2,1.740,ACTIVE,213.06,354.67,59.986,1463920203,"201051344000585","219011344069620",29.52,18.70,0,336.94,381.12,52.1,48.3,0.429,421423.6,421423.6,36466,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920210,538742.00
05/22/2016 08:30,2,1.756,ACTIVE,212.38,353.47,59.991,1463920203,"201051344001230","219011344069620",30.12,18.00,0,335.74,378.12,53.6,49.8,0.433,418455.4,418455.4,36266,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920211,538743.00
05/22/2016 08:30,2,1.713,ACTIVE,213.29,354.67,59.991,1463920203,"201051344000582","219011344069620",30.06,17.30,0,337.54,382.93,52.1,48.4,0.415,411861.3,411861.3,36434,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920212,538744.00
05/22/2016 08:30,2,1.836,ACTIVE,212.38,354.37,59.996,1463920203,"201051344000955","219011344069620",29.96,17.80,0,336.34,379.92,55.7,51.8,0.464,424069.1,424069.1,36365,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920213,538745.00
05/22/2016 08:30,2,1.104,ACTIVE,211.93,417.19,60.002,1463920203,"274151322000094","219011344069620",39.06,21.50,0,337.54,451.76,43.0,39.5,0.287,557879.9,557879.9,26319,0,0,0,L,1151911521,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920214,538746.00
05/22/2016 08:30,2,1.799,ACTIVE,213.51,357.38,59.996,1463920203,"201051344000579","219011344069620",30.32,17.50,0,338.14,385.63,55.2,51.4,0.464,425047.6,425047.6,11981,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920215,538747.00
05/22/2016 08:30,2,1.797,ACTIVE,212.38,354.07,60.002,1463920203,"201051344000890","219011344069620",30.14,18.00,0,336.64,379.92,54.9,51.1,0.433,421244.5,421244.5,36385,0,0,0,L,1122011218,0,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920216,538748.00
05/22/2016 08:30,2,1.781,ACTIVE,212.61,355.28,60.007,1463920203,"201051344000438","219011344069620",30.14,17.50,0,337.24,382.93,54.4,50.5,0.455,423283.2,423283.2,36389,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920217,538749.00
05/22/2016 08:30,2,1.766,ACTIVE,212.61,354.37,59.991,1463920203,"201051344000417","219011344069620",29.74,17.80,0,335.44,378.42,53.2,49.4,0.442,415843.8,415843.8,36549,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920217,538750.00
05/22/2016 08:30,2,1.561,ACTIVE,211.25,348.96,59.996,1463920203,"274151322000083","219011344069620",29.30,19.50,0,336.34,366.70,46.3,42.7,0.327,685112.7,685112.7,25357,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920218,538751.00
05/22/2016 08:30,2,1.721,ACTIVE,212.16,357.68,59.996,1463920203,"274151322000076","219011344069620",30.30,20.30,0,337.54,371.81,52.9,49.2,0.371,729450.5,729450.5,25355,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920219,538752.00
05/22/2016 08:30,2,1.791,ACTIVE,213.29,356.18,59.996,1463920203,"201051344000868","219011344069620",29.78,17.00,0,337.24,385.33,54.0,50.2,0.438,410250.3,410250.3,31629,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920220,538753.00
