ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 08:30,2,1.639,ACTIVE,211.25,349.56,59.986,1463920203,"274151322000095","219011344069620",30.28,19.30,0,336.94,368.80,50.3,46.6,0.336,721946.0,721946.0,25269,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920221,538754.00
05/22/2016 08:30,2,1.812,ACTIVE,213.06,356.78,59.996,1463920203,"201051344000988","219011344069620",29.36,18.00,0,336.04,385.93,54.0,50.1,0.464,407357.1,407357.1,31926,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920222,538755.00
05/22/2016 08:30,2,1.744,ACTIVE,212.61,353.47,59.996,1463920203,"201051344001025","219011344069620",29.54,18.00,0,336.34,379.32,52.2,48.5,0.433,421177.0,421177.0,36439,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920223,538756.00
05/22/2016 08:30,2,1.740,ACTIVE,213.51,355.28,59.996,1463920203,"201051344000458","219011344069620",29.62,18.70,0,337.84,384.13,52.2,48.5,0.442,418162.0,418162.0,31853,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920224,538757.00
05/22/2016 08:30,2,1.727,ACTIVE,214.19,358.28,60.012,1463920203,"201051344000853","219011344069620",30.00,17.50,0,338.14,382.33,52.5,48.8,0.433,416797.7,416797.7,31450,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920225,538758.00
05/22/2016 08:30,2,1.676,ACTIVE,212.61,354.37,60.002,1463920203,"201051344000685","219011344069620",30.22,17.30,0,336.64,381.73,51.3,47.6,0.438,422822.0,422822.0,36276,0,0,0,L,1122011218,0,122.68,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920226,538759.00
05/22/2016 08:30,2,1.635,ACTIVE,212.61,354.07,59.991,1463920203,"201051344000917","219011344069620",30.20,18.00,0,335.74,381.42,50.1,46.4,0.411,419719.9,419719.9,36278,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920227,538760.00
05/22/2016 08:30,2,1.631,ACTIVE,212.61,352.87,59.959,1463920203,"201051344001145","219011344069620",30.30,17.30,0,336.94,380.22,50.1,46.4,0.415,424881.9,424881.9,36129,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920228,538761.00
05/22/2016 08:30,2,1.732,ACTIVE,212.83,354.67,59.996,1463920203,"201051344000651","219011344069620",29.56,17.50,0,337.84,383.23,51.9,48.2,0.420,417132.8,417132.8,36494,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920229,538762.00
05/22/2016 08:30,2,1.541,ACTIVE,211.25,353.17,60.023,1463920203,"274151322000088","219011344069620",29.02,20.00,0,336.04,367.00,45.3,41.8,0.305,662403.5,662403.5,25021,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920230,538763.00
05/22/2016 08:30,2,1.041,ACTIVE,212.16,429.22,60.012,1463920203,"274151322000068","219011344069620",39.64,22.80,0,339.04,447.55,41.9,38.5,0.278,557587.5,557587.5,26527,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920231,538764.00
05/22/2016 08:30,2,1.717,ACTIVE,212.83,354.07,59.996,1463920203,"201051344001135","219011344069620",29.52,17.80,0,336.64,379.32,51.4,47.7,0.420,413200.2,413200.2,36434,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920232,538765.00
05/22/2016 08:30,2,1.742,ACTIVE,212.83,355.28,59.996,1463920203,"201051344000594","219011344069620",30.12,17.00,0,336.04,381.12,53.1,49.4,0.433,421888.8,421888.8,31886,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920233,538766.00
05/22/2016 08:30,2,1.719,ACTIVE,213.06,354.07,59.986,1463920203,"201051344001203","219011344069620",30.18,17.80,0,337.24,383.53,52.5,48.8,0.438,420173.0,420173.0,36464,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920234,538767.00
05/22/2016 08:30,2,1.545,ACTIVE,211.25,345.36,59.996,1463920203,"274151322000054","219011344069620",29.06,20.70,0,334.54,367.60,45.5,42.0,0.305,676633.4,676633.4,25053,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920234,538768.00
05/22/2016 08:30,2,1.748,ACTIVE,213.29,354.67,60.002,1463920203,"201051344000867","219011344069620",29.62,17.80,0,338.44,385.33,52.5,48.7,0.424,409493.7,409493.7,31891,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920235,538769.00
05/22/2016 08:30,2,1.771,ACTIVE,213.06,355.58,60.007,1463920203,"201051344001093","219011344069620",29.74,18.30,0,337.54,384.73,53.4,49.6,0.429,418813.3,418813.3,36329,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920236,538770.00
05/22/2016 08:30,2,1.707,ACTIVE,213.06,355.88,60.023,1463920203,"201051344000900","219011344069620",29.88,17.00,0,337.54,385.63,51.7,48.0,0.429,425191.1,425191.1,31282,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920237,538771.00
05/22/2016 08:30,2,1.711,ACTIVE,213.51,354.97,60.002,1463920203,"201051344000648","219011344069620",29.74,16.70,0,336.64,384.43,51.5,47.8,0.420,417084.4,417084.4,31574,0,0,0,L,1122011218,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920238,538772.00
05/22/2016 08:30,2,1.689,ACTIVE,213.29,355.28,59.996,1463920203,"201051344000569","219011344069620",30.06,17.80,0,338.14,385.03,51.4,47.7,0.424,426293.5,426293.5,31209,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920239,538773.00
05/22/2016 08:30,2,1.678,ACTIVE,213.51,354.97,60.039,1463920203,"201051344000983","219011344069620",30.18,18.00,0,337.54,385.33,51.3,47.6,0.433,417751.2,417751.2,31690,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920240,538774.00
05/22/2016 08:30,2,1.707,ACTIVE,213.74,355.58,60.002,1463920203,"201051344001158","219011344069620",29.86,17.50,0,337.84,385.33,51.6,47.9,0.429,412175.3,412175.3,31953,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920241,538775.00
05/22/2016 08:30,2,1.682,ACTIVE,213.51,355.88,59.965,1463920203,"201051344000576","219011344069620",29.96,17.00,0,336.64,384.43,51.0,47.3,0.415,419208.0,419208.0,31358,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920242,538776.00
05/22/2016 08:30,2,1.486,ACTIVE,211.48,346.26,59.996,1463920203,"274151322000087","219011344069620",28.96,21.50,0,336.04,366.10,43.6,40.2,0.283,650271.2,650271.2,25141,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463920243,538777.00
05/22/2016 08:45,2,2.512,ACTIVE,214.41,364.29,59.975,1463921104,"201051344000645","219011344069620",29.64,19.30,0,335.74,393.15,75.4,70.9,0.605,418731.0,418731.0,31496,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921105,538778.00
05/22/2016 08:45,2,2.238,ACTIVE,211.93,363.99,59.986,1463921104,"274151322000085","219011344069620",28.94,21.00,0,337.24,375.11,65.7,61.5,0.455,678578.5,678578.5,25059,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921106,538779.00
05/22/2016 08:45,2,2.510,ACTIVE,214.41,363.99,60.012,1463921104,"201051344000633","219011344069620",29.78,19.30,0,334.54,393.45,75.7,71.1,0.641,409809.9,409809.9,31970,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921107,538780.00
05/22/2016 08:45,2,2.529,ACTIVE,214.41,365.19,59.928,1463921104,"201051344000469","219011344069620",29.86,18.70,0,334.24,394.05,76.5,71.9,0.645,411120.7,411120.7,31907,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921108,538781.00
05/22/2016 08:45,2,2.408,ACTIVE,212.61,360.69,60.007,1463921104,"201051344000646","219011344069620",30.00,19.30,0,334.84,394.65,73.1,68.7,0.619,414745.5,414745.5,36464,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921109,538782.00
05/22/2016 08:45,2,2.318,ACTIVE,211.25,361.89,59.981,1463921104,"274151322000052","219011344069620",29.32,22.50,0,336.34,376.01,68.9,64.6,0.482,691331.4,691331.4,25286,0,0,0,L,1151911521,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921109,538783.00
05/22/2016 08:45,2,2.412,ACTIVE,213.51,362.19,59.981,1463921104,"201051344000585","219011344069620",29.54,20.30,0,336.64,392.85,72.2,67.8,0.605,421438.0,421438.0,36467,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921111,538784.00
05/22/2016 08:45,2,2.457,ACTIVE,212.83,360.08,59.959,1463921104,"201051344001230","219011344069620",29.92,19.50,0,334.54,388.94,74.5,70.0,0.623,418470.3,418470.3,36267,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921112,538785.00
05/22/2016 08:45,2,2.391,ACTIVE,213.74,362.49,59.938,1463921104,"201051344000582","219011344069620",30.02,18.70,0,336.04,394.65,72.7,68.2,0.592,411875.8,411875.8,36435,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921112,538786.00
05/22/2016 08:45,2,2.525,ACTIVE,212.83,361.89,60.002,1463921104,"201051344000955","219011344069620",30.04,19.50,0,334.24,393.15,76.9,72.3,0.641,424084.5,424084.5,36366,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921113,538787.00
05/22/2016 08:45,2,1.549,ACTIVE,211.70,424.11,59.970,1463921104,"274151322000094","219011344069620",38.94,23.00,0,399.16,457.47,61.1,57.0,0.420,557891.9,557891.9,26320,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921114,538788.00
05/22/2016 08:45,2,2.504,ACTIVE,214.41,363.99,60.018,1463921104,"201051344000579","219011344069620",30.24,19.30,0,335.74,393.75,76.7,72.1,0.645,425063.0,425063.0,11982,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921115,538789.00
05/22/2016 08:45,2,2.521,ACTIVE,212.83,360.69,59.986,1463921104,"201051344000890","219011344069620",29.84,19.00,0,335.44,394.95,76.2,71.7,0.614,421259.8,421259.8,36386,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921116,538790.00
05/22/2016 08:45,2,2.457,ACTIVE,213.29,361.59,59.996,1463921104,"201051344000438","219011344069620",30.45,19.00,0,336.04,396.15,75.8,71.2,0.641,423298.3,423298.3,36390,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921117,538791.00
05/22/2016 08:45,2,2.490,ACTIVE,213.29,362.49,60.012,1463921104,"201051344000417","219011344069620",29.50,19.50,0,334.84,393.45,74.4,69.9,0.636,415858.7,415858.7,36550,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921118,538792.00
05/22/2016 08:45,2,2.221,ACTIVE,211.48,357.38,59.975,1463921104,"274151322000083","219011344069620",29.58,21.30,0,336.64,374.51,66.6,62.3,0.473,685125.8,685125.8,25358,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921119,538793.00
05/22/2016 08:45,2,2.469,ACTIVE,212.38,352.87,59.981,1463921104,"274151322000076","219011344069620",30.22,22.30,0,338.14,379.62,75.6,71.0,0.548,729465.5,729465.5,25356,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921120,538794.00
05/22/2016 08:45,2,2.539,ACTIVE,213.96,362.79,59.996,1463921104,"201051344000868","219011344069620",29.74,18.70,0,335.74,395.85,76.5,71.9,0.605,410265.6,410265.6,31630,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921121,538795.00
05/22/2016 08:45,2,2.393,ACTIVE,211.70,367.60,60.012,1463921104,"274151322000095","219011344069620",30.06,21.00,0,336.04,377.52,72.8,68.3,0.504,721960.4,721960.4,25270,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921122,538796.00
05/22/2016 08:45,2,2.580,ACTIVE,214.19,365.80,59.996,1463921104,"201051344000988","219011344069620",29.54,19.80,0,333.93,395.25,77.2,72.6,0.645,407372.5,407372.5,31927,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921123,538797.00
05/22/2016 08:45,2,2.426,ACTIVE,213.29,362.49,59.991,1463921104,"201051344001025","219011344069620",30.47,20.00,0,336.34,394.65,74.8,70.3,0.610,421191.8,421191.8,36440,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921123,538798.00
05/22/2016 08:45,2,2.471,ACTIVE,214.41,363.39,60.028,1463921104,"201051344000458","219011344069620",30.06,20.30,0,335.44,392.85,75.2,70.7,0.645,418176.9,418176.9,31854,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921124,538799.00
05/22/2016 08:45,2,2.527,ACTIVE,215.32,365.80,60.018,1463921104,"201051344000853","219011344069620",29.68,19.30,0,337.24,394.35,76.0,71.4,0.641,416812.7,416812.7,31451,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921126,538800.00
05/22/2016 08:45,2,2.453,ACTIVE,213.06,360.99,59.996,1463921104,"201051344000685","219011344069620",30.20,18.00,0,335.74,393.75,75.0,70.5,0.650,422836.8,422836.8,36277,0,0,0,L,1122011218,0,122.91,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921127,538801.00
05/22/2016 08:45,2,2.438,ACTIVE,213.51,363.39,60.023,1463921104,"201051344000917","219011344069620",29.82,20.00,0,336.34,395.25,73.7,69.2,0.619,419734.4,419734.4,36279,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921127,538802.00
05/22/2016 08:45,2,2.432,ACTIVE,213.29,359.18,60.018,1463921104,"201051344001145","219011344069620",29.94,19.00,0,336.64,394.65,73.7,69.2,0.628,424896.4,424896.4,36130,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921128,538803.00
05/22/2016 08:45,2,2.508,ACTIVE,213.74,363.09,59.991,1463921104,"201051344000651","219011344069620",29.98,19.30,0,336.64,394.95,76.1,71.5,0.623,417147.8,417147.8,36495,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921129,538804.00
05/22/2016 08:45,2,2.307,ACTIVE,211.25,354.07,60.007,1463921104,"274151322000088","219011344069620",28.82,21.80,0,336.64,375.11,67.3,63.1,0.460,662416.6,662416.6,25022,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921130,538805.00
05/22/2016 08:45,2,1.531,ACTIVE,212.16,433.42,59.991,1463921104,"274151322000068","219011344069620",40.12,24.50,0,393.15,455.97,62.3,58.2,0.420,557599.6,557599.6,26528,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921131,538806.00
05/22/2016 08:45,2,2.492,ACTIVE,213.29,360.08,59.996,1463921104,"201051344001135","219011344069620",29.88,19.50,0,336.34,393.45,75.4,70.8,0.628,413215.1,413215.1,36435,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921132,538807.00
05/22/2016 08:45,2,2.582,ACTIVE,213.29,361.29,60.018,1463921104,"201051344000594","219011344069620",29.88,18.70,0,335.44,396.75,78.2,73.5,0.641,421904.2,421904.2,31887,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921133,538808.00
05/22/2016 08:45,2,2.547,ACTIVE,213.51,361.59,59.991,1463921104,"201051344001203","219011344069620",30.14,19.50,0,336.94,397.35,77.7,73.1,0.672,420188.3,420188.3,36465,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921134,538809.00
05/22/2016 08:45,2,2.297,ACTIVE,212.16,354.07,60.007,1463921104,"274151322000054","219011344069620",29.18,22.80,0,336.64,376.31,68.0,63.7,0.455,676646.7,676646.7,25054,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921135,538810.00
05/22/2016 08:45,2,2.555,ACTIVE,213.96,361.29,59.991,1463921104,"201051344000867","219011344069620",30.00,19.50,0,336.64,395.85,77.6,73.0,0.610,409508.9,409508.9,31892,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921136,538811.00
05/22/2016 08:45,2,2.611,ACTIVE,213.29,363.39,59.986,1463921104,"201051344001093","219011344069620",29.96,19.80,0,336.34,397.05,79.3,74.6,0.645,418828.9,418828.9,36330,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921137,538812.00
05/22/2016 08:45,2,2.549,ACTIVE,214.19,363.99,59.981,1463921104,"201051344000900","219011344069620",29.98,18.70,0,334.54,394.95,77.4,72.8,0.636,425206.3,425206.3,31283,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921138,538813.00
05/22/2016 08:45,2,2.523,ACTIVE,214.41,363.69,59.965,1463921104,"201051344000648","219011344069620",29.96,18.30,0,335.74,394.05,76.6,72.0,0.623,417099.5,417099.5,31575,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921139,538814.00
05/22/2016 08:45,2,2.512,ACTIVE,214.41,364.29,59.975,1463921104,"201051344000569","219011344069620",30.08,19.30,0,334.84,393.75,76.5,71.9,0.632,426308.6,426308.6,31210,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921140,538815.00
05/22/2016 08:45,2,2.529,ACTIVE,214.64,364.29,59.970,1463921104,"201051344000983","219011344069620",29.94,19.80,0,333.93,394.05,76.7,72.1,0.654,417766.3,417766.3,31691,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921141,538816.00
05/22/2016 08:45,2,2.559,ACTIVE,214.64,364.29,59.975,1463921104,"201051344001158","219011344069620",29.84,19.50,0,335.14,394.65,77.4,72.8,0.645,412190.6,412190.6,31954,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921141,538817.00
05/22/2016 08:45,2,2.520,ACTIVE,214.87,366.10,59.949,1463921104,"201051344000576","219011344069620",30.04,18.30,0,334.84,395.25,76.7,72.1,0.628,419223.1,419223.1,31359,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921142,538818.00
05/22/2016 08:45,2,2.266,ACTIVE,211.93,354.97,59.981,1463921104,"274151322000087","219011344069620",29.04,24.30,0,336.64,373.91,66.7,62.4,0.442,650284.2,650284.2,25142,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463921143,538819.00
05/22/2016 09:00,2,2.967,ACTIVE,214.64,352.27,59.954,1463922003,"201051344000645","219011344069620",29.64,22.50,0,333.93,396.75,89.1,84.0,0.402,418750.5,418750.5,31497,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922004,538820.00
05/22/2016 09:00,2,2.699,ACTIVE,211.93,357.98,59.959,1463922003,"274151322000085","219011344069620",28.49,23.30,0,336.94,380.52,77.8,73.2,0.544,678595.5,678595.5,25060,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922005,538821.00
05/22/2016 09:00,2,2.955,ACTIVE,214.41,354.07,59.954,1463922003,"201051344000633","219011344069620",29.70,23.00,0,334.84,397.66,88.9,83.9,0.424,409829.4,409829.4,31971,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922006,538822.00
05/22/2016 09:00,2,2.984,ACTIVE,214.64,352.57,59.959,1463922003,"201051344000469","219011344069620",29.64,22.30,0,337.84,396.75,89.6,84.6,0.429,411140.5,411140.5,31908,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922007,538823.00
05/22/2016 09:00,2,2.877,ACTIVE,212.61,349.26,59.938,1463922003,"201051344000646","219011344069620",29.66,22.50,0,334.24,396.15,86.5,81.6,0.411,414764.5,414764.5,36465,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922008,538824.00
05/22/2016 09:00,2,2.758,ACTIVE,211.25,351.37,59.954,1463922003,"274151322000052","219011344069620",29.26,26.30,0,335.14,381.42,81.6,76.8,0.318,691349.3,691349.3,25287,0,0,0,L,1151911521,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922009,538825.00
05/22/2016 09:00,2,2.865,ACTIVE,213.74,349.56,59.965,1463922003,"201051344000585","219011344069620",29.46,24.80,0,335.74,396.45,85.6,80.7,0.398,421456.7,421456.7,36468,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922010,538826.00
05/22/2016 09:00,2,2.904,ACTIVE,212.38,347.16,59.922,1463922003,"201051344001230","219011344069620",29.74,22.80,0,334.24,391.64,87.5,82.6,0.407,418489.5,418489.5,36268,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922011,538827.00
05/22/2016 09:00,2,2.879,ACTIVE,213.74,349.56,59.949,1463922003,"201051344000582","219011344069620",29.36,22.30,0,336.34,398.86,85.6,80.7,0.398,411894.6,411894.6,36436,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922012,538828.00
05/22/2016 09:00,2,3.006,ACTIVE,213.06,349.26,59.949,1463922003,"201051344000955","219011344069620",29.58,22.80,0,334.84,396.15,90.1,85.0,0.424,424104.4,424104.4,36367,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922013,538829.00
05/22/2016 09:00,2,1.830,ACTIVE,211.48,433.12,59.944,1463922003,"274151322000094","219011344069620",39.20,25.30,0,397.66,461.38,72.5,68.1,0.508,557907.7,557907.7,26321,0,0,0,L,1151911521,0,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922014,538830.00
05/22/2016 09:00,2,3.012,ACTIVE,214.64,352.87,59.954,1463922003,"201051344000579","219011344069620",29.46,23.50,0,338.44,396.15,89.8,84.8,0.424,425082.8,425082.8,11983,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922014,538831.00
05/22/2016 09:00,2,3.004,ACTIVE,212.83,348.06,59.922,1463922003,"201051344000890","219011344069620",29.36,22.80,0,334.84,396.15,89.2,84.2,0.402,421279.5,421279.5,36387,0,0,0,L,1122011218,0,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922015,538832.00
05/22/2016 09:00,2,2.941,ACTIVE,213.29,349.86,59.944,1463922003,"201051344000438","219011344069620",29.84,22.00,0,335.14,398.26,88.9,83.9,0.424,423317.9,423317.9,36391,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922016,538833.00
05/22/2016 09:00,2,2.926,ACTIVE,213.06,348.96,59.954,1463922003,"201051344000417","219011344069620",29.34,23.30,0,334.54,396.75,87.0,82.0,0.407,415877.8,415877.8,36551,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922017,538834.00
05/22/2016 09:00,2,2.625,ACTIVE,211.70,358.88,59.959,1463922003,"274151322000083","219011344069620",29.58,23.50,0,336.04,380.52,78.6,73.9,0.548,685143.0,685143.0,25359,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922018,538835.00
05/22/2016 09:00,2,2.932,ACTIVE,212.16,351.37,59.922,1463922003,"274151322000076","219011344069620",29.90,27.50,0,338.14,384.43,88.8,83.8,0.349,729485.0,729485.0,25357,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922019,538836.00
05/22/2016 09:00,2,3.047,ACTIVE,213.96,352.27,59.954,1463922003,"201051344000868","219011344069620",28.78,22.30,0,333.93,398.56,88.9,83.8,0.411,410285.2,410285.2,31631,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922020,538837.00
05/22/2016 09:00,2,2.830,ACTIVE,211.48,351.07,59.938,1463922003,"274151322000095","219011344069620",29.96,26.00,0,335.14,381.12,85.9,81.0,0.323,721979.2,721979.2,25271,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922021,538838.00
05/22/2016 09:00,2,3.025,ACTIVE,214.64,355.58,59.954,1463922003,"201051344000988","219011344069620",29.22,23.80,0,338.44,397.66,89.6,84.6,0.429,407392.3,407392.3,31928,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922022,538839.00
05/22/2016 09:00,2,2.930,ACTIVE,213.29,348.66,59.949,1463922003,"201051344001025","219011344069620",29.46,24.00,0,335.14,397.66,87.5,82.5,0.393,421211.1,421211.1,36441,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922023,538840.00
05/22/2016 09:00,2,2.910,ACTIVE,214.64,351.67,59.949,1463922003,"201051344000458","219011344069620",29.66,23.80,0,334.84,398.26,87.5,82.5,0.420,418196.2,418196.2,31855,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922024,538841.00
05/22/2016 09:00,2,2.955,ACTIVE,215.09,353.77,59.965,1463922003,"201051344000853","219011344069620",29.52,23.00,0,337.54,396.15,88.3,83.3,0.424,416832.2,416832.2,31452,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922025,538842.00
05/22/2016 09:00,2,2.920,ACTIVE,213.29,350.17,59.938,1463922003,"201051344000685","219011344069620",29.48,21.00,0,334.84,396.75,87.3,82.3,0.429,422856.0,422856.0,36278,0,0,0,L,1122011218,0,122.91,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922026,538843.00
05/22/2016 09:00,2,2.844,ACTIVE,213.51,349.26,59.944,1463922003,"201051344000917","219011344069620",29.72,23.50,0,334.24,397.35,85.5,80.6,0.402,419753.2,419753.2,36280,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922027,538844.00
05/22/2016 09:00,2,2.828,ACTIVE,213.29,348.96,59.949,1463922003,"201051344001145","219011344069620",30.02,21.50,0,335.74,396.75,86.1,81.2,0.402,424915.2,424915.2,36131,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922028,538845.00
05/22/2016 09:00,2,2.914,ACTIVE,213.74,350.17,59.933,1463922003,"201051344000651","219011344069620",29.74,22.80,0,334.84,399.46,87.8,82.8,0.407,417167.2,417167.2,36496,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922029,538846.00
05/22/2016 09:00,2,2.711,ACTIVE,211.25,366.70,59.944,1463922003,"274151322000088","219011344069620",28.51,24.00,0,336.04,380.52,78.2,73.6,0.535,662433.8,662433.8,25023,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922029,538847.00
05/22/2016 09:00,2,1.834,ACTIVE,212.38,428.91,59.938,1463922003,"274151322000068","219011344069620",39.10,26.50,0,386.53,464.38,72.3,67.9,0.499,557615.4,557615.4,26529,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922030,538848.00
05/22/2016 09:00,2,2.898,ACTIVE,213.29,346.86,59.933,1463922003,"201051344001135","219011344069620",29.70,23.30,0,334.84,396.75,87.2,82.2,0.407,413234.2,413234.2,36436,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922032,538849.00
05/22/2016 09:00,2,2.990,ACTIVE,213.74,351.37,59.949,1463922003,"201051344000594","219011344069620",29.72,23.00,0,336.04,399.76,90.0,85.0,0.420,421924.1,421924.1,31888,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922033,538850.00
05/22/2016 09:00,2,2.990,ACTIVE,213.51,349.86,59.933,1463922003,"201051344001203","219011344069620",29.50,23.30,0,336.04,399.46,89.4,84.4,0.433,420208.0,420208.0,36466,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922034,538851.00
05/22/2016 09:00,2,2.723,ACTIVE,211.48,368.50,59.944,1463922003,"274151322000054","219011344069620",28.53,25.30,0,336.04,381.12,78.6,73.9,0.544,676663.9,676663.9,25055,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922035,538852.00
05/22/2016 09:00,2,2.984,ACTIVE,214.19,351.07,59.938,1463922003,"201051344000867","219011344069620",29.48,23.50,0,334.24,398.86,89.0,84.0,0.411,409528.6,409528.6,31893,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922036,538853.00
05/22/2016 09:00,2,3.021,ACTIVE,213.51,350.47,59.959,1463922003,"201051344001093","219011344069620",29.44,24.30,0,335.14,398.56,90.1,85.1,0.411,418848.9,418848.9,36331,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922037,538854.00
05/22/2016 09:00,2,2.963,ACTIVE,214.19,352.27,59.922,1463922003,"201051344000900","219011344069620",29.78,22.00,0,334.24,398.56,89.4,84.3,0.411,425226.0,425226.0,31284,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922038,538855.00
05/22/2016 09:00,2,2.949,ACTIVE,214.41,351.97,59.933,1463922003,"201051344000569","219011344069620",29.44,23.00,0,334.84,398.86,88.0,83.0,0.411,426328.0,426328.0,31211,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922040,538856.00
05/22/2016 09:00,2,2.938,ACTIVE,214.41,352.27,59.922,1463922003,"201051344000983","219011344069620",29.64,23.80,0,335.14,398.86,88.2,83.2,0.424,417785.8,417785.8,31692,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922041,538857.00
05/22/2016 09:00,2,2.996,ACTIVE,214.64,353.17,59.949,1463922003,"201051344001158","219011344069620",29.16,22.80,0,334.84,399.16,88.5,83.5,0.420,412210.2,412210.2,31955,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922042,538858.00
05/22/2016 09:00,2,2.910,ACTIVE,214.64,353.17,59.938,1463922003,"201051344000576","219011344069620",29.82,21.50,0,334.54,397.96,87.9,82.9,0.407,419242.5,419242.5,31360,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922043,538859.00
05/22/2016 09:00,2,2.641,ACTIVE,211.48,360.69,59.922,1463922003,"274151322000087","219011344069620",28.67,27.80,0,336.04,382.03,76.7,72.1,0.526,650301.1,650301.1,25143,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922044,538860.00
05/22/2016 09:00,2,2.914,ACTIVE,214.64,352.57,59.912,1463922003,"201051344000648","219011344069620",29.66,22.00,0,334.54,399.16,87.6,82.6,0.407,417119.0,417119.0,31576,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922045,538861.00
05/22/2016 09:15,2,3.420,ACTIVE,216.00,354.97,59.917,1463922903,"201051344000645","219011344069620",29.36,24.80,0,339.34,378.72,101.7,96.2,0.460,418773.0,418773.0,31498,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922904,538862.00
05/22/2016 09:15,2,3.121,ACTIVE,212.83,354.37,59.959,1463922903,"274151322000085","219011344069620",28.27,27.30,0,334.84,380.82,89.3,84.2,0.340,678615.1,678615.1,25061,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922905,538863.00
05/22/2016 09:15,2,3.410,ACTIVE,215.54,357.38,59.954,1463922903,"201051344000633","219011344069620",29.34,25.80,0,338.74,378.42,101.3,95.9,0.482,409851.9,409851.9,31972,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922906,538864.00
05/22/2016 09:15,2,3.445,ACTIVE,216.45,356.78,59.959,1463922903,"201051344000469","219011344069620",29.26,24.00,0,338.44,379.62,102.2,96.7,0.486,411163.1,411163.1,31909,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922906,538865.00
05/22/2016 09:15,2,3.314,ACTIVE,214.41,352.27,59.981,1463922903,"201051344000646","219011344069620",29.46,25.80,0,333.33,374.81,98.9,93.5,0.473,414786.3,414786.3,36466,0,0,0,L,1122011218,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922907,538866.00
05/22/2016 09:15,2,3.217,ACTIVE,212.83,349.26,59.944,1463922903,"274151322000052","219011344069620",28.71,30.80,0,334.24,365.19,93.5,88.3,0.358,691369.9,691369.9,25288,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922908,538867.00
05/22/2016 09:15,2,3.295,ACTIVE,215.32,353.77,59.959,1463922903,"201051344000585","219011344069620",29.38,26.80,0,335.74,376.01,98.0,92.7,0.451,421478.4,421478.4,36469,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922909,538868.00
05/22/2016 09:15,2,3.355,ACTIVE,214.19,351.07,59.917,1463922903,"201051344001230","219011344069620",29.38,25.30,0,333.63,373.61,99.8,94.4,0.464,418511.6,418511.6,36269,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922910,538869.00
05/22/2016 09:15,2,3.297,ACTIVE,215.32,352.87,59.954,1463922903,"201051344000582","219011344069620",29.34,25.30,0,334.84,377.22,98.0,92.7,0.451,411916.2,411916.2,36437,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922911,538870.00
05/22/2016 09:15,2,3.416,ACTIVE,214.41,351.67,59.949,1463922903,"201051344000955","219011344069620",29.56,25.30,0,333.63,374.21,102.2,96.7,0.486,424127.1,424127.1,36368,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922912,538871.00
05/22/2016 09:15,2,2.105,ACTIVE,212.83,425.61,59.944,1463922903,"274151322000094","219011344069620",39.24,30.00,0,394.95,458.37,84.0,79.2,0.327,557926.0,557926.0,26322,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922913,538872.00
05/22/2016 09:15,2,3.426,ACTIVE,216.00,355.58,59.965,1463922903,"201051344000579","219011344069620",29.48,25.30,0,339.65,378.72,102.3,96.8,0.486,425105.5,425105.5,11984,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922914,538873.00
05/22/2016 09:15,2,3.395,ACTIVE,214.41,351.97,59.959,1463922903,"201051344000890","219011344069620",29.54,24.80,0,334.54,375.11,101.5,96.1,0.468,421302.0,421302.0,36388,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922915,538874.00
05/22/2016 09:15,2,3.340,ACTIVE,214.87,353.47,60.007,1463922903,"201051344000438","219011344069620",29.88,24.30,0,335.14,376.31,101.1,95.7,0.482,423340.4,423340.4,36392,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922916,538875.00
05/22/2016 09:15,2,3.338,ACTIVE,214.64,352.57,59.981,1463922903,"201051344000417","219011344069620",29.24,25.80,0,334.24,374.51,99.0,93.6,0.464,415899.8,415899.8,36552,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922916,538876.00
05/22/2016 09:15,2,3.062,ACTIVE,212.61,347.46,59.949,1463922903,"274151322000083","219011344069620",29.18,28.00,0,334.54,380.82,90.5,85.5,0.358,685163.0,685163.0,25360,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922917,538877.00
05/22/2016 09:15,2,3.391,ACTIVE,213.51,348.36,59.922,1463922903,"274151322000076","219011344069620",29.46,30.80,0,335.14,367.90,101.1,95.7,0.402,729507.5,729507.5,25358,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922918,538878.00
05/22/2016 09:15,2,3.443,ACTIVE,215.32,353.47,59.959,1463922903,"201051344000868","219011344069620",29.00,24.50,0,338.14,379.02,101.2,95.7,0.460,410307.7,410307.7,31632,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922919,538879.00
05/22/2016 09:15,2,3.279,ACTIVE,212.61,347.46,59.959,1463922903,"274151322000095","219011344069620",29.60,29.50,0,334.84,366.70,98.3,93.0,0.371,722001.0,722001.0,25272,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922920,538880.00
05/22/2016 09:15,2,3.461,ACTIVE,216.22,357.68,59.965,1463922903,"201051344000988","219011344069620",28.94,26.00,0,339.04,379.62,101.5,96.0,0.468,407414.9,407414.9,31929,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922921,538881.00
05/22/2016 09:15,2,3.367,ACTIVE,214.87,352.27,59.986,1463922903,"201051344001025","219011344069620",29.18,26.80,0,334.84,375.41,99.5,94.2,0.446,421233.2,421233.2,36442,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922922,538882.00
05/22/2016 09:15,2,3.355,ACTIVE,216.00,353.47,59.959,1463922903,"201051344000458","219011344069620",29.32,26.50,0,339.65,377.82,99.7,94.3,0.486,418218.3,418218.3,31856,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922923,538883.00
05/22/2016 09:15,2,3.344,ACTIVE,216.45,356.18,59.922,1463922903,"201051344000853","219011344069620",29.66,24.80,0,339.65,379.02,100.5,95.1,0.473,416854.5,416854.5,31453,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922924,538884.00
05/22/2016 09:15,2,3.316,ACTIVE,214.41,352.57,59.959,1463922903,"201051344000685","219011344069620",29.54,23.00,0,335.14,375.11,99.3,93.9,0.486,422878.1,422878.1,36279,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922925,538885.00
05/22/2016 09:15,2,3.291,ACTIVE,215.09,352.57,59.912,1463922903,"201051344000917","219011344069620",29.22,25.80,0,334.24,375.71,97.4,92.1,0.455,419774.8,419774.8,36281,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922926,538886.00
05/22/2016 09:15,2,3.305,ACTIVE,214.41,352.27,59.938,1463922903,"201051344001145","219011344069620",29.18,24.30,0,335.74,376.01,97.7,92.4,0.460,424937.0,424937.0,36132,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922927,538887.00
05/22/2016 09:15,2,3.334,ACTIVE,215.32,353.17,59.965,1463922903,"201051344000651","219011344069620",29.50,25.30,0,337.54,377.52,99.7,94.3,0.455,417189.4,417189.4,36497,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922928,538888.00
05/22/2016 09:15,2,3.086,ACTIVE,212.61,345.36,59.949,1463922903,"274151322000088","219011344069620",28.47,28.30,0,333.93,380.52,89.0,83.9,0.331,662453.5,662453.5,25024,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922929,538889.00
05/22/2016 09:15,2,2.051,ACTIVE,213.51,431.02,59.949,1463922903,"274151322000068","219011344069620",39.76,31.80,0,395.55,471.30,83.5,78.7,0.314,557633.6,557633.6,26530,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922930,538890.00
05/22/2016 09:15,2,3.320,ACTIVE,215.09,351.97,59.949,1463922903,"201051344001135","219011344069620",29.44,25.80,0,334.54,374.21,99.0,93.6,0.460,413256.3,413256.3,36437,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922931,538891.00
05/22/2016 09:15,2,3.402,ACTIVE,214.87,354.07,59.959,1463922903,"201051344000594","219011344069620",29.56,25.30,0,337.54,379.32,101.8,96.3,0.468,421946.7,421946.7,31889,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922931,538892.00
05/22/2016 09:15,2,3.418,ACTIVE,215.09,352.87,59.954,1463922903,"201051344001203","219011344069620",29.18,25.80,0,336.64,377.82,101.0,95.6,0.477,420230.6,420230.6,36467,0,0,0,L,1122011218,0,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922932,538893.00
05/22/2016 09:15,2,3.135,ACTIVE,212.83,355.88,59.949,1463922903,"274151322000054","219011344069620",28.23,29.80,0,334.54,381.73,89.5,84.5,0.336,676683.9,676683.9,25056,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922933,538894.00
05/22/2016 09:15,2,3.389,ACTIVE,215.77,355.58,59.949,1463922903,"201051344000867","219011344069620",29.38,26.00,0,337.84,379.02,100.9,95.5,0.460,409551.1,409551.1,31894,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922934,538895.00
05/22/2016 09:15,2,3.410,ACTIVE,214.87,353.17,59.959,1463922903,"201051344001093","219011344069620",29.42,26.50,0,334.54,377.82,101.7,96.2,0.464,418871.7,418871.7,36332,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922935,538896.00
