ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 09:15,2,3.412,ACTIVE,215.54,354.37,59.949,1463922903,"201051344000900","219011344069620",29.36,24.50,0,339.04,379.32,101.5,96.0,0.482,425248.7,425248.7,31285,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922936,538897.00
05/22/2016 09:15,2,3.316,ACTIVE,215.77,354.97,59.949,1463922903,"201051344000648","219011344069620",29.64,24.00,0,339.65,378.42,99.5,94.1,0.460,417141.1,417141.1,31577,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922937,538898.00
05/22/2016 09:15,2,3.371,ACTIVE,216.00,354.67,59.954,1463922903,"201051344000569","219011344069620",29.22,25.50,0,339.34,379.02,99.7,94.3,0.455,426350.3,426350.3,31212,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922938,538899.00
05/22/2016 09:15,2,3.334,ACTIVE,216.00,354.37,59.938,1463922903,"201051344000983","219011344069620",29.66,26.00,0,338.44,378.72,100.2,94.8,0.482,417808.2,417808.2,31693,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922939,538900.00
05/22/2016 09:15,2,3.414,ACTIVE,216.22,355.88,59.954,1463922903,"201051344001158","219011344069620",28.92,25.50,0,339.34,379.02,100.0,94.6,0.473,412232.6,412232.6,31956,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922940,538901.00
05/22/2016 09:15,2,3.301,ACTIVE,216.00,355.58,59.959,1463922903,"201051344000576","219011344069620",29.78,24.30,0,339.34,379.02,99.6,94.2,0.460,419264.8,419264.8,31361,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922941,538902.00
05/22/2016 09:15,2,3.062,ACTIVE,212.83,353.47,59.965,1463922903,"274151322000087","219011344069620",28.19,33.50,0,335.14,379.92,87.3,82.4,0.314,650320.6,650320.6,25144,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463922941,538903.00
05/22/2016 09:30,2,3.893,ACTIVE,216.22,356.48,59.949,1463923804,"201051344000645","219011344069620",29.14,26.30,0,339.95,383.53,115.0,109.0,0.521,418798.5,418798.5,31499,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923805,538904.00
05/22/2016 09:30,2,3.557,ACTIVE,212.83,358.28,59.959,1463923804,"274151322000085","219011344069620",27.99,30.80,0,337.24,367.90,100.8,95.4,0.384,678637.5,678637.5,25062,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923806,538905.00
05/22/2016 09:30,2,3.873,ACTIVE,216.00,357.98,59.954,1463923804,"201051344000633","219011344069620",29.14,27.50,0,338.74,382.93,114.3,108.4,0.544,409877.3,409877.3,31973,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923807,538906.00
05/22/2016 09:30,2,3.900,ACTIVE,216.67,358.28,59.981,1463923804,"201051344000469","219011344069620",29.14,26.30,0,337.54,383.83,115.1,109.2,0.552,411188.7,411188.7,31910,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923808,538907.00
05/22/2016 09:30,2,3.797,ACTIVE,214.41,353.77,59.917,1463923804,"201051344000646","219011344069620",29.06,27.80,0,334.54,380.82,111.7,105.9,0.535,414811.1,414811.1,36467,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923808,538908.00
05/22/2016 09:30,2,3.664,ACTIVE,212.83,348.06,59.954,1463923804,"274151322000052","219011344069620",28.61,33.80,0,336.04,369.70,106.1,100.5,0.420,691393.4,691393.4,25289,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923809,538909.00
05/22/2016 09:30,2,3.795,ACTIVE,215.32,354.37,59.965,1463923804,"201051344000585","219011344069620",28.88,29.00,0,337.54,381.73,111.0,105.2,0.513,421503.0,421503.0,36470,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923810,538910.00
05/22/2016 09:30,2,3.807,ACTIVE,214.19,353.47,59.922,1463923804,"201051344001230","219011344069620",29.26,27.80,0,334.84,378.72,112.8,107.0,0.526,418536.7,418536.7,36270,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923811,538911.00
05/22/2016 09:30,2,3.748,ACTIVE,215.77,356.18,59.970,1463923804,"201051344000582","219011344069620",29.18,27.30,0,338.44,382.63,110.8,105.0,0.513,411940.8,411940.8,36438,0,0,0,L,1122011218,0,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923812,538912.00
05/22/2016 09:30,2,3.871,ACTIVE,214.41,352.57,59.965,1463923804,"201051344000955","219011344069620",29.34,28.00,0,334.84,380.22,114.9,109.0,0.539,424152.6,424152.6,36369,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923813,538913.00
05/22/2016 09:30,2,2.354,ACTIVE,212.83,430.72,59.954,1463923804,"274151322000094","219011344069620",39.88,34.00,0,396.15,442.14,95.4,90.1,0.362,557947.0,557947.0,26323,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923814,538914.00
05/22/2016 09:30,2,3.898,ACTIVE,216.22,356.78,59.975,1463923804,"201051344000579","219011344069620",29.16,28.00,0,339.04,383.23,115.2,109.2,0.548,425131.1,425131.1,11985,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923815,538915.00
05/22/2016 09:30,2,3.832,ACTIVE,214.87,354.37,59.996,1463923804,"201051344000438","219011344069620",29.44,25.80,0,336.94,382.93,114.2,108.3,0.521,423365.8,423365.8,36393,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923817,538916.00
05/22/2016 09:30,2,3.797,ACTIVE,214.64,354.37,59.949,1463923804,"201051344000417","219011344069620",28.98,28.50,0,336.04,381.42,111.5,105.7,0.535,415924.7,415924.7,36553,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923818,538917.00
05/22/2016 09:30,2,3.541,ACTIVE,212.61,359.18,59.954,1463923804,"274151322000083","219011344069620",28.88,32.00,0,335.44,368.20,103.5,98.0,0.407,685185.9,685185.9,25361,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923819,538918.00
05/22/2016 09:30,2,3.846,ACTIVE,213.51,360.08,59.975,1463923804,"274151322000076","219011344069620",29.46,33.80,0,339.04,371.81,114.8,108.8,0.455,729533.0,729533.0,25359,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923820,538919.00
05/22/2016 09:30,2,3.969,ACTIVE,215.54,357.38,59.928,1463923804,"201051344000868","219011344069620",28.35,26.80,0,339.04,383.23,114.0,108.1,0.513,410333.3,410333.3,31633,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923821,538920.00
05/22/2016 09:30,2,3.766,ACTIVE,212.61,350.47,59.944,1463923804,"274151322000095","219011344069620",29.36,31.50,0,335.14,370.30,112.0,106.2,0.420,722025.9,722025.9,25273,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923822,538921.00
05/22/2016 09:30,2,3.945,ACTIVE,216.22,358.28,59.944,1463923804,"201051344000988","219011344069620",28.71,28.00,0,338.14,384.43,114.7,108.8,0.539,407440.6,407440.6,31930,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923823,538922.00
05/22/2016 09:30,2,3.844,ACTIVE,215.09,353.47,59.949,1463923804,"201051344001025","219011344069620",29.04,29.80,0,337.54,382.03,113.1,107.2,0.517,421258.4,421258.4,36443,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923824,538923.00
05/22/2016 09:30,2,3.807,ACTIVE,216.45,356.78,59.991,1463923804,"201051344000458","219011344069620",29.32,28.00,0,340.25,382.93,113.0,107.2,0.552,418243.6,418243.6,31857,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923825,538924.00
05/22/2016 09:30,2,3.848,ACTIVE,216.90,358.28,59.954,1463923804,"201051344000853","219011344069620",29.26,27.00,0,340.85,383.83,114.0,108.1,0.535,416880.0,416880.0,31454,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923826,538925.00
05/22/2016 09:30,2,3.830,ACTIVE,214.41,353.77,59.954,1463923804,"201051344000685","219011344069620",28.98,24.50,0,335.74,382.33,112.5,106.6,0.544,422903.2,422903.2,36280,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923827,538926.00
05/22/2016 09:30,2,3.740,ACTIVE,215.09,354.67,59.959,1463923804,"201051344000917","219011344069620",29.12,28.30,0,335.44,381.73,110.4,104.6,0.521,419799.5,419799.5,36282,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923828,538927.00
05/22/2016 09:30,2,3.697,ACTIVE,214.64,353.77,59.949,1463923804,"201051344001145","219011344069620",29.64,26.30,0,336.64,381.42,111.0,105.2,0.517,424961.8,424961.8,36133,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923829,538928.00
05/22/2016 09:30,2,3.852,ACTIVE,215.32,355.58,59.991,1463923804,"201051344000651","219011344069620",28.88,27.50,0,338.74,382.63,112.7,106.8,0.513,417214.6,417214.6,36498,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923830,538929.00
05/22/2016 09:30,2,3.570,ACTIVE,212.61,357.38,59.922,1463923804,"274151322000088","219011344069620",27.87,31.80,0,334.24,367.60,100.8,95.3,0.380,662476.1,662476.1,25025,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923831,538930.00
05/22/2016 09:30,2,2.402,ACTIVE,213.74,425.31,59.954,1463923804,"274151322000068","219011344069620",38.98,35.20,0,400.96,445.75,94.5,89.3,0.358,557654.7,557654.7,26531,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923832,538931.00
05/22/2016 09:30,2,3.770,ACTIVE,214.87,353.17,59.975,1463923804,"201051344001135","219011344069620",29.22,27.80,0,335.74,381.73,111.7,105.9,0.521,413281.3,413281.3,36438,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923833,538932.00
05/22/2016 09:30,2,3.852,ACTIVE,215.32,356.18,59.954,1463923804,"201051344000594","219011344069620",29.36,27.30,0,339.04,384.13,114.5,108.6,0.530,421972.5,421972.5,31890,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923834,538933.00
05/22/2016 09:30,2,3.871,ACTIVE,215.09,353.77,59.959,1463923804,"201051344001203","219011344069620",29.06,28.50,0,338.74,383.83,113.9,108.0,0.530,420256.2,420256.2,36468,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923835,538934.00
05/22/2016 09:30,2,3.572,ACTIVE,212.61,353.47,59.933,1463923804,"274151322000054","219011344069620",27.99,33.00,0,335.14,368.50,101.2,95.8,0.393,676706.5,676706.5,25057,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923835,538935.00
05/22/2016 09:30,2,3.893,ACTIVE,215.77,355.58,59.949,1463923804,"201051344000867","219011344069620",28.90,27.80,0,339.34,382.63,113.9,108.0,0.517,409576.7,409576.7,31895,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923836,538936.00
05/22/2016 09:30,2,3.889,ACTIVE,215.09,354.37,59.975,1463923804,"201051344001093","219011344069620",29.02,28.50,0,338.44,383.53,114.4,108.5,0.517,418897.4,418897.4,36333,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923837,538937.00
05/22/2016 09:30,2,3.857,ACTIVE,215.77,355.88,59.944,1463923804,"201051344000900","219011344069620",29.46,25.50,0,338.74,383.23,115.1,109.2,0.530,425274.5,425274.5,31286,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923838,538938.00
05/22/2016 09:30,2,3.826,ACTIVE,216.00,356.48,59.954,1463923804,"201051344000648","219011344069620",29.06,25.80,0,339.95,383.23,112.6,106.7,0.521,417166.3,417166.3,31578,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923839,538939.00
05/22/2016 09:30,2,3.836,ACTIVE,216.22,357.98,59.938,1463923804,"201051344000569","219011344069620",29.16,26.80,0,339.34,382.93,113.2,107.4,0.530,426375.7,426375.7,31213,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923840,538940.00
05/22/2016 09:30,2,3.857,ACTIVE,216.22,355.88,59.949,1463923804,"201051344000983","219011344069620",29.08,27.30,0,339.34,383.23,113.7,107.8,0.544,417833.6,417833.6,31694,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923841,538941.00
05/22/2016 09:30,2,3.904,ACTIVE,216.22,357.38,59.928,1463923804,"201051344001158","219011344069620",28.61,27.30,0,339.34,382.93,113.2,107.3,0.530,412258.0,412258.0,31957,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923842,538942.00
05/22/2016 09:30,2,3.744,ACTIVE,216.45,357.68,59.949,1463923804,"201051344000576","219011344069620",29.82,26.00,0,339.95,383.53,113.0,107.2,0.526,419290.2,419290.2,31362,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923843,538943.00
05/22/2016 09:30,2,3.514,ACTIVE,213.06,358.58,59.949,1463923804,"274151322000087","219011344069620",28.03,37.30,0,335.44,367.30,99.7,94.3,0.371,650342.8,650342.8,25145,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923844,538944.00
05/22/2016 09:30,2,3.844,ACTIVE,214.41,352.27,59.959,1463923804,"201051344000890","219011344069620",29.26,27.30,0,335.14,381.73,113.9,108.0,0.521,421328.3,421328.3,36389,0,0,0,L,1122011218,1,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463923845,538945.00
05/22/2016 09:45,2,4.410,ACTIVE,216.22,358.28,59.975,1463924703,"201051344000645","219011344069620",29.08,27.80,0,339.65,386.53,129.9,123.5,0.592,418827.2,418827.2,31500,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924704,538946.00
05/22/2016 09:45,2,4.096,ACTIVE,212.38,347.76,59.970,1463924703,"274151322000085","219011344069620",27.53,33.50,0,336.64,370.30,114.2,108.3,0.442,678662.7,678662.7,25063,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924705,538947.00
05/22/2016 09:45,2,4.395,ACTIVE,216.00,358.28,59.970,1463924703,"201051344000633","219011344069620",29.04,29.00,0,338.14,386.53,129.3,122.9,0.614,409905.9,409905.9,31974,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924706,538948.00
05/22/2016 09:45,2,4.400,ACTIVE,216.45,358.28,59.986,1463924703,"201051344000469","219011344069620",29.18,28.50,0,338.74,387.44,130.1,123.6,0.628,411217.5,411217.5,31911,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924707,538949.00
05/22/2016 09:45,2,4.340,ACTIVE,214.41,355.88,59.965,1463924703,"201051344000646","219011344069620",28.84,30.80,0,336.94,385.63,126.7,120.4,0.605,414839.1,414839.1,36468,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924708,538950.00
05/22/2016 09:45,2,4.197,ACTIVE,212.61,348.06,59.965,1463924703,"274151322000052","219011344069620",28.33,35.80,0,334.54,371.81,120.4,114.3,0.477,691420.0,691420.0,25290,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924709,538951.00
05/22/2016 09:45,2,4.291,ACTIVE,215.54,355.88,59.970,1463924703,"201051344000585","219011344069620",29.04,31.30,0,338.74,385.63,126.3,120.0,0.588,421530.9,421530.9,36471,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924709,538952.00
05/22/2016 09:45,2,4.299,ACTIVE,214.41,354.97,59.970,1463924703,"201051344001230","219011344069620",29.32,28.80,0,334.84,382.63,127.7,121.3,0.597,418565.0,418565.0,36271,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924710,538953.00
05/22/2016 09:45,2,4.342,ACTIVE,215.77,357.38,59.965,1463924703,"201051344000582","219011344069620",28.55,29.00,0,339.04,387.14,125.6,119.3,0.579,411968.6,411968.6,36439,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924711,538954.00
05/22/2016 09:45,2,4.438,ACTIVE,214.64,355.88,59.917,1463924703,"201051344000955","219011344069620",28.96,29.00,0,337.84,385.63,130.1,123.7,0.619,424181.5,424181.5,36370,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924712,538955.00
05/22/2016 09:45,2,2.779,ACTIVE,212.38,413.29,59.959,1463924703,"274151322000094","219011344069620",38.66,37.30,0,401.26,446.35,108.3,102.6,0.415,557970.9,557970.9,26324,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924713,538956.00
05/22/2016 09:45,2,4.396,ACTIVE,216.45,358.58,59.954,1463924703,"201051344000579","219011344069620",29.28,30.00,0,339.04,386.83,130.3,123.9,0.619,425160.1,425160.1,11986,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924714,538957.00
05/22/2016 09:45,2,4.398,ACTIVE,214.87,356.48,59.970,1463924703,"201051344000890","219011344069620",29.04,28.50,0,337.54,386.23,129.3,122.8,0.597,421356.1,421356.1,36390,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924715,538958.00
05/22/2016 09:45,2,4.387,ACTIVE,215.09,356.78,59.938,1463924703,"201051344000438","219011344069620",29.08,27.80,0,338.74,386.83,129.3,122.9,0.605,423394.5,423394.5,36394,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924716,538959.00
05/22/2016 09:45,2,4.357,ACTIVE,214.87,355.88,59.954,1463924703,"201051344000417","219011344069620",28.67,30.00,0,338.44,385.93,126.5,120.2,0.605,415952.7,415952.7,36554,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924717,538960.00
05/22/2016 09:45,2,4.051,ACTIVE,212.38,350.77,59.959,1463924703,"274151322000083","219011344069620",28.77,34.50,0,334.84,371.21,118.0,112.0,0.468,685211.9,685211.9,25362,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924718,538961.00
05/22/2016 09:45,2,4.385,ACTIVE,213.06,350.17,59.975,1463924703,"274151322000076","219011344069620",29.30,35.80,0,338.74,374.51,130.0,123.6,0.513,729561.8,729561.8,25360,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924719,538962.00
05/22/2016 09:45,2,4.461,ACTIVE,215.54,357.68,59.954,1463924703,"201051344000868","219011344069620",28.69,28.80,0,339.04,387.74,129.5,123.1,0.601,410362.0,410362.0,31634,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924720,538963.00
05/22/2016 09:45,2,4.344,ACTIVE,212.38,360.69,59.975,1463924703,"274151322000095","219011344069620",28.94,35.20,0,333.63,373.31,127.1,120.7,0.482,722054.0,722054.0,25274,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924721,538964.00
05/22/2016 09:45,2,4.484,ACTIVE,216.22,359.48,59.970,1463924703,"201051344000988","219011344069620",28.59,30.50,0,338.14,387.74,129.8,123.4,0.614,407469.3,407469.3,31931,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924722,538965.00
05/22/2016 09:45,2,4.393,ACTIVE,215.09,356.48,59.949,1463924703,"201051344001025","219011344069620",28.82,32.00,0,338.74,385.93,128.3,121.9,0.583,421286.8,421286.8,36444,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924722,538966.00
05/22/2016 09:45,2,4.404,ACTIVE,216.45,358.28,59.954,1463924703,"201051344000458","219011344069620",28.77,30.30,0,338.74,386.23,128.3,121.9,0.623,418272.0,418272.0,31858,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924723,538967.00
05/22/2016 09:45,2,4.381,ACTIVE,216.67,359.48,59.970,1463924703,"201051344000853","219011344069620",29.20,27.80,0,343.55,387.74,129.5,123.1,0.614,416908.7,416908.7,31455,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924724,538968.00
05/22/2016 09:45,2,4.357,ACTIVE,214.64,355.88,59.991,1463924703,"201051344000685","219011344069620",29.02,26.30,0,337.84,386.23,128.3,121.9,0.628,422931.6,422931.6,36281,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924725,538969.00
05/22/2016 09:45,2,4.281,ACTIVE,215.32,356.78,59.933,1463924703,"201051344000917","219011344069620",29.02,30.30,0,337.84,385.93,125.8,119.4,0.579,419827.4,419827.4,36283,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924726,538970.00
05/22/2016 09:45,2,4.318,ACTIVE,214.87,354.97,59.975,1463924703,"201051344001145","219011344069620",29.02,28.00,0,338.74,386.23,126.9,120.5,0.592,424989.9,424989.9,36134,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924727,538971.00
05/22/2016 09:45,2,4.377,ACTIVE,215.54,357.08,59.959,1463924703,"201051344000651","219011344069620",28.90,29.50,0,339.04,387.14,128.2,121.8,0.592,417243.1,417243.1,36499,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924728,538972.00
05/22/2016 09:45,2,4.066,ACTIVE,212.16,356.48,59.954,1463924703,"274151322000088","219011344069620",27.85,33.50,0,334.24,370.30,114.8,108.9,0.438,662501.5,662501.5,25026,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924729,538973.00
05/22/2016 09:45,2,2.736,ACTIVE,213.29,427.71,59.965,1463924703,"274151322000068","219011344069620",39.16,36.80,0,397.66,443.64,108.5,102.8,0.415,557678.7,557678.7,26532,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924730,538974.00
05/22/2016 09:45,2,4.359,ACTIVE,215.09,356.48,59.975,1463924703,"201051344001135","219011344069620",28.84,30.00,0,337.84,385.93,127.3,120.9,0.601,413309.6,413309.6,36439,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924731,538975.00
05/22/2016 09:45,2,4.424,ACTIVE,214.87,356.78,59.949,1463924703,"201051344000594","219011344069620",29.14,29.50,0,328.52,391.04,130.6,124.1,0.610,422001.5,422001.5,31891,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924732,538976.00
05/22/2016 09:45,2,4.424,ACTIVE,215.54,356.78,59.965,1463924703,"201051344001203","219011344069620",28.94,31.00,0,339.04,387.44,129.7,123.2,0.610,420285.0,420285.0,36469,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924733,538977.00
05/22/2016 09:45,2,4.094,ACTIVE,212.61,359.48,60.002,1463924703,"274151322000054","219011344069620",27.83,36.80,0,334.24,371.21,115.4,109.5,0.446,676732.1,676732.1,25058,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924734,538978.00
05/22/2016 09:45,2,4.451,ACTIVE,215.54,355.58,59.965,1463924703,"201051344000867","219011344069620",28.71,30.50,0,338.44,387.14,129.4,123.0,0.588,409605.4,409605.4,31896,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924734,538979.00
05/22/2016 09:45,2,4.420,ACTIVE,215.54,355.88,59.965,1463924703,"201051344001093","219011344069620",28.92,31.30,0,338.74,387.44,129.5,123.1,0.597,418926.3,418926.3,36334,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924736,538980.00
05/22/2016 09:45,2,4.428,ACTIVE,215.77,357.98,59.996,1463924703,"201051344000900","219011344069620",29.20,27.80,0,338.74,387.14,130.9,124.5,0.605,425303.5,425303.5,31287,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924737,538981.00
05/22/2016 09:45,2,4.393,ACTIVE,216.00,357.68,59.981,1463924703,"201051344000648","219011344069620",28.84,27.50,0,338.74,386.83,128.3,121.9,0.601,417194.8,417194.8,31579,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924738,538982.00
05/22/2016 09:45,2,4.371,ACTIVE,216.45,358.58,60.012,1463924703,"201051344000569","219011344069620",29.10,28.30,0,337.84,386.83,128.9,122.5,0.619,426404.3,426404.3,31214,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924739,538983.00
05/22/2016 09:45,2,4.352,ACTIVE,216.45,358.58,59.965,1463924703,"201051344000983","219011344069620",29.30,29.30,0,339.04,387.44,129.1,122.7,0.610,417862.3,417862.3,31695,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924740,538984.00
05/22/2016 09:45,2,4.436,ACTIVE,216.45,357.98,59.954,1463924703,"201051344001158","219011344069620",28.59,29.30,0,338.14,386.53,128.3,121.9,0.605,412286.5,412286.5,31958,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924741,538985.00
05/22/2016 09:45,2,4.398,ACTIVE,216.67,360.38,59.986,1463924703,"201051344000576","219011344069620",28.88,27.80,0,339.34,387.44,128.7,122.3,0.601,419318.8,419318.8,31363,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924742,538986.00
05/22/2016 09:45,2,4.053,ACTIVE,212.61,352.27,59.970,1463924703,"274151322000087","219011344069620",27.63,42.50,0,335.44,370.30,113.4,107.5,0.398,650367.9,650367.9,25146,0,0,0,L,1151911521,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463924743,538987.00
05/22/2016 10:00,2,4.883,ACTIVE,216.67,359.18,59.996,1463925603,"201051344000645","219011344069620",28.49,29.80,0,339.34,390.14,140.9,134.1,0.645,418859.4,418859.4,31501,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925604,538988.00
05/22/2016 10:00,2,4.502,ACTIVE,213.06,357.08,59.959,1463925603,"274151322000085","219011344069620",27.17,35.80,0,337.84,373.01,123.9,117.6,0.482,678691.0,678691.0,25064,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925605,538989.00
05/22/2016 10:00,2,4.762,ALERT,216.45,360.69,60.018,1463925603,"201051344000633","219011344069620",29.02,31.30,0,305.08,402.16,139.9,133.1,0.672,409937.8,409937.8,31975,0,0,0,L,1122011218,0,123.59,123.36,0002,29,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925607,538990.00
05/22/2016 10:00,2,4.846,ACTIVE,217.13,360.99,59.996,1463925603,"201051344000469","219011344069620",28.78,29.30,0,337.54,391.34,141.2,134.4,0.676,411249.9,411249.9,31912,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925608,538991.00
05/22/2016 10:00,2,4.670,ACTIVE,214.41,356.48,59.959,1463925603,"201051344000646","219011344069620",29.16,32.20,0,337.24,388.94,137.8,131.1,0.663,414870.6,414870.6,36469,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925609,538992.00
05/22/2016 10:00,2,4.617,ACTIVE,212.61,347.16,60.007,1463925603,"274151322000052","219011344069620",28.09,39.00,0,334.24,374.81,131.4,124.9,0.513,691449.9,691449.9,25291,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925610,538993.00
05/22/2016 10:00,2,4.777,ACTIVE,215.54,358.58,59.991,1463925603,"201051344000585","219011344069620",28.45,33.00,0,339.04,388.94,137.6,130.9,0.654,421562.3,421562.3,36472,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925611,538994.00
05/22/2016 10:00,2,4.744,ACTIVE,214.41,356.18,59.996,1463925603,"201051344001230","219011344069620",28.94,30.80,0,334.84,385.63,139.2,132.4,0.645,418596.7,418596.7,36272,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925612,538995.00
05/22/2016 10:00,2,4.734,ACTIVE,215.54,357.98,59.996,1463925603,"201051344000582","219011344069620",28.61,31.00,0,337.54,390.44,137.2,130.5,0.636,411999.8,411999.8,36440,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925612,538996.00
05/22/2016 10:00,2,4.859,ACTIVE,214.41,356.18,59.996,1463925603,"201051344000955","219011344069620",28.73,31.00,0,337.84,386.83,141.4,134.5,0.681,424213.7,424213.7,36371,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925613,538997.00
05/22/2016 10:00,2,3.078,ACTIVE,212.83,415.09,59.996,1463925603,"274151322000094","219011344069620",38.11,39.50,0,396.45,448.45,118.2,112.2,0.464,557997.8,557997.8,26325,0,0,0,L,1151911521,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925614,538998.00
05/22/2016 10:00,2,4.848,ACTIVE,216.90,360.38,59.996,1463925603,"201051344000579","219011344069620",28.94,31.30,0,339.95,391.04,142.1,135.2,0.676,425192.4,425192.4,11987,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925615,538999.00
05/22/2016 10:00,2,4.793,ACTIVE,214.41,356.48,59.986,1463925603,"201051344000890","219011344069620",29.02,30.00,0,338.14,388.94,140.8,134.0,0.650,421388.2,421388.2,36391,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925616,539000.00
05/22/2016 10:00,2,4.795,ACTIVE,215.32,357.98,60.012,1463925603,"201051344000438","219011344069620",29.00,29.00,0,338.74,390.44,140.9,134.1,0.667,423426.5,423426.5,36395,0,0,0,L,1122011218,0,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925617,539001.00
05/22/2016 10:00,2,4.775,ACTIVE,214.64,355.88,60.002,1463925603,"201051344000417","219011344069620",28.53,31.80,0,337.84,389.24,137.9,131.2,0.667,415984.1,415984.1,36555,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925618,539002.00
05/22/2016 10:00,2,4.465,ACTIVE,212.16,364.29,59.996,1463925603,"274151322000083","219011344069620",28.51,37.00,0,333.63,373.91,128.9,122.5,0.517,685241.2,685241.2,25363,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925619,539003.00
05/22/2016 10:00,2,4.838,ACTIVE,213.29,354.67,59.996,1463925603,"274151322000076","219011344069620",28.96,38.00,0,338.44,379.62,141.8,134.9,0.566,729594.2,729594.2,25361,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925620,539004.00
05/22/2016 10:00,2,4.893,ACTIVE,216.00,357.98,60.018,1463925603,"201051344000868","219011344069620",28.47,30.30,0,338.14,390.74,141.0,134.2,0.645,410394.2,410394.2,31635,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925621,539005.00
05/22/2016 10:00,2,4.762,ACTIVE,212.16,348.06,59.996,1463925603,"274151322000095","219011344069620",28.78,37.00,0,333.63,375.71,138.7,131.9,0.530,722085.7,722085.7,25275,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925622,539006.00
05/22/2016 10:00,2,4.920,ACTIVE,217.13,361.89,59.991,1463925603,"201051344000988","219011344069620",28.39,31.30,0,338.14,391.64,141.3,134.5,0.663,407501.6,407501.6,31932,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925622,539007.00
05/22/2016 10:00,2,4.824,ACTIVE,215.32,357.68,60.012,1463925603,"201051344001025","219011344069620",28.59,33.80,0,338.74,389.24,139.7,132.9,0.641,421318.7,421318.7,36445,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925623,539008.00
05/22/2016 10:00,2,4.814,ACTIVE,216.90,360.38,59.986,1463925603,"201051344000458","219011344069620",28.75,31.50,0,337.54,390.74,140.2,133.4,0.676,418303.9,418303.9,31859,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925624,539009.00
05/22/2016 10:00,2,4.838,ACTIVE,217.35,362.49,59.986,1463925603,"201051344000853","219011344069620",28.84,29.50,0,342.05,393.15,141.3,134.5,0.672,416940.9,416940.9,31456,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925626,539010.00
05/22/2016 10:00,2,4.803,ACTIVE,214.41,357.38,59.991,1463925603,"201051344000685","219011344069620",28.82,27.80,0,337.54,390.14,140.2,133.4,0.685,422963.6,422963.6,36282,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925627,539011.00
05/22/2016 10:00,2,4.727,ACTIVE,215.09,357.08,59.970,1463925603,"201051344000917","219011344069620",28.78,32.00,0,338.14,389.54,137.7,131.0,0.645,419858.7,419858.7,36284,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925628,539012.00
05/22/2016 10:00,2,4.693,ACTIVE,214.41,357.38,59.949,1463925603,"201051344001145","219011344069620",29.30,29.80,0,338.74,389.54,139.3,132.5,0.654,425021.6,425021.6,36135,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925629,539013.00
05/22/2016 10:00,2,4.836,ACTIVE,215.54,358.58,59.975,1463925603,"201051344000651","219011344069620",28.63,31.50,0,337.84,390.14,140.3,133.5,0.650,417275.0,417275.0,36500,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925630,539014.00
05/22/2016 10:00,2,4.506,ACTIVE,212.38,348.36,59.986,1463925603,"274151322000088","219011344069620",27.51,36.00,0,333.63,373.91,125.5,119.2,0.482,662530.0,662530.0,25027,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925631,539015.00
05/22/2016 10:00,2,3.066,ACTIVE,213.51,412.08,59.986,1463925603,"274151322000068","219011344069620",38.49,39.00,0,394.95,445.75,119.5,113.4,0.455,557705.8,557705.8,26533,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925632,539016.00
05/22/2016 10:00,2,4.775,ACTIVE,214.87,355.88,59.991,1463925603,"201051344001135","219011344069620",28.80,32.20,0,338.44,389.84,139.3,132.5,0.654,413341.3,413341.3,36440,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925633,539017.00
05/22/2016 10:00,2,4.906,ACTIVE,215.54,359.78,59.981,1463925603,"201051344000594","219011344069620",28.71,31.50,0,320.71,398.26,142.6,135.7,0.650,422034.0,422034.0,31892,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925634,539018.00
05/22/2016 10:00,2,4.846,ACTIVE,215.32,356.18,59.970,1463925603,"201051344001203","219011344069620",28.84,32.80,0,339.04,390.44,141.6,134.7,0.667,420317.3,420317.3,36470,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925634,539019.00
05/22/2016 10:00,2,4.521,ACTIVE,212.83,363.69,59.996,1463925603,"274151322000054","219011344069620",27.63,38.20,0,334.54,374.21,126.5,120.1,0.486,676760.9,676760.9,25059,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925635,539020.00
05/22/2016 10:00,2,4.816,ALERT,216.00,358.58,60.028,1463925603,"201051344000867","219011344069620",28.96,32.40,0,306.88,398.86,141.2,134.4,0.667,409637.6,409637.6,31897,0,0,0,L,1122011218,0,123.36,122.91,0002,27,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925637,539021.00
05/22/2016 10:00,2,4.838,ACTIVE,215.32,357.98,59.996,1463925603,"201051344001093","219011344069620",28.84,33.00,0,338.44,390.74,141.3,134.5,0.654,418958.6,418958.6,36335,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925638,539022.00
05/22/2016 10:00,2,4.918,ACTIVE,216.45,360.69,60.039,1463925603,"201051344000900","219011344069620",28.75,28.80,0,338.14,391.34,143.2,136.2,0.667,425336.2,425336.2,31288,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925639,539023.00
05/22/2016 10:00,2,4.842,ACTIVE,216.67,360.99,59.996,1463925603,"201051344000648","219011344069620",28.61,28.80,0,338.44,391.04,140.2,133.4,0.650,417226.9,417226.9,31580,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925640,539024.00
05/22/2016 10:00,2,4.791,ACTIVE,216.90,360.99,60.002,1463925603,"201051344000569","219011344069620",29.02,30.30,0,338.74,390.74,140.8,134.0,0.667,426436.5,426436.5,31215,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925641,539025.00
05/22/2016 10:00,2,4.818,ACTIVE,216.67,358.58,60.002,1463925603,"201051344000983","219011344069620",28.98,30.80,0,338.44,391.04,141.5,134.6,0.676,417894.6,417894.6,31696,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925642,539026.00
05/22/2016 10:00,2,4.875,ACTIVE,217.13,360.38,59.991,1463925603,"201051344001158","219011344069620",28.45,31.50,0,338.44,390.14,140.5,133.7,0.663,412318.6,412318.6,31959,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925643,539027.00
05/22/2016 10:00,2,4.807,ACTIVE,217.13,361.59,59.996,1463925603,"201051344000576","219011344069620",28.92,29.30,0,339.04,391.64,140.8,134.0,0.658,419350.9,419350.9,31364,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925644,539028.00
05/22/2016 10:00,2,4.455,ACTIVE,212.83,358.28,59.996,1463925603,"274151322000087","219011344069620",27.49,46.80,0,335.74,374.21,123.9,117.7,0.455,650396.2,650396.2,25147,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463925645,539029.00
05/22/2016 10:15,2,5.336,ACTIVE,216.90,361.89,59.991,1463926504,"201051344000645","219011344069620",28.43,30.80,0,339.65,394.35,153.6,146.3,0.703,418894.5,418894.5,31502,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926505,539030.00
05/22/2016 10:15,2,4.918,ACTIVE,212.83,351.37,59.981,1463926504,"274151322000085","219011344069620",26.98,38.20,0,337.54,375.41,134.4,127.8,0.521,678721.6,678721.6,25065,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926506,539031.00
05/22/2016 10:15,2,5.320,ACTIVE,216.22,361.89,60.007,1463926504,"201051344000633","219011344069620",28.33,32.60,0,337.24,394.05,152.6,145.4,0.734,409972.7,409972.7,31977,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926507,539032.00
05/22/2016 10:15,2,5.244,ACTIVE,217.13,361.89,59.986,1463926504,"201051344000469","219011344069620",28.90,30.50,0,338.14,394.95,153.6,146.3,0.738,411285.0,411285.0,31913,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926508,539033.00
05/22/2016 10:15,2,5.193,ACTIVE,214.41,358.28,59.991,1463926504,"201051344000646","219011344069620",28.65,33.50,0,337.24,393.45,150.7,143.5,0.720,414904.9,414904.9,36470,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926509,539034.00
05/22/2016 10:15,2,5.035,ACTIVE,212.83,354.97,59.986,1463926504,"274151322000052","219011344069620",27.97,40.80,0,333.93,377.52,142.5,135.6,0.552,691482.4,691482.4,25292,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926509,539035.00
05/22/2016 10:15,2,5.205,ACTIVE,215.77,359.18,59.949,1463926504,"201051344000585","219011344069620",28.51,34.50,0,338.14,393.15,150.3,143.1,0.716,421596.5,421596.5,36473,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926510,539036.00
05/22/2016 10:15,2,5.211,ACTIVE,214.41,357.68,59.933,1463926504,"201051344001230","219011344069620",28.69,31.30,0,336.64,391.94,151.3,144.2,0.712,418631.2,418631.2,36273,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926511,539037.00
05/22/2016 10:15,2,5.148,ACTIVE,215.77,359.18,59.975,1463926504,"201051344000582","219011344069620",28.61,32.60,0,338.14,394.35,149.1,142.0,0.689,412033.8,412033.8,36441,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926512,539038.00
