ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 10:15,2,5.295,ACTIVE,214.87,357.98,59.991,1463926504,"201051344000955","219011344069620",28.57,32.40,0,337.54,393.45,153.2,146.0,0.729,424248.6,424248.6,36372,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926513,539039.00
05/22/2016 10:15,2,3.361,ACTIVE,212.83,410.88,59.981,1463926504,"274151322000094","219011344069620",38.09,41.50,0,394.05,446.95,129.9,123.4,0.504,558027.2,558027.2,26326,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926514,539040.00
05/22/2016 10:15,2,5.295,ACTIVE,217.35,362.49,59.975,1463926504,"201051344000579","219011344069620",28.84,32.40,0,339.34,394.95,154.5,147.2,0.742,425227.7,425227.7,11988,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926515,539041.00
05/22/2016 10:15,2,5.283,ACTIVE,214.64,358.58,59.981,1463926504,"201051344000890","219011344069620",28.59,30.30,0,337.84,394.05,153.0,145.7,0.703,421423.1,421423.1,36392,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926516,539042.00
05/22/2016 10:15,2,5.299,ACTIVE,215.54,358.28,59.981,1463926504,"201051344000438","219011344069620",28.45,30.30,0,338.74,394.65,152.7,145.4,0.716,423461.4,423461.4,36396,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926517,539043.00
05/22/2016 10:15,2,5.193,ACTIVE,214.87,357.98,59.981,1463926504,"201051344000417","219011344069620",28.55,32.60,0,338.14,393.15,150.2,143.1,0.729,416018.2,416018.2,36556,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926518,539044.00
05/22/2016 10:15,2,4.906,ACTIVE,212.38,359.78,59.954,1463926504,"274151322000083","219011344069620",28.25,39.00,0,334.54,376.31,140.3,133.5,0.561,685273.2,685273.2,25364,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926519,539045.00
05/22/2016 10:15,2,5.293,ACTIVE,213.51,368.50,59.975,1463926504,"274151322000076","219011344069620",28.71,39.80,0,338.44,381.73,153.8,146.5,0.610,729629.3,729629.3,25362,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926520,539046.00
05/22/2016 10:15,2,5.303,ACTIVE,216.00,361.59,59.996,1463926504,"201051344000868","219011344069620",28.49,31.80,0,336.64,394.35,153.0,145.8,0.698,410429.1,410429.1,31636,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926521,539047.00
05/22/2016 10:15,2,5.197,ACTIVE,212.16,367.00,59.954,1463926504,"274151322000095","219011344069620",28.69,39.50,0,333.63,379.32,151.0,143.8,0.575,722120.1,722120.1,25276,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926522,539048.00
05/22/2016 10:15,2,5.379,ACTIVE,217.13,362.49,59.965,1463926504,"201051344000988","219011344069620",28.17,32.60,0,338.44,395.55,153.4,146.2,0.716,407536.6,407536.6,31933,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926523,539049.00
05/22/2016 10:15,2,5.219,ACTIVE,215.54,357.38,59.970,1463926504,"201051344001025","219011344069620",28.78,35.60,0,338.44,393.45,152.2,144.9,0.698,421353.3,421353.3,36446,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926523,539050.00
05/22/2016 10:15,2,5.236,ACTIVE,216.90,360.69,59.944,1463926504,"201051344000458","219011344069620",28.82,32.80,0,339.04,394.95,152.9,145.7,0.734,418338.7,418338.7,31860,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926524,539051.00
05/22/2016 10:15,2,5.275,ACTIVE,217.58,363.09,59.959,1463926504,"201051344000853","219011344069620",28.78,30.80,0,343.25,397.35,153.8,146.5,0.734,416976.0,416976.0,31457,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926526,539052.00
05/22/2016 10:15,2,5.277,ACTIVE,214.64,358.58,59.975,1463926504,"201051344000685","219011344069620",28.55,28.80,0,338.44,393.45,152.7,145.4,0.747,422998.3,422998.3,36283,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926527,539053.00
05/22/2016 10:15,2,5.150,ACTIVE,215.32,357.68,59.959,1463926504,"201051344000917","219011344069620",28.73,33.80,0,337.84,393.15,149.9,142.7,0.712,419892.7,419892.7,36285,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926527,539054.00
05/22/2016 10:15,2,5.156,ACTIVE,214.87,358.58,59.970,1463926504,"201051344001145","219011344069620",29.06,30.80,0,338.14,393.45,151.7,144.5,0.716,425056.0,425056.0,36136,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926528,539055.00
05/22/2016 10:15,2,5.287,ACTIVE,216.00,361.59,59.970,1463926504,"201051344000651","219011344069620",28.47,33.30,0,338.44,394.05,152.4,145.2,0.703,417309.6,417309.6,36501,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926529,539056.00
05/22/2016 10:15,2,4.904,ACTIVE,212.61,363.69,59.922,1463926504,"274151322000088","219011344069620",27.35,38.00,0,334.54,375.11,135.8,129.1,0.517,662560.9,662560.9,25028,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926530,539057.00
05/22/2016 10:15,2,3.254,ACTIVE,213.51,426.51,59.954,1463926504,"274151322000068","219011344069620",39.24,40.20,0,395.25,445.15,129.2,122.8,0.495,557735.2,557735.2,26534,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926531,539058.00
05/22/2016 10:15,2,5.203,ACTIVE,215.32,358.28,59.959,1463926504,"201051344001135","219011344069620",28.78,33.30,0,337.84,393.45,151.6,144.4,0.712,413375.7,413375.7,36441,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926532,539059.00
05/22/2016 10:15,2,5.291,ACTIVE,215.54,360.69,59.970,1463926504,"201051344000594","219011344069620",28.94,32.60,0,337.84,395.55,155.1,147.8,0.734,422069.3,422069.3,31893,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926533,539060.00
05/22/2016 10:15,2,5.344,ACTIVE,215.54,358.58,59.965,1463926504,"201051344001203","219011344069620",28.41,33.80,0,338.74,394.95,153.7,146.4,0.720,420352.3,420352.3,36471,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926534,539061.00
05/22/2016 10:15,2,4.941,ACTIVE,212.83,349.26,59.949,1463926504,"274151322000054","219011344069620",27.39,39.80,0,334.54,376.92,136.9,130.3,0.526,676792.1,676792.1,25060,0,0,0,L,1151911521,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926535,539062.00
05/22/2016 10:15,2,5.346,ACTIVE,216.22,360.99,59.996,1463926504,"201051344000867","219011344069620",28.35,33.50,0,337.54,393.75,153.6,146.3,0.716,409672.6,409672.6,31899,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926536,539063.00
05/22/2016 10:15,2,5.312,ACTIVE,215.54,359.18,59.970,1463926504,"201051344001093","219011344069620",28.49,34.30,0,337.84,394.35,153.2,145.9,0.707,418993.4,418993.4,36336,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926537,539064.00
05/22/2016 10:15,2,5.338,ACTIVE,216.67,362.49,59.959,1463926504,"201051344000900","219011344069620",28.78,30.80,0,337.84,395.85,155.7,148.3,0.716,425371.6,425371.6,31289,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926538,539065.00
05/22/2016 10:15,2,5.156,ACTIVE,216.67,361.29,59.959,1463926504,"201051344000648","219011344069620",29.16,30.00,0,338.74,394.95,152.2,145.0,0.707,417261.5,417261.5,31581,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926539,539066.00
05/22/2016 10:15,2,5.244,ACTIVE,216.67,361.89,59.970,1463926504,"201051344000569","219011344069620",28.84,31.30,0,338.14,394.95,153.2,145.9,0.716,426471.3,426471.3,31216,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926539,539067.00
05/22/2016 10:15,2,5.260,ACTIVE,216.90,360.99,59.991,1463926504,"201051344000983","219011344069620",28.84,32.20,0,337.84,394.65,153.6,146.3,0.734,417929.6,417929.6,31697,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926540,539068.00
05/22/2016 10:15,2,5.318,ACTIVE,217.13,362.79,59.965,1463926504,"201051344001158","219011344069620",28.27,32.40,0,338.74,394.05,152.2,145.0,0.716,412353.3,412353.3,31960,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926541,539069.00
05/22/2016 10:15,2,5.199,ACTIVE,216.90,362.49,59.981,1463926504,"201051344000576","219011344069620",29.00,30.00,0,338.74,395.25,152.7,145.5,0.712,419385.7,419385.7,31365,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926542,539070.00
05/22/2016 10:15,2,4.891,ACTIVE,212.61,348.06,59.954,1463926504,"274151322000087","219011344069620",27.12,50.00,0,337.24,374.21,134.3,127.7,0.499,650426.8,650426.8,25148,0,0,0,L,1151911521,0,122.01,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463926543,539071.00
05/22/2016 10:30,2,5.754,ACTIVE,218.71,365.19,59.975,1463927403,"201051344000645","219011344069620",28.43,33.00,0,332.73,403.97,165.6,157.9,0.756,418932.7,418932.7,31503,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927404,539072.00
05/22/2016 10:30,2,5.393,ACTIVE,214.19,354.07,59.965,1463927403,"274151322000085","219011344069620",26.44,40.00,0,326.72,382.33,144.3,137.4,0.557,678754.9,678754.9,25066,0,0,0,L,1151911521,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927405,539073.00
05/22/2016 10:30,2,5.803,ACTIVE,217.80,363.09,59.975,1463927403,"201051344000633","219011344069620",28.13,34.30,0,332.73,405.17,165.2,157.5,0.782,410010.7,410010.7,31978,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927406,539074.00
05/22/2016 10:30,2,5.758,ACTIVE,218.71,366.40,59.975,1463927403,"201051344000469","219011344069620",28.43,32.20,0,333.33,405.17,165.7,158.0,0.778,411323.2,411323.2,31914,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927407,539075.00
05/22/2016 10:30,2,5.652,ACTIVE,216.22,359.78,59.975,1463927403,"201051344000646","219011344069620",28.37,35.00,0,328.52,403.67,162.4,154.8,0.765,414942.3,414942.3,36471,0,0,0,L,1122011218,0,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927408,539076.00
05/22/2016 10:30,2,5.496,ACTIVE,213.96,368.80,59.938,1463927403,"274151322000052","219011344069620",27.67,42.80,0,324.62,388.64,153.9,146.7,0.610,691517.8,691517.8,25293,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927409,539077.00
05/22/2016 10:30,2,5.627,ACTIVE,217.13,362.49,59.959,1463927403,"201051344000585","219011344069620",28.45,36.00,0,327.62,401.56,162.1,154.5,0.760,421633.9,421633.9,36474,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927410,539078.00
05/22/2016 10:30,2,5.646,ACTIVE,216.00,360.38,59.970,1463927403,"201051344001230","219011344069620",28.59,32.60,0,326.42,403.97,163.3,155.7,0.778,418668.9,418668.9,36274,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927411,539079.00
05/22/2016 10:30,2,5.654,ACTIVE,217.35,361.89,59.996,1463927403,"201051344000582","219011344069620",28.15,34.50,0,324.62,402.16,161.3,153.8,0.742,412071.0,412071.0,36442,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927412,539080.00
05/22/2016 10:30,2,5.744,ACTIVE,216.00,361.59,59.970,1463927403,"201051344000955","219011344069620",28.35,34.30,0,327.62,401.86,164.9,157.2,0.778,424286.7,424286.7,36373,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927413,539081.00
05/22/2016 10:30,2,3.541,ACTIVE,214.19,432.22,59.986,1463927403,"274151322000094","219011344069620",39.08,44.00,0,391.64,447.55,139.6,132.8,0.539,558059.4,558059.4,26327,0,0,0,L,1151911521,0,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927414,539082.00
05/22/2016 10:30,2,5.770,ACTIVE,218.93,366.10,59.975,1463927403,"201051344000579","219011344069620",28.59,34.30,0,333.33,405.77,167.0,159.3,0.791,425266.1,425266.1,11989,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927415,539083.00
05/22/2016 10:30,2,5.756,ACTIVE,216.00,359.48,59.981,1463927403,"201051344000890","219011344069620",28.25,32.20,0,327.62,402.16,164.7,157.1,0.756,421461.1,421461.1,36393,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927415,539084.00
05/22/2016 10:30,2,5.705,ACTIVE,216.90,361.89,59.970,1463927403,"201051344000438","219011344069620",28.47,31.50,0,327.02,398.26,164.6,156.9,0.773,423499.4,423499.4,36397,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927416,539085.00
05/22/2016 10:30,2,5.605,ACTIVE,216.67,360.69,59.981,1463927403,"201051344000417","219011344069620",28.45,34.00,0,327.32,402.77,161.4,153.8,0.769,416055.5,416055.5,36557,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927417,539086.00
05/22/2016 10:30,2,5.383,ACTIVE,213.74,356.78,59.975,1463927403,"274151322000083","219011344069620",27.87,41.80,0,325.52,388.94,151.9,144.7,0.601,685308.0,685308.0,25365,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927418,539087.00
05/22/2016 10:30,2,5.775,ACTIVE,215.09,358.88,59.981,1463927403,"274151322000076","219011344069620",28.35,42.50,0,326.42,392.25,165.6,157.9,0.641,729667.5,729667.5,25363,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927419,539088.00
05/22/2016 10:30,2,5.777,ACTIVE,217.58,363.39,59.970,1463927403,"201051344000868","219011344069620",28.25,33.50,0,329.13,403.67,165.2,157.5,0.751,410467.2,410467.2,31637,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927420,539089.00
05/22/2016 10:30,2,5.682,ACTIVE,213.74,351.67,59.986,1463927403,"274151322000095","219011344069620",28.37,41.30,0,326.42,388.34,163.2,155.6,0.619,722157.6,722157.6,25277,0,0,0,L,1151911521,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927421,539090.00
05/22/2016 10:30,2,5.852,ACTIVE,218.71,365.49,59.975,1463927403,"201051344000988","219011344069620",27.89,34.00,0,332.13,409.38,165.2,157.6,0.773,407574.6,407574.6,31934,0,0,0,L,1122011218,0,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927422,539091.00
05/22/2016 10:30,2,5.832,ACTIVE,217.13,361.59,59.986,1463927403,"201051344001025","219011344069620",27.71,37.30,0,327.02,402.46,163.6,156.0,0.738,421391.1,421391.1,36447,0,0,0,L,1122011218,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927423,539092.00
05/22/2016 10:30,2,5.715,ACTIVE,218.71,366.10,59.986,1463927403,"201051344000458","219011344069620",28.55,34.30,0,333.63,408.48,165.3,157.6,0.791,418376.7,418376.7,31861,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927424,539093.00
05/22/2016 10:30,2,5.816,ACTIVE,219.16,365.49,59.970,1463927403,"201051344000853","219011344069620",28.17,33.00,0,334.54,404.87,165.9,158.2,0.778,417014.2,417014.2,31458,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927425,539094.00
05/22/2016 10:30,2,5.703,ACTIVE,216.00,361.89,59.975,1463927403,"201051344000685","219011344069620",28.51,30.50,0,327.62,403.97,164.6,157.0,0.795,423036.2,423036.2,36284,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927426,539095.00
05/22/2016 10:30,2,5.656,ACTIVE,217.35,362.19,60.018,1463927403,"201051344000917","219011344069620",28.27,35.60,0,327.32,400.66,161.9,154.4,0.756,419930.0,419930.0,36286,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927427,539096.00
05/22/2016 10:30,2,5.658,ACTIVE,216.45,359.48,59.991,1463927403,"201051344001145","219011344069620",28.61,32.60,0,327.02,402.16,163.9,156.3,0.760,425093.7,425093.7,36137,0,0,0,L,1122011218,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927428,539097.00
05/22/2016 10:30,2,5.775,ACTIVE,217.35,362.79,59.986,1463927403,"201051344000651","219011344069620",28.05,35.20,0,328.22,403.97,164.0,156.4,0.751,417347.5,417347.5,36502,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927429,539098.00
05/22/2016 10:30,2,5.389,ACTIVE,213.96,367.60,59.981,1463927403,"274151322000088","219011344069620",26.72,40.00,0,325.52,387.44,145.8,138.8,0.544,662594.6,662594.6,25029,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927430,539099.00
05/22/2016 10:30,2,3.516,ACTIVE,214.87,423.81,59.986,1463927403,"274151322000068","219011344069620",39.14,42.80,0,389.24,448.45,139.0,132.2,0.535,557767.4,557767.4,26535,0,0,0,L,1151911521,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927431,539100.00
05/22/2016 10:30,2,5.734,ACTIVE,216.67,362.19,59.938,1463927403,"201051344001135","219011344069620",28.09,35.40,0,327.92,402.46,163.2,155.5,0.760,413413.4,413413.4,36442,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927431,539101.00
05/22/2016 10:30,2,5.822,ACTIVE,217.13,364.29,59.986,1463927403,"201051344000594","219011344069620",28.35,34.30,0,326.72,403.67,167.1,159.3,0.765,422107.9,422107.9,31894,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927432,539102.00
05/22/2016 10:30,2,5.779,ACTIVE,217.35,361.29,59.991,1463927403,"201051344001203","219011344069620",28.27,35.20,0,326.72,404.27,165.4,157.7,0.773,420390.5,420390.5,36472,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927433,539103.00
05/22/2016 10:30,2,5.395,ACTIVE,213.96,353.77,59.975,1463927403,"274151322000054","219011344069620",26.88,41.50,0,326.72,384.13,146.7,139.7,0.566,676826.0,676826.0,25061,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927434,539104.00
05/22/2016 10:30,2,5.793,ACTIVE,217.80,362.49,59.970,1463927403,"201051344000867","219011344069620",28.17,35.20,0,331.23,403.37,165.3,157.6,0.756,409710.7,409710.7,31900,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927435,539105.00
05/22/2016 10:30,2,5.709,ACTIVE,217.13,362.49,59.970,1463927403,"201051344001093","219011344069620",28.43,35.80,0,327.02,401.86,164.3,156.7,0.751,419031.4,419031.4,36337,0,0,0,L,1122011218,0,124.27,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927436,539106.00
05/22/2016 10:30,2,5.809,ACTIVE,218.03,365.19,59.986,1463927403,"201051344000900","219011344069620",28.55,31.80,0,332.73,404.87,167.9,160.2,0.765,425410.3,425410.3,31290,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927437,539107.00
05/22/2016 10:30,2,5.725,ACTIVE,218.03,363.99,59.986,1463927403,"201051344000648","219011344069620",28.41,31.80,0,332.43,403.97,164.7,157.0,0.765,417299.4,417299.4,31582,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927438,539108.00
05/22/2016 10:30,2,5.779,ACTIVE,218.48,364.59,60.007,1463927403,"201051344000569","219011344069620",28.25,32.80,0,332.43,404.57,165.3,157.6,0.778,426509.4,426509.4,31217,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927439,539109.00
05/22/2016 10:30,2,5.766,ACTIVE,218.93,365.80,59.991,1463927403,"201051344000983","219011344069620",28.37,33.50,0,331.53,405.47,165.7,158.0,0.782,417967.8,417967.8,31698,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927440,539110.00
05/22/2016 10:30,2,5.854,ACTIVE,218.71,363.69,59.991,1463927403,"201051344001158","219011344069620",27.65,34.30,0,333.33,403.97,164.0,156.4,0.769,412391.1,412391.1,31961,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927441,539111.00
05/22/2016 10:30,2,5.693,ACTIVE,218.48,364.29,59.991,1463927403,"201051344000576","219011344069620",28.63,32.20,0,333.93,403.97,165.0,157.4,0.760,419423.8,419423.8,31366,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927442,539112.00
05/22/2016 10:30,2,5.316,ACTIVE,213.96,349.56,59.981,1463927403,"274151322000087","219011344069620",26.80,52.50,0,325.22,382.93,144.2,137.3,0.535,650460.1,650460.1,25149,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463927443,539113.00
05/22/2016 10:45,2,2.334,ALERT,218.71,362.79,59.975,1463928303,"201051344000645","219011344069620",33.34,34.80,0,309.89,405.77,79.2,74.5,0.787,418973.1,418973.1,31504,0,0,0,L,1122011218,0,124.72,124.49,0002,30,0,0,0,0,0,0,1,1065,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928305,539114.00
05/22/2016 10:45,2,5.705,ACTIVE,214.64,351.97,59.975,1463928303,"274151322000085","219011344069620",26.32,42.50,0,338.14,384.13,152.0,144.8,0.570,678790.2,678790.2,25067,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928306,539115.00
05/22/2016 10:45,2,6.234,ACTIVE,218.48,366.40,59.944,1463928303,"201051344000633","219011344069620",27.65,36.00,0,342.35,406.37,174.6,166.6,0.809,410051.1,410051.1,31979,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928307,539116.00
05/22/2016 10:45,2,6.109,ACTIVE,219.39,370.60,59.986,1463928303,"201051344000469","219011344069620",28.27,34.50,0,342.95,407.57,175.0,167.0,0.826,411363.7,411363.7,31915,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928308,539117.00
05/22/2016 10:45,2,6.080,ACTIVE,216.45,362.49,59.981,1463928303,"201051344000646","219011344069620",27.99,36.50,0,336.94,400.36,172.4,164.5,0.813,414982.2,414982.2,36472,0,0,0,L,1122011218,0,124.27,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928309,539118.00
05/22/2016 10:45,2,5.826,ACTIVE,214.41,353.47,59.970,1463928303,"274151322000052","219011344069620",27.71,45.30,0,337.24,386.83,163.4,155.8,0.641,691555.6,691555.6,25294,0,0,0,L,1151911521,0,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928310,539119.00
05/22/2016 10:45,2,6.076,ACTIVE,217.80,364.89,59.986,1463928303,"201051344000585","219011344069620",27.99,37.50,0,337.24,400.36,172.1,164.2,0.800,421673.7,421673.7,36475,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928311,539120.00
05/22/2016 10:45,2,6.025,ACTIVE,216.22,362.49,59.922,1463928303,"201051344001230","219011344069620",28.41,33.50,0,336.94,400.66,173.5,165.5,0.791,418709.0,418709.0,36275,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928312,539121.00
05/22/2016 10:45,2,5.994,ACTIVE,218.03,364.59,59.965,1463928303,"201051344000582","219011344069620",28.25,36.00,0,336.94,400.96,171.4,163.5,0.787,412110.6,412110.6,36443,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928313,539122.00
05/22/2016 10:45,2,6.150,ACTIVE,216.67,363.09,59.970,1463928303,"201051344000955","219011344069620",28.09,35.60,0,337.24,400.66,174.9,166.9,0.831,424327.2,424327.2,36374,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928314,539123.00
05/22/2016 10:45,2,3.867,ACTIVE,214.41,426.21,59.981,1463928303,"274151322000094","219011344069620",38.11,46.00,0,386.53,446.65,149.7,142.6,0.588,558093.9,558093.9,26328,0,0,0,L,1151911521,0,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928315,539124.00
05/22/2016 10:45,2,6.205,ACTIVE,219.39,367.00,59.975,1463928303,"201051344000579","219011344069620",28.13,35.40,0,342.95,406.97,176.8,168.8,0.835,425307.1,425307.1,11990,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928316,539125.00
05/22/2016 10:45,2,6.057,ACTIVE,216.45,362.49,60.018,1463928303,"201051344000890","219011344069620",28.43,34.00,0,337.24,400.66,174.3,166.4,0.782,421501.5,421501.5,36394,0,0,0,L,1122011218,0,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928317,539126.00
05/22/2016 10:45,2,6.137,ACTIVE,217.13,363.39,59.949,1463928303,"201051344000438","219011344069620",28.03,33.50,0,337.24,400.96,174.1,166.1,0.818,423539.8,423539.8,36398,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928317,539127.00
05/22/2016 10:45,2,5.990,ACTIVE,216.45,361.59,59.949,1463928303,"201051344000417","219011344069620",28.21,35.60,0,336.64,399.16,171.1,163.2,0.809,416095.1,416095.1,36558,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928318,539128.00
05/22/2016 10:45,2,5.754,ACTIVE,214.19,359.78,59.970,1463928303,"274151322000083","219011344069620",27.73,43.60,0,337.84,386.23,161.4,153.9,0.645,685345.3,685345.3,25366,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928319,539129.00
05/22/2016 10:45,2,6.145,ACTIVE,215.09,351.97,59.981,1463928303,"274151322000076","219011344069620",28.17,44.50,0,337.24,388.94,175.2,167.2,0.685,729708.1,729708.1,25364,0,0,0,L,1151911521,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928320,539130.00
05/22/2016 10:45,2,6.197,ACTIVE,217.80,364.89,59.981,1463928303,"201051344000868","219011344069620",27.83,34.50,0,342.65,405.47,174.6,166.6,0.800,410507.6,410507.6,31638,0,0,0,L,1122011218,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928321,539131.00
05/22/2016 10:45,2,6.086,ACTIVE,214.41,353.77,59.975,1463928303,"274151322000095","219011344069620",28.11,43.20,0,338.14,389.84,173.3,165.3,0.654,722197.7,722197.7,25278,0,0,0,L,1151911521,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928322,539132.00
05/22/2016 10:45,2,6.238,ACTIVE,219.39,365.49,59.975,1463928303,"201051344000988","219011344069620",27.59,35.80,0,341.45,406.67,174.3,166.4,0.818,407615.1,407615.1,31935,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928323,539133.00
05/22/2016 10:45,2,6.113,ACTIVE,217.13,362.19,59.975,1463928303,"201051344001025","219011344069620",28.07,38.40,0,337.24,400.36,173.8,165.8,0.787,421431.4,421431.4,36448,0,0,0,L,1122011218,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928324,539134.00
05/22/2016 10:45,2,6.047,ACTIVE,219.16,365.49,59.970,1463928303,"201051344000458","219011344069620",28.49,36.30,0,343.85,406.37,174.4,166.5,0.840,418417.2,418417.2,31862,0,0,0,L,1122011218,0,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928325,539135.00
05/22/2016 10:45,2,6.172,ACTIVE,219.84,367.90,59.970,1463928303,"201051344000853","219011344069620",28.01,35.00,0,321.91,419.60,174.9,166.9,0.826,417054.8,417054.8,31459,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928326,539136.00
05/22/2016 10:45,2,6.156,ACTIVE,216.67,362.79,59.975,1463928303,"201051344000685","219011344069620",27.99,32.20,0,336.94,400.06,174.6,166.6,0.862,423076.6,423076.6,36285,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928327,539137.00
05/22/2016 10:45,2,5.932,ACTIVE,217.35,362.19,59.959,1463928303,"201051344000917","219011344069620",28.57,37.00,0,337.24,399.76,171.4,163.6,0.809,419969.8,419969.8,36287,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928328,539138.00
05/22/2016 10:45,2,6.025,ACTIVE,216.45,363.39,59.944,1463928303,"201051344001145","219011344069620",28.49,34.30,0,336.94,400.36,173.8,165.8,0.809,425133.9,425133.9,36138,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928329,539139.00
05/22/2016 10:45,2,6.152,ACTIVE,217.80,364.29,59.965,1463928303,"201051344000651","219011344069620",27.93,36.50,0,338.74,403.97,174.0,166.0,0.800,417387.7,417387.7,36503,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928330,539140.00
05/22/2016 10:45,2,5.754,ACTIVE,213.96,353.17,59.970,1463928303,"274151322000088","219011344069620",26.38,42.30,0,337.84,384.73,153.6,146.4,0.588,662630.2,662630.2,25030,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928331,539141.00
05/22/2016 10:45,2,3.850,ACTIVE,214.87,421.70,59.965,1463928303,"274151322000068","219011344069620",38.27,44.00,0,387.74,448.75,149.8,142.6,0.575,557801.9,557801.9,26536,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928331,539142.00
05/22/2016 10:45,2,6.143,ACTIVE,217.13,363.39,59.981,1463928303,"201051344001135","219011344069620",27.81,37.00,0,336.34,399.76,173.1,165.1,0.804,413453.4,413453.4,36443,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928332,539143.00
05/22/2016 10:45,2,6.215,ACTIVE,217.35,365.19,59.991,1463928303,"201051344000594","219011344069620",28.21,36.00,0,336.94,406.37,177.6,169.4,0.822,422149.0,422149.0,31895,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928333,539144.00
05/22/2016 10:45,2,6.188,ACTIVE,217.35,363.39,60.007,1463928303,"201051344001203","219011344069620",28.03,36.50,0,338.14,401.26,175.6,167.5,0.822,420431.2,420431.2,36473,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928335,539145.00
05/22/2016 10:45,2,5.727,ACTIVE,214.19,370.90,59.965,1463928303,"274151322000054","219011344069620",26.70,44.80,0,327.92,410.88,154.8,147.4,0.601,676861.9,676861.9,25062,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928336,539146.00
05/22/2016 10:45,2,6.168,ACTIVE,218.26,364.89,59.959,1463928303,"201051344000867","219011344069620",28.03,37.30,0,342.65,405.17,175.0,167.0,0.809,409751.3,409751.3,31901,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928337,539147.00
05/22/2016 10:45,2,6.121,ACTIVE,217.58,363.69,59.975,1463928303,"201051344001093","219011344069620",28.07,36.80,0,337.24,400.66,174.1,166.1,0.795,419071.8,419071.8,36338,0,0,0,L,1122011218,0,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928338,539148.00
05/22/2016 10:45,2,6.217,ACTIVE,218.48,364.59,59.975,1463928303,"201051344000900","219011344069620",28.27,34.30,0,342.65,406.97,177.8,169.7,0.835,425451.6,425451.6,31291,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928339,539149.00
05/22/2016 10:45,2,6.150,ACTIVE,218.93,365.80,59.970,1463928303,"201051344000648","219011344069620",27.93,34.00,0,342.95,406.67,173.8,165.8,0.813,417339.7,417339.7,31583,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928339,539150.00
05/22/2016 10:45,2,6.189,ACTIVE,219.16,367.90,59.981,1463928303,"201051344000569","219011344069620",27.85,35.20,0,320.41,425.01,174.6,166.6,0.813,426549.9,426549.9,31218,0,0,0,L,1122011218,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928340,539151.00
05/22/2016 10:45,2,6.170,ACTIVE,219.16,365.19,59.981,1463928303,"201051344000983","219011344069620",28.01,35.60,0,343.25,406.67,175.1,167.0,0.826,418008.4,418008.4,31699,0,0,0,L,1122011218,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928341,539152.00
05/22/2016 10:45,2,6.188,ACTIVE,219.39,367.90,59.965,1463928303,"201051344001158","219011344069620",27.69,36.30,0,343.25,406.07,173.5,165.6,0.813,412431.4,412431.4,31962,0,0,0,L,1122011218,0,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928342,539153.00
05/22/2016 10:45,2,6.178,ALERT,219.39,368.80,59.975,1463928303,"201051344000576","219011344069620",27.89,34.30,0,310.19,405.77,174.4,166.5,0.813,419464.1,419464.1,31367,0,0,0,L,1122011218,0,124.94,124.49,0002,31,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928344,539154.00
05/22/2016 10:45,2,5.688,ACTIVE,214.41,358.88,59.965,1463928303,"274151322000087","219011344069620",26.52,55.30,0,337.54,383.23,152.7,145.4,0.552,650495.5,650495.5,25150,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463928345,539155.00
05/22/2016 11:00,2,6.535,ACTIVE,219.16,367.90,59.959,1463929203,"201051344000645","219011344069620",27.89,37.00,0,338.74,408.48,184.5,176.1,0.857,419016.1,419016.1,31506,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929204,539156.00
05/22/2016 11:00,2,6.141,ACTIVE,214.19,370.00,59.965,1463929203,"274151322000085","219011344069620",25.72,44.00,0,337.54,386.23,160.1,152.6,0.619,678827.3,678827.3,25068,0,0,0,L,1151911521,0,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929205,539157.00
05/22/2016 11:00,2,6.525,ACTIVE,218.26,366.70,59.949,1463929203,"201051344000633","219011344069620",28.07,38.00,0,341.75,409.08,185.5,177.1,0.849,410094.1,410094.1,31980,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929206,539158.00
05/22/2016 11:00,2,6.551,ACTIVE,219.61,371.21,59.970,1463929203,"201051344000469","219011344069620",27.91,35.00,0,342.05,409.68,185.2,176.9,0.888,411406.7,411406.7,31916,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929207,539159.00
05/22/2016 11:00,2,6.439,ACTIVE,216.22,364.29,59.959,1463929203,"201051344000646","219011344069620",28.01,37.00,0,336.04,403.67,182.7,174.4,0.840,415024.4,415024.4,36473,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929208,539160.00
05/22/2016 11:00,2,6.186,ACTIVE,214.19,365.80,59.959,1463929203,"274151322000052","219011344069620",27.61,47.50,0,336.94,389.54,172.9,165.0,0.672,691595.5,691595.5,25295,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929209,539161.00
05/22/2016 11:00,2,6.424,ACTIVE,217.58,364.89,59.986,1463929203,"201051344000585","219011344069620",28.15,38.80,0,336.94,404.57,183.2,174.9,0.849,421716.1,421716.1,36476,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929210,539162.00
05/22/2016 11:00,2,6.436,ACTIVE,216.22,362.49,59.986,1463929203,"201051344001230","219011344069620",28.27,34.50,0,336.64,404.57,184.1,175.7,0.844,418751.6,418751.6,36276,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929210,539163.00
05/22/2016 11:00,2,6.406,ACTIVE,217.35,364.59,59.970,1463929203,"201051344000582","219011344069620",28.05,37.50,0,336.64,403.97,182.0,173.8,0.826,412152.7,412152.7,36444,0,0,0,L,1122011218,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929211,539164.00
05/22/2016 11:00,2,6.525,ACTIVE,216.45,363.69,59.959,1463929203,"201051344000955","219011344069620",28.03,36.50,0,336.34,403.97,185.2,176.9,0.871,424369.9,424369.9,36375,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929212,539165.00
05/22/2016 11:00,2,4.076,ACTIVE,213.96,425.01,59.959,1463929203,"274151322000094","219011344069620",38.59,47.80,0,384.73,446.35,158.6,151.1,0.614,558130.6,558130.6,26329,0,0,0,L,1151911521,0,122.46,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929213,539166.00
05/22/2016 11:00,2,6.572,ACTIVE,219.39,368.50,59.991,1463929203,"201051344000579","219011344069620",28.35,36.00,0,342.35,409.98,188.8,180.3,0.884,425350.6,425350.6,11991,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929214,539167.00
05/22/2016 11:00,2,6.527,ACTIVE,216.22,362.19,59.975,1463929203,"201051344000890","219011344069620",27.97,34.30,0,336.94,404.57,184.8,176.5,0.849,421544.3,421544.3,36395,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929215,539168.00
05/22/2016 11:00,2,6.371,ACTIVE,216.90,366.10,59.970,1463929203,"201051344000438","219011344069620",28.59,34.50,0,337.24,403.67,184.5,176.2,0.893,423582.5,423582.5,36399,0,0,0,L,1122011218,0,124.49,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929216,539169.00
05/22/2016 11:00,2,6.357,ACTIVE,216.67,362.79,59.970,1463929203,"201051344000417","219011344069620",28.11,37.50,0,336.64,403.07,181.0,172.8,0.879,416137.1,416137.1,36559,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929217,539170.00
05/22/2016 11:00,2,6.113,ACTIVE,213.51,357.38,59.959,1463929203,"274151322000083","219011344069620",27.61,46.20,0,337.54,388.64,170.8,163.0,0.676,685384.8,685384.8,25367,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929218,539171.00
05/22/2016 11:00,2,6.504,ACTIVE,214.41,358.58,59.949,1463929203,"274151322000076","219011344069620",28.15,47.30,0,336.64,391.64,185.6,177.2,0.742,729751.0,729751.0,25365,0,0,0,L,1151911521,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929219,539172.00
05/22/2016 11:00,2,6.582,ACTIVE,218.03,365.80,59.975,1463929203,"201051344000868","219011344069620",27.73,36.00,0,335.14,415.39,184.8,176.5,0.835,410550.5,410550.5,31639,0,0,0,L,1122011218,0,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929220,539173.00
05/22/2016 11:00,2,6.482,ACTIVE,213.51,374.81,59.970,1463929203,"274151322000095","219011344069620",27.89,46.00,0,336.64,391.04,183.0,174.7,0.689,722240.0,722240.0,25279,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929220,539174.00
05/22/2016 11:00,2,6.658,ACTIVE,219.16,367.90,59.970,1463929203,"201051344000988","219011344069620",27.35,37.30,0,341.15,408.78,184.4,176.1,0.866,407657.9,407657.9,31936,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929221,539175.00
05/22/2016 11:00,2,6.568,ACTIVE,217.35,361.89,59.965,1463929203,"201051344001025","219011344069620",27.69,40.00,0,337.24,403.37,184.2,175.8,0.831,421474.0,421474.0,36449,0,0,0,L,1122011218,0,124.04,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929222,539176.00
05/22/2016 11:00,2,6.502,ACTIVE,219.16,367.30,59.981,1463929203,"201051344000458","219011344069620",28.17,37.30,0,342.95,409.38,185.5,177.1,0.879,418460.1,418460.1,31863,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929223,539177.00
05/22/2016 11:00,2,6.549,ACTIVE,219.61,367.30,59.991,1463929203,"201051344000853","219011344069620",27.85,36.30,0,342.65,408.78,184.8,176.4,0.871,417097.8,417097.8,31460,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929224,539178.00
05/22/2016 11:00,2,6.457,ACTIVE,216.22,364.59,59.965,1463929203,"201051344000685","219011344069620",28.29,33.30,0,336.94,403.37,185.1,176.7,0.888,423119.5,423119.5,36286,0,0,0,L,1122011218,0,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929225,539179.00
05/22/2016 11:00,2,6.393,ACTIVE,217.35,364.59,59.970,1463929203,"201051344000917","219011344069620",28.15,38.80,0,337.24,402.77,182.2,174.0,0.853,420011.9,420011.9,36288,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929226,539180.00
