ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 11:00,2,6.365,ACTIVE,216.22,363.39,59.970,1463929203,"201051344001145","219011344069620",28.63,34.80,0,336.04,403.37,184.5,176.2,0.862,425176.7,425176.7,36139,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929227,539181.00
05/22/2016 11:00,2,6.533,ACTIVE,217.80,362.79,59.959,1463929203,"201051344000651","219011344069620",27.75,38.60,0,337.54,406.97,183.5,175.2,0.844,417430.3,417430.3,36504,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929228,539182.00
05/22/2016 11:00,2,6.086,ACTIVE,213.96,372.11,59.975,1463929203,"274151322000088","219011344069620",26.28,44.50,0,337.24,386.53,161.9,154.4,0.614,662667.8,662667.8,25031,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929229,539183.00
05/22/2016 11:00,2,4.098,ACTIVE,214.87,410.28,59.970,1463929203,"274151322000068","219011344069620",38.03,46.20,0,385.03,448.15,157.7,150.2,0.605,557838.4,557838.4,26537,0,0,0,L,1151911521,0,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929230,539184.00
05/22/2016 11:00,2,6.467,ACTIVE,217.13,361.89,59.949,1463929203,"201051344001135","219011344069620",28.01,38.20,0,336.94,403.07,183.5,175.2,0.835,413495.9,413495.9,36444,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929231,539185.00
05/22/2016 11:00,2,6.531,ACTIVE,217.35,366.10,59.981,1463929203,"201051344000594","219011344069620",28.59,37.00,0,337.54,410.28,189.0,180.5,0.871,422192.7,422192.7,31896,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929232,539186.00
05/22/2016 11:00,2,6.564,ACTIVE,217.35,364.29,59.986,1463929203,"201051344001203","219011344069620",27.97,38.20,0,337.84,406.07,186.0,177.6,0.866,420474.2,420474.2,36474,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929233,539187.00
05/22/2016 11:00,2,6.088,ACTIVE,213.96,351.97,59.949,1463929203,"274151322000054","219011344069620",26.44,47.00,0,337.24,387.74,163.0,155.4,0.623,676899.7,676899.7,25063,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929233,539188.00
05/22/2016 11:00,2,6.555,ACTIVE,218.26,364.89,59.975,1463929203,"201051344000867","219011344069620",27.89,38.80,0,342.65,408.18,185.1,176.8,0.844,409794.2,409794.2,31902,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929234,539189.00
05/22/2016 11:00,2,6.510,ACTIVE,217.58,363.69,60.002,1463929203,"201051344001093","219011344069620",27.87,38.20,0,336.94,403.67,183.9,175.6,0.835,419114.3,419114.3,36339,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929235,539190.00
05/22/2016 11:00,2,6.543,ACTIVE,218.71,368.80,59.986,1463929203,"201051344000900","219011344069620",28.33,35.40,0,342.05,410.28,187.7,179.3,0.853,425495.2,425495.2,31292,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929236,539191.00
05/22/2016 11:00,2,6.502,ACTIVE,218.71,366.10,59.970,1463929203,"201051344000648","219011344069620",27.95,35.60,0,342.65,410.28,183.9,175.6,0.853,417382.5,417382.5,31584,0,0,0,L,1122011218,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929237,539192.00
05/22/2016 11:00,2,6.508,ACTIVE,218.93,368.20,60.002,1463929203,"201051344000569","219011344069620",27.89,36.80,0,342.35,409.68,183.9,175.5,0.875,426592.8,426592.8,31219,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929238,539193.00
05/22/2016 11:00,2,6.525,ACTIVE,219.16,367.60,59.981,1463929203,"201051344000983","219011344069620",27.97,37.00,0,342.05,409.98,184.8,176.4,0.862,418051.4,418051.4,31700,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929239,539194.00
05/22/2016 11:00,2,6.525,ACTIVE,219.16,366.10,59.975,1463929203,"201051344001158","219011344069620",27.85,36.80,0,342.35,409.08,183.9,175.6,0.866,412474.1,412474.1,31963,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929240,539195.00
05/22/2016 11:00,2,6.543,ACTIVE,219.16,370.00,59.981,1463929203,"201051344000576","219011344069620",27.73,35.40,0,341.75,409.08,183.8,175.5,0.849,419506.8,419506.8,31369,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929241,539196.00
05/22/2016 11:00,2,6.047,ACTIVE,214.19,365.80,59.981,1463929203,"274151322000087","219011344069620",26.30,59.00,0,334.84,385.93,161.0,153.5,0.583,650532.8,650532.8,25151,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463929242,539197.00
05/22/2016 11:15,2,6.920,ACTIVE,219.39,368.50,59.986,1463930104,"201051344000645","219011344069620",27.33,37.80,0,342.95,411.18,191.6,183.0,0.849,419061.0,419061.0,31507,0,0,0,L,1122011218,0,124.94,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930105,539198.00
05/22/2016 11:15,2,6.322,ACTIVE,214.41,352.27,59.981,1463930104,"274151322000085","219011344069620",25.82,46.20,0,337.84,388.04,165.3,157.6,0.628,678866.0,678866.0,25069,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930106,539199.00
05/22/2016 11:15,2,6.748,ACTIVE,218.48,368.20,59.959,1463930104,"201051344000633","219011344069620",28.09,38.60,0,341.75,411.18,192.1,183.4,0.919,410139.1,410139.1,31981,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930107,539200.00
05/22/2016 11:15,2,6.818,ACTIVE,219.84,368.80,59.975,1463930104,"201051344000469","219011344069620",27.83,36.30,0,342.05,411.78,192.2,183.6,0.906,411451.7,411451.7,31917,0,0,0,L,1122011218,0,124.49,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930108,539201.00
05/22/2016 11:15,2,6.672,ACTIVE,216.22,363.69,59.981,1463930104,"201051344000646","219011344069620",27.97,38.60,0,336.04,405.77,189.1,180.5,0.893,415068.7,415068.7,36474,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930108,539202.00
05/22/2016 11:15,2,6.445,ACTIVE,213.96,366.40,59.975,1463930104,"274151322000052","219011344069620",27.37,50.00,0,337.24,390.74,178.7,170.6,0.703,691637.4,691637.4,25296,0,0,0,L,1151911521,0,122.01,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930109,539203.00
05/22/2016 11:15,2,6.814,ACTIVE,217.58,364.29,59.944,1463930104,"201051344000585","219011344069620",27.47,39.30,0,336.64,404.57,189.6,181.1,0.884,421760.5,421760.5,36477,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930110,539204.00
05/22/2016 11:15,2,6.752,ACTIVE,216.00,361.89,59.959,1463930104,"201051344001230","219011344069620",27.83,35.40,0,333.33,409.08,190.2,181.7,0.879,418796.2,418796.2,36277,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930111,539205.00
05/22/2016 11:15,2,6.672,ACTIVE,217.58,367.00,59.975,1463930104,"201051344000582","219011344069620",27.89,38.20,0,336.34,405.77,188.5,180.0,0.866,412196.8,412196.8,36445,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930112,539206.00
05/22/2016 11:15,2,6.775,ACTIVE,216.45,363.09,59.981,1463930104,"201051344000955","219011344069620",27.83,38.60,0,336.34,405.77,190.9,182.3,0.902,424414.7,424414.7,36376,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930113,539207.00
05/22/2016 11:15,2,4.311,ACTIVE,214.19,409.68,59.981,1463930104,"274151322000094","219011344069620",37.89,48.80,0,385.93,446.95,165.0,157.4,0.650,558169.1,558169.1,26330,0,0,0,L,1151911521,0,122.46,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930114,539208.00
05/22/2016 11:15,2,6.852,ACTIVE,219.61,369.40,59.975,1463930104,"201051344000579","219011344069620",28.11,37.80,0,342.65,412.38,195.0,186.3,0.915,425396.3,425396.3,11992,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930115,539209.00
05/22/2016 11:15,2,6.791,ACTIVE,216.22,362.79,59.986,1463930104,"201051344000890","219011344069620",27.81,36.00,0,336.64,406.67,191.2,182.6,0.875,421589.2,421589.2,36396,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930116,539210.00
05/22/2016 11:15,2,6.691,ACTIVE,217.13,364.89,59.975,1463930104,"201051344000438","219011344069620",28.17,36.30,0,336.34,406.07,190.9,182.3,0.879,423627.2,423627.2,36400,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930117,539211.00
05/22/2016 11:15,2,6.727,ACTIVE,216.67,363.09,59.970,1463930104,"201051344000417","219011344069620",27.55,38.20,0,336.04,405.17,187.6,179.1,0.884,416181.0,416181.0,36560,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930117,539212.00
05/22/2016 11:15,2,6.352,ACTIVE,213.96,375.71,59.991,1463930104,"274151322000083","219011344069620",27.45,49.00,0,333.33,390.44,176.4,168.3,0.716,685426.2,685426.2,25368,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930118,539213.00
05/22/2016 11:15,2,6.775,ACTIVE,214.87,367.90,59.938,1463930104,"274151322000076","219011344069620",27.99,48.80,0,337.24,393.15,191.9,183.3,0.778,729796.0,729796.0,25366,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930119,539214.00
05/22/2016 11:15,2,6.879,ACTIVE,218.26,367.00,59.975,1463930104,"201051344000868","219011344069620",27.49,37.50,0,337.24,410.28,191.3,182.7,0.884,410595.4,410595.4,31640,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930120,539215.00
05/22/2016 11:15,2,6.664,ACTIVE,213.96,376.92,59.981,1463930104,"274151322000095","219011344069620",28.11,47.30,0,336.04,393.45,189.6,181.1,0.716,722284.4,722284.4,25280,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930121,539216.00
05/22/2016 11:15,2,6.922,ACTIVE,219.61,370.00,59.981,1463930104,"201051344000988","219011344069620",27.29,38.60,0,340.25,411.18,191.3,182.7,0.884,407702.7,407702.7,31937,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930122,539217.00
05/22/2016 11:15,2,6.830,ACTIVE,217.35,363.39,59.970,1463930104,"201051344001025","219011344069620",27.63,41.50,0,336.64,405.47,191.2,182.6,0.866,421518.7,421518.7,36450,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930123,539218.00
05/22/2016 11:15,2,6.822,ACTIVE,219.61,370.00,60.002,1463930104,"201051344000458","219011344069620",27.87,39.30,0,342.65,411.48,192.5,183.9,0.897,418505.2,418505.2,31864,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930124,539219.00
05/22/2016 11:15,2,6.852,ACTIVE,220.06,367.90,60.023,1463930104,"201051344000853","219011344069620",27.71,37.50,0,342.05,411.18,192.2,183.6,0.902,417142.8,417142.8,31461,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930125,539220.00
05/22/2016 11:15,2,6.758,ACTIVE,216.00,363.69,59.996,1463930104,"201051344000685","219011344069620",27.97,33.80,0,319.51,422.30,191.4,182.8,0.941,423164.4,423164.4,36287,0,0,0,L,1122011218,0,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930126,539221.00
05/22/2016 11:15,2,6.688,ACTIVE,217.35,365.19,59.981,1463930104,"201051344000917","219011344069620",27.85,40.40,0,335.74,404.57,188.6,180.1,0.888,420056.1,420056.1,36289,0,0,0,L,1122011218,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930127,539222.00
05/22/2016 11:15,2,6.725,ACTIVE,216.45,363.99,60.012,1463930104,"201051344001145","219011344069620",28.11,35.40,0,318.30,414.79,191.4,182.8,0.866,425221.5,425221.5,36140,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930128,539223.00
05/22/2016 11:15,2,6.795,ACTIVE,217.80,365.80,59.996,1463930104,"201051344000651","219011344069620",27.67,40.20,0,337.24,409.08,190.4,181.8,0.866,417475.0,417475.0,36505,0,0,0,L,1122011218,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930129,539224.00
05/22/2016 11:15,2,6.430,ACTIVE,213.74,360.99,60.002,1463930104,"274151322000088","219011344069620",25.74,46.40,0,338.14,387.74,167.6,159.8,0.636,662707.1,662707.1,25032,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930130,539225.00
05/22/2016 11:15,2,4.232,ACTIVE,214.87,416.59,59.975,1463930104,"274151322000068","219011344069620",38.31,46.20,0,385.63,450.26,164.1,156.4,0.641,557876.9,557876.9,26538,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930131,539226.00
05/22/2016 11:15,2,6.676,ACTIVE,217.13,364.59,59.986,1463930104,"201051344001135","219011344069620",28.07,39.80,0,336.04,405.17,189.7,181.1,0.879,413540.4,413540.4,36445,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930132,539227.00
05/22/2016 11:15,2,6.867,ACTIVE,217.58,366.70,59.996,1463930104,"201051344000594","219011344069620",28.19,38.00,0,336.04,412.38,196.0,187.2,0.906,422238.5,422238.5,31897,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930133,539228.00
05/22/2016 11:15,2,6.855,ACTIVE,217.80,365.80,59.996,1463930104,"201051344001203","219011344069620",27.77,38.80,0,337.24,406.37,192.8,184.2,0.897,420519.4,420519.4,36475,0,0,0,L,1122011218,0,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930134,539229.00
05/22/2016 11:15,2,6.438,ACTIVE,214.19,370.30,59.991,1463930104,"274151322000054","219011344069620",25.88,48.30,0,337.84,389.24,168.7,160.9,0.641,676939.3,676939.3,25064,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930135,539230.00
05/22/2016 11:15,2,6.891,ACTIVE,218.48,368.50,59.991,1463930104,"201051344000867","219011344069620",27.53,40.00,0,339.34,409.68,192.2,183.6,0.875,409839.3,409839.3,31903,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930136,539231.00
05/22/2016 11:15,2,6.752,ACTIVE,217.35,365.19,59.970,1463930104,"201051344001093","219011344069620",27.81,39.00,0,336.04,405.17,190.1,181.6,0.862,419158.9,419158.9,36340,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930137,539232.00
05/22/2016 11:15,2,6.850,ACTIVE,218.93,369.10,59.938,1463930104,"201051344000900","219011344069620",28.13,36.50,0,342.65,411.78,195.1,186.4,0.871,425540.9,425540.9,31293,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930138,539233.00
05/22/2016 11:15,2,6.777,ACTIVE,219.16,369.10,59.970,1463930104,"201051344000648","219011344069620",27.85,36.50,0,342.65,412.38,191.2,182.6,0.902,417427.2,417427.2,31585,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930139,539234.00
05/22/2016 11:15,2,6.846,ACTIVE,219.39,368.20,59.986,1463930104,"201051344000569","219011344069620",27.59,38.00,0,341.75,411.48,191.2,182.7,0.884,426637.6,426637.6,31220,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930140,539235.00
05/22/2016 11:15,2,6.783,ACTIVE,219.39,368.20,59.991,1463930104,"201051344000983","219011344069620",28.01,38.80,0,342.35,411.78,192.4,183.8,0.910,418096.5,418096.5,31701,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930140,539236.00
05/22/2016 11:15,2,6.861,ACTIVE,219.84,369.70,59.981,1463930104,"201051344001158","219011344069620",27.49,38.00,0,342.65,411.18,190.8,182.2,0.893,412518.8,412518.8,31964,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930141,539237.00
05/22/2016 11:15,2,6.814,ACTIVE,219.39,370.30,59.986,1463930104,"201051344000576","219011344069620",27.69,36.80,0,341.45,411.48,191.1,182.5,0.875,419551.6,419551.6,31370,0,0,0,L,1122011218,0,124.94,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930142,539238.00
05/22/2016 11:15,2,6.348,ACTIVE,214.19,363.39,59.981,1463930104,"274151322000087","219011344069620",25.96,61.70,0,335.44,389.24,166.8,159.1,0.623,650571.8,650571.8,25152,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463930143,539239.00
05/22/2016 11:30,2,7.176,ACTIVE,219.16,368.20,59.975,1463931004,"201051344000645","219011344069620",27.23,40.00,0,342.35,412.98,198.0,189.2,0.875,419107.5,419107.5,31508,0,0,0,L,1122011218,0,124.72,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931005,539240.00
05/22/2016 11:30,2,6.689,ACTIVE,213.74,354.37,59.970,1463931004,"274151322000085","219011344069620",25.11,47.80,0,338.14,388.94,169.9,162.1,0.658,678906.0,678906.0,25070,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931006,539241.00
05/22/2016 11:30,2,7.090,ACTIVE,218.26,366.70,59.981,1463931004,"201051344000633","219011344069620",27.71,40.80,0,341.15,413.29,198.7,189.9,0.937,410185.7,410185.7,31982,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931007,539242.00
05/22/2016 11:30,2,7.117,ACTIVE,219.39,367.90,59.949,1463931004,"201051344000469","219011344069620",27.49,38.20,0,338.44,413.89,198.1,189.2,0.906,411498.2,411498.2,31918,0,0,0,L,1122011218,0,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931007,539243.00
05/22/2016 11:30,2,7.006,ACTIVE,216.00,365.80,59.975,1463931004,"201051344000646","219011344069620",27.67,40.20,0,335.44,408.18,196.1,187.4,0.937,415114.6,415114.6,36475,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931008,539244.00
05/22/2016 11:30,2,6.771,ACTIVE,213.96,362.19,59.949,1463931004,"274151322000052","219011344069620",27.04,51.50,0,337.24,392.55,185.5,177.1,0.729,691680.6,691680.6,25297,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931009,539245.00
05/22/2016 11:30,2,6.951,ACTIVE,217.35,363.99,59.975,1463931004,"201051344000585","219011344069620",27.95,40.40,0,336.34,406.67,196.6,187.8,0.924,421806.6,421806.6,36478,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931010,539246.00
05/22/2016 11:30,2,7.020,ACTIVE,216.00,365.49,59.975,1463931004,"201051344001230","219011344069620",27.77,36.50,0,336.34,408.18,197.5,188.7,0.928,418842.4,418842.4,36278,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931011,539247.00
05/22/2016 11:30,2,6.900,ACTIVE,217.35,366.70,60.007,1463931004,"201051344000582","219011344069620",27.95,40.60,0,335.74,408.18,195.3,186.5,0.897,412242.5,412242.5,36446,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931012,539248.00
05/22/2016 11:30,2,7.045,ACTIVE,216.00,364.59,59.981,1463931004,"201051344000955","219011344069620",27.81,40.60,0,336.34,407.87,198.3,189.5,0.941,424461.1,424461.1,36377,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931013,539249.00
05/22/2016 11:30,2,4.484,ACTIVE,213.96,422.60,59.970,1463931004,"274151322000094","219011344069620",37.65,50.00,0,385.63,447.25,171.6,163.7,0.681,558209.1,558209.1,26331,0,0,0,L,1151911521,0,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931014,539250.00
05/22/2016 11:30,2,7.029,ACTIVE,219.61,369.10,60.002,1463931004,"201051344000579","219011344069620",28.43,38.60,0,342.05,414.19,202.3,193.4,0.946,425443.7,425443.7,11993,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931015,539251.00
05/22/2016 11:30,2,7.051,ACTIVE,216.22,364.29,59.970,1463931004,"201051344000890","219011344069620",27.71,36.80,0,336.34,408.48,197.9,189.1,0.897,421635.6,421635.6,36397,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931016,539252.00
05/22/2016 11:30,2,7.098,ACTIVE,216.67,363.39,59.975,1463931004,"201051344000438","219011344069620",27.55,37.50,0,335.44,407.57,197.9,189.1,0.941,423673.6,423673.6,36401,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931017,539253.00
05/22/2016 11:30,2,7.006,ACTIVE,216.45,364.29,59.975,1463931004,"201051344000417","219011344069620",27.35,39.30,0,336.64,406.67,193.9,185.2,0.928,416226.5,416226.5,36561,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931018,539254.00
05/22/2016 11:30,2,6.664,ACTIVE,213.29,371.21,59.981,1463931004,"274151322000083","219011344069620",27.12,50.80,0,337.24,391.64,183.0,174.7,0.738,685469.0,685469.0,25369,0,0,0,L,1151911521,0,121.78,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931019,539255.00
05/22/2016 11:30,2,7.154,ACTIVE,213.96,377.22,59.965,1463931004,"274151322000076","219011344069620",27.39,51.30,0,337.24,394.95,198.4,189.6,0.791,729842.4,729842.4,25367,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931019,539256.00
05/22/2016 11:30,2,7.191,ACTIVE,217.80,367.60,59.970,1463931004,"201051344000868","219011344069620",27.15,38.80,0,342.35,412.38,197.7,188.9,0.897,410641.8,410641.8,31641,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931020,539257.00
05/22/2016 11:30,2,7.068,ACTIVE,213.51,358.28,59.981,1463931004,"274151322000095","219011344069620",27.45,48.30,0,336.94,394.35,196.2,187.5,0.747,722330.4,722330.4,25281,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931021,539258.00
05/22/2016 11:30,2,6.994,ACTIVE,219.39,370.30,59.981,1463931004,"201051344000988","219011344069620",27.71,39.80,0,331.83,422.00,196.2,187.5,0.928,407749.0,407749.0,31938,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931022,539259.00
05/22/2016 11:30,2,7.154,ACTIVE,217.35,364.89,59.981,1463931004,"201051344001025","219011344069620",27.29,42.00,0,336.04,407.27,197.9,189.1,0.893,421565.1,421565.1,36451,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931023,539260.00
05/22/2016 11:30,2,7.084,ACTIVE,219.39,368.50,59.991,1463931004,"201051344000458","219011344069620",27.75,41.30,0,342.05,417.19,199.1,190.2,0.972,418551.9,418551.9,31865,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931024,539261.00
05/22/2016 11:30,2,7.191,ACTIVE,219.84,371.81,59.986,1463931004,"201051344000853","219011344069620",27.17,38.60,0,342.05,412.98,197.9,189.1,0.950,417189.3,417189.3,31462,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931025,539262.00
05/22/2016 11:30,2,7.066,ACTIVE,216.00,363.99,59.933,1463931004,"201051344000685","219011344069620",27.79,35.40,0,335.74,407.87,198.8,190.0,0.963,423211.0,423211.0,36288,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931026,539263.00
05/22/2016 11:30,2,7.006,ACTIVE,217.13,365.49,59.949,1463931004,"201051344000917","219011344069620",27.63,41.30,0,336.04,406.37,196.2,187.4,0.924,420102.0,420102.0,36290,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931027,539264.00
05/22/2016 11:30,2,7.027,ACTIVE,216.22,366.70,59.986,1463931004,"201051344001145","219011344069620",27.89,37.30,0,336.64,407.57,198.6,189.7,0.924,425268.0,425268.0,36141,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931028,539265.00
05/22/2016 11:30,2,7.043,ACTIVE,217.58,367.00,59.981,1463931004,"201051344000651","219011344069620",27.67,41.80,0,337.84,410.28,197.3,188.5,0.897,417521.2,417521.2,36506,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931029,539266.00
05/22/2016 11:30,2,6.668,ACTIVE,213.51,362.19,59.975,1463931004,"274151322000088","219011344069620",25.58,48.50,0,337.84,389.24,172.6,164.7,0.658,662747.5,662747.5,25033,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931030,539267.00
05/22/2016 11:30,2,4.475,ACTIVE,214.64,424.71,59.986,1463931004,"274151322000068","219011344069620",37.49,48.50,0,384.13,451.76,170.0,162.1,0.663,557916.7,557916.7,26539,0,0,0,L,1151911521,0,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931031,539268.00
05/22/2016 11:30,2,7.070,ACTIVE,216.90,363.69,59.981,1463931004,"201051344001135","219011344069620",27.47,41.00,0,336.34,406.67,196.8,188.0,0.910,413586.5,413586.5,36446,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931032,539269.00
05/22/2016 11:30,2,7.066,ACTIVE,217.35,367.90,59.975,1463931004,"201051344000594","219011344069620",28.37,38.80,0,336.34,416.29,202.9,194.0,0.937,422286.1,422286.1,31898,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931032,539270.00
05/22/2016 11:30,2,7.207,ACTIVE,217.58,366.10,59.970,1463931004,"201051344001203","219011344069620",27.29,40.60,0,337.24,410.88,199.2,190.3,0.924,420566.1,420566.1,36476,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931033,539271.00
05/22/2016 11:30,2,6.676,ACTIVE,213.74,354.37,59.981,1463931004,"274151322000054","219011344069620",25.66,50.20,0,338.14,390.14,173.5,165.6,0.663,676980.0,676980.0,25065,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931034,539272.00
05/22/2016 11:30,2,7.115,ACTIVE,218.26,366.10,59.975,1463931004,"201051344000867","219011344069620",27.53,41.00,0,339.04,412.08,198.4,189.6,0.915,409885.8,409885.8,31904,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931035,539273.00
05/22/2016 11:30,2,6.986,ACTIVE,217.58,366.70,59.975,1463931004,"201051344001093","219011344069620",27.77,40.00,0,335.74,407.27,196.5,187.8,0.906,419205.0,419205.0,36341,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931036,539274.00
05/22/2016 11:30,2,7.188,ACTIVE,218.93,370.30,59.986,1463931004,"201051344000900","219011344069620",27.61,38.20,0,341.45,413.89,200.9,192.0,0.910,425588.1,425588.1,31294,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931037,539275.00
05/22/2016 11:30,2,7.066,ACTIVE,218.71,366.70,59.970,1463931004,"201051344000648","219011344069620",27.53,38.60,0,342.05,414.19,197.2,188.4,0.915,417473.5,417473.5,31586,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931038,539276.00
05/22/2016 11:30,2,6.924,ACTIVE,219.16,370.30,59.975,1463931004,"201051344000569","219011344069620",27.99,39.50,0,342.35,412.98,196.2,187.5,0.897,426683.9,426683.9,31221,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931039,539277.00
05/22/2016 11:30,2,7.051,ACTIVE,219.16,369.10,59.986,1463931004,"201051344000983","219011344069620",27.71,40.80,0,341.75,413.59,197.9,189.1,0.928,418143.0,418143.0,31702,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931040,539278.00
05/22/2016 11:30,2,7.215,ACTIVE,219.39,368.80,59.981,1463931004,"201051344001158","219011344069620",26.94,40.00,0,342.65,412.68,196.8,188.0,0.910,412565.0,412565.0,31965,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931041,539279.00
05/22/2016 11:30,2,7.066,ACTIVE,219.16,368.80,59.975,1463931004,"201051344000576","219011344069620",27.51,38.40,0,341.45,413.29,196.9,188.2,0.902,419597.9,419597.9,31371,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931042,539280.00
05/22/2016 11:30,2,6.617,ACTIVE,213.74,349.56,59.986,1463931004,"274151322000087","219011344069620",25.64,63.30,0,333.93,390.14,171.8,163.9,0.632,650612.1,650612.1,25153,0,0,0,L,1151911521,0,122.46,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931043,539281.00
05/22/2016 11:45,2,7.330,ACTIVE,218.93,365.80,60.023,1463931904,"201051344000645","219011344069620",27.31,42.00,0,342.35,414.49,202.8,193.8,0.915,419155.3,419155.3,31509,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931905,539282.00
05/22/2016 11:45,2,6.879,ACTIVE,213.74,354.67,60.007,1463931904,"274151322000085","219011344069620",25.01,49.50,0,338.14,389.84,174.1,166.1,0.676,678946.9,678946.9,25071,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931906,539283.00
05/22/2016 11:45,2,7.320,ACTIVE,218.26,369.40,59.986,1463931904,"201051344000633","219011344069620",27.63,41.50,0,342.35,414.79,204.8,195.7,0.972,410233.8,410233.8,31983,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931907,539284.00
05/22/2016 11:45,2,7.361,ACTIVE,219.39,370.60,59.975,1463931904,"201051344000469","219011344069620",27.29,39.30,0,341.45,415.09,203.6,194.5,0.968,411546.0,411546.0,31919,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931908,539285.00
05/22/2016 11:45,2,7.281,ACTIVE,216.45,364.59,59.970,1463931904,"201051344000646","219011344069620",27.43,40.40,0,335.74,409.68,202.3,193.3,0.946,415162.1,415162.1,36476,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931909,539286.00
05/22/2016 11:45,2,6.914,ACTIVE,213.74,378.42,59.970,1463931904,"274151322000052","219011344069620",27.27,52.80,0,336.64,393.75,191.0,182.4,0.765,691725.3,691725.3,25298,0,0,0,L,1151911521,0,122.01,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931910,539287.00
05/22/2016 11:45,2,7.441,ACTIVE,217.58,366.10,59.986,1463931904,"201051344000585","219011344069620",26.88,42.00,0,336.04,407.87,202.4,193.5,0.941,421854.2,421854.2,36479,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931911,539288.00
05/22/2016 11:45,2,7.242,ACTIVE,216.00,362.79,59.975,1463931904,"201051344001230","219011344069620",27.79,37.30,0,336.34,410.28,203.8,194.7,0.937,418890.2,418890.2,36279,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931912,539289.00
05/22/2016 11:45,2,7.291,ACTIVE,217.58,366.70,59.986,1463931904,"201051344000582","219011344069620",27.25,41.30,0,334.84,409.98,201.2,192.3,0.941,412289.8,412289.8,36447,0,0,0,L,1122011218,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931912,539290.00
05/22/2016 11:45,2,7.383,ACTIVE,216.22,367.90,59.975,1463931904,"201051344000955","219011344069620",27.37,41.30,0,336.34,410.58,204.8,195.7,0.963,424509.0,424509.0,36378,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931913,539291.00
05/22/2016 11:45,2,4.672,ACTIVE,213.74,410.28,59.986,1463931904,"274151322000094","219011344069620",37.21,51.50,0,385.03,450.56,176.8,168.7,0.694,558250.4,558250.4,26332,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931914,539292.00
05/22/2016 11:45,2,7.439,ACTIVE,219.61,371.81,59.965,1463931904,"201051344000579","219011344069620",27.73,39.30,0,342.35,416.29,208.8,199.6,0.986,425492.8,425492.8,11994,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931915,539293.00
05/22/2016 11:45,2,7.369,ACTIVE,216.45,363.09,59.975,1463931904,"201051344000890","219011344069620",27.23,39.00,0,336.64,410.28,203.2,194.3,0.946,421683.4,421683.4,36398,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931916,539294.00
05/22/2016 11:45,2,7.299,ACTIVE,217.13,364.89,59.938,1463931904,"201051344000438","219011344069620",27.65,39.50,0,335.14,410.28,204.3,195.3,0.950,423721.5,423721.5,36402,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931917,539295.00
05/22/2016 11:45,2,7.215,ACTIVE,216.45,366.70,59.975,1463931904,"201051344000417","219011344069620",27.31,40.40,0,336.04,408.48,199.7,190.8,0.946,416273.4,416273.4,36562,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931918,539296.00
05/22/2016 11:45,2,6.891,ACTIVE,213.06,363.99,60.002,1463931904,"274151322000083","219011344069620",27.12,53.30,0,333.33,392.55,189.2,180.7,0.756,685513.2,685513.2,25370,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931919,539297.00
05/22/2016 11:45,2,7.365,ACTIVE,214.41,378.42,59.991,1463931904,"274151322000076","219011344069620",27.37,52.80,0,336.34,396.45,203.9,194.9,0.791,729890.4,729890.4,25368,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931920,539298.00
05/22/2016 11:45,2,7.396,ACTIVE,218.03,366.10,59.981,1463931904,"201051344000868","219011344069620",27.14,40.20,0,341.75,413.89,203.3,194.3,0.924,410689.6,410689.6,31642,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931921,539299.00
05/22/2016 11:45,2,7.287,ACTIVE,213.29,377.22,59.981,1463931904,"274151322000095","219011344069620",27.41,50.60,0,336.94,394.95,202.3,193.3,0.769,722377.9,722377.9,25282,0,0,0,L,1151911521,0,122.91,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931922,539300.00
05/22/2016 11:45,2,7.465,ACTIVE,219.16,370.30,59.970,1463931904,"201051344000988","219011344069620",26.82,40.20,0,339.95,414.49,202.7,193.7,0.946,407796.7,407796.7,31939,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931923,539301.00
05/22/2016 11:45,2,7.352,ACTIVE,217.35,363.69,60.012,1463931904,"201051344001025","219011344069620",27.33,43.00,0,336.34,409.08,203.5,194.5,0.919,421612.9,421612.9,36452,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931923,539302.00
05/22/2016 11:45,2,7.332,ACTIVE,219.16,367.60,59.991,1463931904,"201051344000458","219011344069620",27.59,42.30,0,342.35,415.39,204.8,195.8,0.994,418600.1,418600.1,31866,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931925,539303.00
05/22/2016 11:45,2,7.434,ACTIVE,219.84,370.90,59.975,1463931904,"201051344000853","219011344069620",27.00,40.00,0,341.75,414.19,203.2,194.2,0.941,417237.2,417237.2,31463,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931926,539304.00
05/22/2016 11:45,2,7.400,ACTIVE,216.22,364.29,59.981,1463931904,"201051344000685","219011344069620",27.35,36.80,0,336.04,410.28,205.1,196.0,0.963,423259.3,423259.3,36289,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931927,539305.00
05/22/2016 11:45,2,7.117,ACTIVE,217.13,365.19,59.970,1463931904,"201051344000917","219011344069620",28.07,42.50,0,334.84,408.18,202.4,193.4,0.977,420149.4,420149.4,36291,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931928,539306.00
05/22/2016 11:45,2,7.258,ACTIVE,216.22,364.29,59.975,1463931904,"201051344001145","219011344069620",27.87,38.00,0,336.04,409.98,204.8,195.7,0.959,425316.1,425316.1,36142,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931929,539307.00
05/22/2016 11:45,2,7.309,ACTIVE,217.80,365.80,59.933,1463931904,"201051344000651","219011344069620",27.43,43.40,0,336.34,411.18,203.0,194.0,0.928,417568.9,417568.9,36507,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931930,539308.00
05/22/2016 11:45,2,6.855,ACTIVE,213.74,354.97,59.965,1463931904,"274151322000088","219011344069620",25.45,49.30,0,336.94,390.44,176.6,168.5,0.672,662789.2,662789.2,25034,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931931,539309.00
05/22/2016 11:45,2,4.695,ACTIVE,214.64,403.07,59.975,1463931904,"274151322000068","219011344069620",36.98,50.00,0,383.53,449.05,175.8,167.8,0.681,557957.9,557957.9,26540,0,0,0,L,1151911521,0,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931932,539310.00
05/22/2016 11:45,2,7.281,ACTIVE,217.35,364.29,59.965,1463931904,"201051344001135","219011344069620",27.43,42.00,0,335.74,408.78,202.2,193.2,0.932,413634.1,413634.1,36447,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931932,539311.00
05/22/2016 11:45,2,7.389,ACTIVE,217.13,367.30,59.975,1463931904,"201051344000594","219011344069620",27.99,39.80,0,335.74,414.19,209.4,200.2,0.963,422335.3,422335.3,31899,0,0,0,L,1122011218,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931933,539312.00
05/22/2016 11:45,2,7.391,ACTIVE,217.35,364.59,59.965,1463931904,"201051344001203","219011344069620",27.41,41.80,0,337.24,409.98,205.2,196.1,0.955,420614.3,420614.3,36477,0,0,0,L,1122011218,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931934,539313.00
05/22/2016 11:45,2,6.865,ACTIVE,213.96,350.47,59.970,1463931904,"274151322000054","219011344069620",25.47,52.80,0,337.54,391.34,177.0,168.9,0.676,677021.8,677021.8,25066,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931935,539314.00
05/22/2016 11:45,2,7.334,ACTIVE,218.26,366.10,59.981,1463931904,"201051344000867","219011344069620",27.45,43.40,0,340.25,413.29,203.8,194.8,0.932,409933.9,409933.9,31905,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931936,539315.00
05/22/2016 11:45,2,7.291,ACTIVE,217.35,367.00,59.938,1463931904,"201051344001093","219011344069620",27.47,40.60,0,335.74,408.48,202.8,193.8,0.928,419252.6,419252.6,36342,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931937,539316.00
05/22/2016 11:45,2,7.428,ACTIVE,218.93,369.10,59.970,1463931904,"201051344000900","219011344069620",27.47,40.40,0,341.75,415.39,206.6,197.5,0.937,425636.9,425636.9,31295,0,0,0,L,1122011218,0,124.72,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931938,539317.00
05/22/2016 11:45,2,7.232,ACTIVE,218.93,369.10,59.970,1463931904,"201051344000648","219011344069620",27.71,40.40,0,342.35,415.99,202.8,193.8,0.915,417521.3,417521.3,31587,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931939,539318.00
05/22/2016 11:45,2,7.410,ACTIVE,219.16,368.80,59.938,1463931904,"201051344000569","219011344069620",26.92,40.60,0,341.75,414.79,202.0,193.0,0.941,426731.6,426731.6,31222,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931940,539319.00
05/22/2016 11:45,2,7.281,ACTIVE,219.61,367.60,59.981,1463931904,"201051344000983","219011344069620",27.53,41.30,0,341.75,415.39,203.2,194.2,0.972,418190.9,418190.9,31703,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931941,539320.00
05/22/2016 11:45,2,7.344,ACTIVE,219.61,369.70,59.981,1463931904,"201051344001158","219011344069620",27.33,40.60,0,341.45,414.79,203.2,194.2,0.955,412612.7,412612.7,31966,0,0,0,L,1122011218,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931942,539321.00
05/22/2016 11:45,2,7.336,ACTIVE,219.16,371.51,59.986,1463931904,"201051344000576","219011344069620",27.19,40.40,0,341.45,414.79,201.9,192.9,0.924,419645.6,419645.6,31372,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931943,539322.00
