ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 11:45,2,6.816,ACTIVE,213.96,365.80,59.996,1463931904,"274151322000087","219011344069620",25.52,63.00,0,333.93,389.24,176.2,168.2,0.667,650653.6,650653.6,25154,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463931943,539323.00
05/22/2016 12:00,2,7.629,ACTIVE,220.06,371.51,59.965,1463932803,"201051344000645","219011344069620",26.98,44.30,0,341.45,415.09,208.4,199.2,0.937,419204.3,419204.3,31510,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932804,539324.00
05/22/2016 12:00,2,7.082,ACTIVE,214.41,367.30,59.959,1463932803,"274151322000085","219011344069620",24.83,52.30,0,337.24,390.44,178.1,170.0,0.694,678988.9,678988.9,25072,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932805,539325.00
05/22/2016 12:00,2,7.588,ACTIVE,219.16,372.11,59.959,1463932803,"201051344000633","219011344069620",27.41,43.00,0,340.55,416.29,210.7,201.4,0.986,410283.3,410283.3,31984,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932806,539326.00
05/22/2016 12:00,2,7.686,ACTIVE,220.52,373.61,59.965,1463932803,"201051344000469","219011344069620",26.86,40.40,0,340.85,416.29,209.1,199.9,0.977,411595.1,411595.1,31920,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932807,539327.00
05/22/2016 12:00,2,7.551,ACTIVE,217.13,366.40,59.954,1463932803,"201051344000646","219011344069620",27.27,41.50,0,334.24,411.18,208.5,199.3,0.990,415211.0,415211.0,36477,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932808,539328.00
05/22/2016 12:00,2,7.180,ACTIVE,214.64,351.97,59.959,1463932803,"274151322000052","219011344069620",27.17,54.50,0,335.44,394.95,197.7,188.9,0.751,691771.6,691771.6,25299,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932809,539329.00
05/22/2016 12:00,2,7.555,ACTIVE,218.48,368.20,59.975,1463932803,"201051344000585","219011344069620",27.33,42.80,0,335.14,415.09,209.1,199.9,0.968,421903.3,421903.3,36480,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932810,539330.00
05/22/2016 12:00,2,7.492,ACTIVE,216.67,368.50,59.965,1463932803,"201051344001230","219011344069620",27.65,38.60,0,335.44,411.78,209.8,200.6,0.994,418939.5,418939.5,36280,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932811,539331.00
05/22/2016 12:00,2,7.561,ACTIVE,218.48,367.60,59.954,1463932803,"201051344000582","219011344069620",27.04,42.50,0,335.74,415.69,206.9,197.8,0.941,412338.5,412338.5,36448,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932812,539332.00
05/22/2016 12:00,2,7.537,ACTIVE,217.35,367.00,59.949,1463932803,"201051344000955","219011344069620",27.71,42.80,0,335.74,410.88,211.4,202.2,0.999,424558.7,424558.7,36379,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932813,539333.00
05/22/2016 12:00,2,4.828,ACTIVE,214.64,422.30,59.954,1463932803,"274151322000094","219011344069620",37.19,52.50,0,383.23,450.26,182.2,173.9,0.725,558293.1,558293.1,26333,0,0,0,L,1151911521,0,122.46,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932814,539334.00
05/22/2016 12:00,2,7.629,ACTIVE,220.29,368.80,59.944,1463932803,"201051344000579","219011344069620",27.87,39.80,0,341.45,417.49,215.4,205.9,1.008,425543.4,425543.4,11995,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932815,539335.00
05/22/2016 12:00,2,7.635,ACTIVE,217.13,367.00,59.922,1463932803,"201051344000890","219011344069620",27.02,40.20,0,335.74,410.88,208.9,199.7,0.950,421732.6,421732.6,36399,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932816,539336.00
05/22/2016 12:00,2,7.516,ACTIVE,217.80,369.40,59.954,1463932803,"201051344000438","219011344069620",27.73,40.60,0,336.04,415.39,211.1,201.8,0.994,423771.0,423771.0,36403,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932816,539337.00
05/22/2016 12:00,2,7.547,ACTIVE,217.35,366.40,59.970,1463932803,"201051344000417","219011344069620",26.90,41.80,0,335.74,412.68,205.5,196.4,0.977,416321.7,416321.7,36563,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932817,539338.00
05/22/2016 12:00,2,7.068,ACTIVE,214.19,351.97,59.949,1463932803,"274151322000083","219011344069620",27.27,55.30,0,333.33,394.65,195.0,186.3,0.773,685559.0,685559.0,25371,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932818,539339.00
05/22/2016 12:00,2,7.566,ACTIVE,215.32,380.82,59.975,1463932803,"274151322000076","219011344069620",27.41,54.50,0,335.44,397.35,210.0,200.8,0.831,729939.8,729939.8,25369,0,0,0,L,1151911521,0,123.14,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932819,539340.00
05/22/2016 12:00,2,7.709,ACTIVE,218.71,370.60,59.965,1463932803,"201051344000868","219011344069620",26.76,41.00,0,339.34,416.29,208.9,199.7,0.941,410738.8,410738.8,31643,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932820,539341.00
05/22/2016 12:00,2,7.521,ACTIVE,214.19,379.02,59.944,1463932803,"274151322000095","219011344069620",27.35,52.80,0,331.83,397.66,208.2,199.0,0.787,722426.9,722426.9,25283,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932821,539342.00
05/22/2016 12:00,2,7.730,ACTIVE,220.29,372.11,59.933,1463932803,"201051344000988","219011344069620",26.64,41.50,0,340.25,415.39,208.4,199.3,0.968,407845.7,407845.7,31940,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932822,539343.00
05/22/2016 12:00,2,7.592,ACTIVE,220.29,372.71,59.975,1463932803,"201051344000458","219011344069620",27.37,43.60,0,341.45,416.59,210.3,201.1,0.994,418649.5,418649.5,31867,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932824,539344.00
05/22/2016 12:00,2,7.645,ACTIVE,220.74,372.11,59.970,1463932803,"201051344000853","219011344069620",26.98,42.30,0,341.75,419.30,208.9,199.7,0.977,417286.3,417286.3,31464,0,0,0,L,1122011218,0,125.62,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932825,539345.00
05/22/2016 12:00,2,7.574,ACTIVE,217.13,367.60,59.981,1463932803,"201051344000685","219011344069620",27.61,39.00,0,335.74,414.49,211.6,202.3,1.030,423309.0,423309.0,36290,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932826,539346.00
05/22/2016 12:00,2,7.459,ACTIVE,218.03,367.30,59.970,1463932803,"201051344000917","219011344069620",27.65,42.80,0,335.74,414.49,208.8,199.6,0.986,420198.4,420198.4,36292,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932827,539347.00
05/22/2016 12:00,2,7.514,ACTIVE,217.13,367.00,59.949,1463932803,"201051344001145","219011344069620",27.75,38.60,0,334.84,413.89,211.1,201.8,0.977,425365.8,425365.8,36143,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932828,539348.00
05/22/2016 12:00,2,7.672,ACTIVE,218.71,367.90,59.949,1463932803,"201051344000651","219011344069620",26.90,44.80,0,337.24,415.39,208.9,199.8,0.950,417618.1,417618.1,36508,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932829,539349.00
05/22/2016 12:00,2,7.129,ACTIVE,214.41,352.57,59.965,1463932803,"274151322000088","219011344069620",25.17,51.50,0,336.64,391.04,181.5,173.2,0.694,662831.9,662831.9,25035,0,0,0,L,1151911521,0,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932830,539350.00
05/22/2016 12:00,2,4.783,ACTIVE,215.32,425.61,59.965,1463932803,"274151322000068","219011344069620",37.43,50.40,0,378.12,447.55,181.0,172.7,0.698,558000.4,558000.4,26541,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932831,539351.00
05/22/2016 12:00,2,7.516,ACTIVE,218.26,367.30,59.965,1463932803,"201051344001135","219011344069620",27.35,43.80,0,335.74,414.79,208.3,199.1,0.955,413683.1,413683.1,36448,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932832,539352.00
05/22/2016 12:00,2,7.684,ACTIVE,217.80,369.10,59.970,1463932803,"201051344000594","219011344069620",27.69,41.80,0,336.04,418.39,215.6,206.1,0.977,422386.0,422386.0,31900,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932832,539353.00
05/22/2016 12:00,2,7.607,ACTIVE,218.48,367.90,59.996,1463932803,"201051344001203","219011344069620",27.37,42.80,0,336.64,414.79,210.9,201.6,0.981,420664.0,420664.0,36478,0,0,0,L,1122011218,0,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932833,539354.00
05/22/2016 12:00,2,7.158,ACTIVE,214.41,373.31,59.965,1463932803,"274151322000054","219011344069620",25.07,53.80,0,336.34,392.25,181.7,173.5,0.698,677064.5,677064.5,25067,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932834,539355.00
05/22/2016 12:00,2,7.684,ACTIVE,218.93,370.60,59.975,1463932803,"201051344000867","219011344069620",26.98,44.50,0,339.04,416.29,209.8,200.6,0.959,409983.2,409983.2,31906,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932835,539356.00
05/22/2016 12:00,2,7.463,ACTIVE,218.26,369.40,59.970,1463932803,"201051344001093","219011344069620",27.65,41.00,0,335.44,415.09,209.0,199.8,0.950,419301.7,419301.7,36343,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932836,539357.00
05/22/2016 12:00,2,7.656,ACTIVE,219.61,369.10,59.965,1463932803,"201051344000900","219011344069620",27.39,42.00,0,340.85,417.19,212.4,203.1,0.977,425686.9,425686.9,31296,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932837,539358.00
05/22/2016 12:00,2,7.520,ACTIVE,219.84,371.81,59.959,1463932803,"201051344000648","219011344069620",27.45,41.80,0,341.45,416.89,208.8,199.6,0.963,417570.4,417570.4,31588,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932838,539359.00
05/22/2016 12:00,2,7.496,ACTIVE,220.06,370.90,59.975,1463932803,"201051344000569","219011344069620",27.35,41.50,0,340.85,416.29,207.5,198.3,0.955,426780.5,426780.5,31223,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932839,539360.00
05/22/2016 12:00,2,7.531,ACTIVE,220.29,369.10,59.970,1463932803,"201051344000983","219011344069620",27.41,43.80,0,340.55,416.29,209.0,199.8,0.959,418240.1,418240.1,31704,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932840,539361.00
05/22/2016 12:00,2,7.627,ACTIVE,220.29,371.21,59.959,1463932803,"201051344001158","219011344069620",27.14,42.30,0,340.85,415.99,209.5,200.3,0.968,412662.0,412662.0,31967,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932841,539362.00
05/22/2016 12:00,2,7.594,ACTIVE,220.29,371.51,59.965,1463932803,"201051344000576","219011344069620",26.96,42.80,0,341.15,415.99,207.2,198.1,0.941,419694.4,419694.4,31373,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932842,539363.00
05/22/2016 12:00,2,7.045,ACTIVE,214.41,355.58,59.970,1463932803,"274151322000087","219011344069620",25.31,64.80,0,333.63,392.55,180.6,172.3,0.681,650696.1,650696.1,25155,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932843,539364.00
05/22/2016 12:00,2,7.660,ACTIVE,218.26,366.10,59.975,1463932803,"201051344001025","219011344069620",27.02,45.00,0,336.34,414.79,209.4,200.2,0.941,421663.3,421663.3,36453,0,0,0,L,1122011218,1,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463932844,539365.00
05/22/2016 12:15,2,7.803,ACTIVE,219.84,371.21,59.981,1463933705,"201051344000645","219011344069620",26.78,46.40,0,340.85,416.29,211.5,202.2,0.959,419254.6,419254.6,31511,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933706,539366.00
05/22/2016 12:15,2,7.266,ACTIVE,214.64,359.18,59.991,1463933705,"274151322000085","219011344069620",24.49,53.50,0,337.54,391.64,180.2,172.1,0.712,679031.7,679031.7,25073,0,0,0,L,1151911521,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933707,539367.00
05/22/2016 12:15,2,7.787,ACTIVE,218.93,371.21,59.986,1463933705,"201051344000633","219011344069620",27.10,44.50,0,340.85,417.19,213.7,204.3,0.986,410334.1,410334.1,31985,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933708,539368.00
05/22/2016 12:15,2,7.895,ACTIVE,220.52,371.21,59.986,1463933705,"201051344000469","219011344069620",26.50,41.80,0,340.25,417.19,211.8,202.5,0.981,411645.5,411645.5,31921,0,0,0,L,1122011218,0,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933709,539369.00
05/22/2016 12:15,2,7.652,ACTIVE,217.13,369.10,60.012,1463933705,"201051344000646","219011344069620",27.31,42.30,0,334.24,412.08,211.7,202.4,0.999,415261.3,415261.3,36478,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933710,539370.00
05/22/2016 12:15,2,7.311,ACTIVE,214.64,359.78,59.986,1463933705,"274151322000052","219011344069620",27.02,55.00,0,335.14,395.55,200.0,191.1,0.782,691819.0,691819.0,25300,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933711,539371.00
05/22/2016 12:15,2,7.818,ACTIVE,218.71,368.80,59.981,1463933705,"201051344000585","219011344069620",26.86,43.60,0,337.24,415.69,212.5,203.1,0.986,421953.7,421953.7,36481,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933712,539372.00
05/22/2016 12:15,2,7.682,ACTIVE,216.67,364.89,59.986,1463933705,"201051344001230","219011344069620",27.33,39.00,0,334.24,412.38,212.7,203.4,0.999,418990.0,418990.0,36281,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933713,539373.00
05/22/2016 12:15,2,7.586,ACTIVE,218.48,368.20,59.991,1463933705,"201051344000582","219011344069620",27.37,44.00,0,335.74,416.89,210.2,201.0,0.968,412388.5,412388.5,36449,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933714,539374.00
05/22/2016 12:15,2,7.727,ACTIVE,217.35,367.90,60.023,1463933705,"201051344000955","219011344069620",27.35,43.40,0,335.44,412.08,214.1,204.7,1.012,424609.5,424609.5,36380,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933714,539375.00
05/22/2016 12:15,2,4.902,ACTIVE,214.64,411.18,59.996,1463933705,"274151322000094","219011344069620",37.25,53.50,0,377.82,448.15,184.7,176.3,0.734,558336.9,558336.9,26334,0,0,0,L,1151911521,0,122.91,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933715,539376.00
05/22/2016 12:15,2,7.850,ACTIVE,220.52,372.71,59.975,1463933705,"201051344000579","219011344069620",27.47,41.00,0,341.45,418.39,218.4,208.9,1.034,425595.2,425595.2,11996,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933716,539377.00
05/22/2016 12:15,2,7.680,ACTIVE,217.13,365.49,59.981,1463933705,"201051344000890","219011344069620",27.31,40.80,0,335.14,412.08,212.5,203.2,0.963,421783.1,421783.1,36400,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933717,539378.00
05/22/2016 12:15,2,7.799,ACTIVE,217.80,367.90,59.991,1463933705,"201051344000438","219011344069620",27.02,42.80,0,336.34,416.89,213.4,204.0,0.999,423821.7,423821.7,36404,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933718,539379.00
05/22/2016 12:15,2,7.695,ACTIVE,217.13,364.89,59.975,1463933705,"201051344000417","219011344069620",26.80,42.50,0,335.74,410.58,208.7,199.5,0.977,416371.3,416371.3,36564,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933719,539380.00
05/22/2016 12:15,2,7.283,ACTIVE,213.74,360.99,59.986,1463933705,"274151322000083","219011344069620",26.94,56.50,0,336.04,395.25,198.4,189.6,0.787,685606.0,685606.0,25372,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933720,539381.00
05/22/2016 12:15,2,7.775,ACTIVE,215.09,362.49,59.991,1463933705,"274151322000076","219011344069620",27.12,56.00,0,335.74,397.66,213.5,204.1,0.853,729990.4,729990.4,25370,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933721,539382.00
05/22/2016 12:15,2,7.838,ACTIVE,218.71,372.11,59.981,1463933705,"201051344000868","219011344069620",26.72,42.30,0,340.55,417.19,212.1,202.8,0.937,410789.1,410789.1,31644,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933722,539383.00
05/22/2016 12:15,2,7.617,ACTIVE,213.96,353.47,59.996,1463933705,"274151322000095","219011344069620",27.49,54.50,0,335.74,399.46,211.9,202.6,0.778,722477.2,722477.2,25284,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933723,539384.00
05/22/2016 12:15,2,7.859,ACTIVE,220.29,373.01,59.981,1463933705,"201051344000988","219011344069620",26.56,43.20,0,339.65,416.59,211.3,202.1,0.972,407896.0,407896.0,31941,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933724,539385.00
05/22/2016 12:15,2,7.863,ACTIVE,218.26,367.00,59.991,1463933705,"201051344001025","219011344069620",26.76,45.50,0,336.34,415.69,213.0,203.7,0.950,421712.7,421712.7,36454,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933725,539386.00
05/22/2016 12:15,2,7.775,ACTIVE,220.29,371.81,59.981,1463933705,"201051344000458","219011344069620",27.19,45.30,0,340.85,418.09,214.3,204.9,1.012,418700.3,418700.3,31868,0,0,0,L,1122011218,0,125.17,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933726,539387.00
05/22/2016 12:15,2,7.873,ACTIVE,220.52,372.71,59.938,1463933705,"201051344000853","219011344069620",26.62,43.40,0,342.05,419.60,212.4,203.1,0.990,417336.7,417336.7,31465,0,0,0,L,1122011218,0,125.62,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933727,539388.00
05/22/2016 12:15,2,7.793,ACTIVE,216.90,367.00,59.991,1463933705,"201051344000685","219011344069620",27.27,39.50,0,335.14,411.78,215.2,205.8,1.034,423360.1,423360.1,36291,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933728,539389.00
05/22/2016 12:15,2,7.684,ACTIVE,218.03,367.60,59.986,1463933705,"201051344000917","219011344069620",27.25,44.00,0,336.64,415.99,212.0,202.7,0.999,420248.7,420248.7,36293,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933729,539390.00
05/22/2016 12:15,2,7.613,ACTIVE,216.90,367.90,59.991,1463933705,"201051344001145","219011344069620",27.83,40.40,0,336.04,412.38,214.7,205.3,0.999,425416.7,425416.7,36144,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933730,539391.00
05/22/2016 12:15,2,7.742,ACTIVE,218.71,367.60,59.991,1463933705,"201051344000651","219011344069620",27.10,45.80,0,339.65,416.29,212.5,203.2,0.963,417668.5,417668.5,36509,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933731,539392.00
05/22/2016 12:15,2,7.258,ACTIVE,214.41,372.71,59.986,1463933705,"274151322000088","219011344069620",24.95,52.80,0,336.34,392.25,183.2,174.9,0.698,662875.5,662875.5,25036,0,0,0,L,1151911521,0,123.36,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933732,539393.00
05/22/2016 12:15,2,4.941,ACTIVE,215.32,410.88,59.975,1463933705,"274151322000068","219011344069620",36.78,51.50,0,377.52,451.16,183.3,175.0,0.703,558044.0,558044.0,26542,0,0,0,L,1151911521,0,123.36,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933733,539394.00
05/22/2016 12:15,2,7.713,ACTIVE,218.26,367.90,59.965,1463933705,"201051344001135","219011344069620",27.12,45.30,0,336.34,415.39,211.7,202.4,0.977,413733.4,413733.4,36449,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933733,539395.00
05/22/2016 12:15,2,7.779,ACTIVE,218.03,369.40,59.986,1463933705,"201051344000594","219011344069620",27.85,42.30,0,338.74,419.30,219.3,209.7,1.008,422438.0,422438.0,31901,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933734,539396.00
05/22/2016 12:15,2,7.789,ACTIVE,218.48,368.20,59.965,1463933705,"201051344001203","219011344069620",27.17,44.80,0,338.14,416.59,214.3,204.9,0.999,420714.8,420714.8,36479,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933735,539397.00
05/22/2016 12:15,2,7.318,ACTIVE,214.64,367.60,59.970,1463933705,"274151322000054","219011344069620",24.81,54.80,0,336.04,393.45,184.0,175.7,0.698,677108.3,677108.3,25068,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933736,539398.00
05/22/2016 12:15,2,7.838,ACTIVE,218.93,370.30,59.975,1463933705,"201051344000867","219011344069620",26.86,46.60,0,342.05,417.19,213.3,203.9,0.955,410033.9,410033.9,31907,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933737,539399.00
05/22/2016 12:15,2,7.723,ACTIVE,218.26,370.90,59.991,1463933705,"201051344001093","219011344069620",27.06,43.00,0,336.64,416.29,211.5,202.2,0.959,419351.9,419351.9,36344,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933738,539400.00
05/22/2016 12:15,2,7.854,ACTIVE,219.61,372.41,59.970,1463933705,"201051344000900","219011344069620",27.19,43.60,0,340.55,417.79,216.3,206.8,0.963,425738.2,425738.2,31297,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933739,539401.00
05/22/2016 12:15,2,7.682,ACTIVE,219.61,370.30,59.933,1463933705,"201051344000648","219011344069620",27.35,43.60,0,340.85,418.09,212.7,203.4,0.990,417620.7,417620.7,31589,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933740,539402.00
05/22/2016 12:15,2,7.682,ACTIVE,219.84,372.71,59.965,1463933705,"201051344000569","219011344069620",27.15,43.60,0,340.85,417.19,211.2,201.9,0.977,426830.6,426830.6,31224,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933741,539403.00
05/22/2016 12:15,2,7.783,ACTIVE,220.29,372.11,59.965,1463933705,"201051344000983","219011344069620",27.00,45.50,0,340.85,417.79,212.8,203.5,0.999,418290.5,418290.5,31705,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933742,539404.00
05/22/2016 12:15,2,7.807,ACTIVE,220.52,372.71,59.965,1463933705,"201051344001158","219011344069620",26.88,43.40,0,340.55,416.59,212.4,203.1,0.981,412712.3,412712.3,31968,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933743,539405.00
05/22/2016 12:15,2,7.746,ACTIVE,220.06,370.90,59.970,1463933705,"201051344000576","219011344069620",26.90,43.80,0,340.85,417.79,211.0,201.7,0.946,419744.4,419744.4,31374,0,0,0,L,1122011218,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933744,539406.00
05/22/2016 12:15,2,7.225,ACTIVE,214.41,377.52,59.981,1463933705,"274151322000087","219011344069620",25.01,65.70,0,332.43,392.25,182.9,174.7,0.672,650739.5,650739.5,25156,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463933745,539407.00
05/22/2016 12:30,2,7.928,ACTIVE,219.84,370.00,59.970,1463934603,"201051344000645","219011344069620",26.90,47.00,0,341.45,417.49,215.9,206.5,0.968,419305.5,419305.5,31512,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934604,539408.00
05/22/2016 12:30,2,7.354,ACTIVE,214.19,375.11,59.970,1463934603,"274151322000085","219011344069620",24.49,54.80,0,337.54,392.55,182.5,174.2,0.720,679074.8,679074.8,25074,0,0,0,L,1151911521,0,123.59,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934605,539409.00
05/22/2016 12:30,2,7.988,ACTIVE,218.48,369.70,59.949,1463934603,"201051344000633","219011344069620",26.84,45.80,0,339.95,418.39,217.0,207.5,1.021,410385.6,410385.6,31986,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934606,539410.00
05/22/2016 12:30,2,7.994,ACTIVE,220.29,373.61,59.970,1463934603,"201051344000469","219011344069620",26.60,42.00,0,340.25,418.70,215.5,206.0,1.016,411696.6,411696.6,31922,0,0,0,L,1122011218,0,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934607,539411.00
05/22/2016 12:30,2,7.871,ACTIVE,216.90,368.20,59.970,1463934603,"201051344000646","219011344069620",26.96,43.40,0,333.93,413.29,214.8,205.4,0.986,415312.2,415312.2,36479,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934608,539412.00
05/22/2016 12:30,2,7.477,ACTIVE,214.19,378.42,59.959,1463934603,"274151322000052","219011344069620",26.64,56.80,0,336.04,396.45,201.7,192.8,0.791,691866.9,691866.9,25301,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934609,539413.00
05/22/2016 12:30,2,7.898,ACTIVE,218.48,367.90,59.975,1463934603,"201051344000585","219011344069620",27.00,44.30,0,336.94,416.89,215.9,206.4,1.003,422004.9,422004.9,36482,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934610,539414.00
05/22/2016 12:30,2,7.814,ACTIVE,216.22,367.30,59.986,1463934603,"201051344001230","219011344069620",27.21,40.20,0,335.14,413.89,215.2,205.8,0.999,419041.2,419041.2,36282,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934611,539415.00
05/22/2016 12:30,2,7.820,ACTIVE,218.26,368.20,59.965,1463934603,"201051344000582","219011344069620",27.00,45.00,0,335.14,418.09,213.8,204.5,0.981,412439.2,412439.2,36450,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934611,539416.00
05/22/2016 12:30,2,7.846,ACTIVE,216.90,363.99,59.975,1463934603,"201051344000955","219011344069620",27.19,44.50,0,335.14,413.29,216.1,206.6,1.043,424660.8,424660.8,36381,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934612,539417.00
05/22/2016 12:30,2,4.971,ACTIVE,213.96,416.29,59.975,1463934603,"274151322000094","219011344069620",37.21,55.00,0,378.72,445.45,187.1,178.7,0.734,558381.2,558381.2,26335,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934613,539418.00
05/22/2016 12:30,2,7.949,ACTIVE,220.06,370.30,59.928,1463934603,"201051344000579","219011344069620",27.43,41.80,0,340.55,420.20,220.8,211.2,1.039,425647.9,425647.9,11997,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934614,539419.00
05/22/2016 12:30,2,7.885,ACTIVE,216.67,365.80,59.981,1463934603,"201051344000890","219011344069620",27.02,42.30,0,335.44,413.59,215.7,206.2,0.986,421834.2,421834.2,36401,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934615,539420.00
05/22/2016 12:30,2,7.803,ACTIVE,217.58,368.50,59.986,1463934603,"201051344000438","219011344069620",27.33,43.00,0,336.04,418.09,216.1,206.6,1.012,423873.0,423873.0,36405,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934616,539421.00
05/22/2016 12:30,2,7.871,ACTIVE,216.90,366.10,59.965,1463934603,"201051344000417","219011344069620",26.58,43.80,0,335.44,411.48,211.9,202.6,1.003,416421.5,416421.5,36565,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934617,539422.00
05/22/2016 12:30,2,7.473,ACTIVE,213.51,372.71,59.975,1463934603,"274151322000083","219011344069620",26.46,56.80,0,333.03,395.85,200.2,191.3,0.800,685653.5,685653.5,25373,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934618,539423.00
05/22/2016 12:30,2,7.916,ACTIVE,214.87,372.11,59.975,1463934603,"274151322000076","219011344069620",26.92,56.50,0,336.04,400.06,215.9,206.5,0.857,730041.6,730041.6,25371,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934619,539424.00
05/22/2016 12:30,2,8.014,ACTIVE,218.48,369.10,59.981,1463934603,"201051344000868","219011344069620",26.54,43.80,0,341.75,418.39,215.4,206.0,0.977,410840.2,410840.2,31645,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934620,539425.00
05/22/2016 12:30,2,7.809,ACTIVE,213.74,381.42,59.975,1463934603,"274151322000095","219011344069620",27.12,55.30,0,336.64,399.76,214.3,204.9,0.831,722528.1,722528.1,25285,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934621,539426.00
05/22/2016 12:30,2,7.977,ACTIVE,220.06,372.11,59.975,1463934603,"201051344000988","219011344069620",26.54,43.60,0,339.95,417.79,214.4,205.0,0.990,407946.9,407946.9,31942,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934622,539427.00
05/22/2016 12:30,2,7.988,ACTIVE,217.80,366.70,59.975,1463934603,"201051344001025","219011344069620",26.70,46.00,0,336.34,416.29,215.8,206.4,0.994,421763.9,421763.9,36455,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934622,539428.00
05/22/2016 12:30,2,7.877,ACTIVE,219.84,372.71,59.959,1463934603,"201051344000458","219011344069620",27.25,46.20,0,341.75,419.60,217.2,207.8,1.052,418751.9,418751.9,31869,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934623,539429.00
05/22/2016 12:30,2,7.973,ACTIVE,220.52,372.41,59.954,1463934603,"201051344000853","219011344069620",26.78,44.00,0,341.15,419.30,216.2,206.7,1.008,417387.8,417387.8,31466,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934625,539430.00
05/22/2016 12:30,2,7.924,ACTIVE,216.45,366.40,60.023,1463934603,"201051344000685","219011344069620",27.21,40.20,0,334.84,413.29,218.4,208.9,1.052,423411.8,423411.8,36292,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934626,539431.00
05/22/2016 12:30,2,7.781,ACTIVE,218.03,367.60,59.996,1463934603,"201051344000917","219011344069620",27.21,45.80,0,336.04,415.99,214.3,204.9,1.016,420299.6,420299.6,36294,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934627,539432.00
05/22/2016 12:30,2,7.785,ACTIVE,216.90,365.80,59.986,1463934603,"201051344001145","219011344069620",27.69,41.30,0,334.54,413.29,218.2,208.6,1.008,425468.4,425468.4,36145,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934628,539433.00
05/22/2016 12:30,2,7.414,ACTIVE,213.96,371.21,59.959,1463934603,"274151322000088","219011344069620",24.69,53.50,0,337.24,392.85,185.3,176.9,0.707,662919.4,662919.4,25037,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934630,539434.00
05/22/2016 12:30,2,4.947,ACTIVE,214.64,423.20,59.991,1463934603,"274151322000068","219011344069620",37.19,53.80,0,375.11,448.45,187.4,179.0,0.729,558088.2,558088.2,26543,0,0,0,L,1151911521,0,122.91,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934631,539435.00
05/22/2016 12:30,2,7.809,ACTIVE,217.58,366.40,60.002,1463934603,"201051344001135","219011344069620",27.21,46.00,0,336.04,415.69,215.1,205.7,0.990,413784.3,413784.3,36450,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934632,539436.00
05/22/2016 12:30,2,7.986,ACTIVE,217.58,369.70,59.970,1463934603,"201051344000594","219011344069620",27.41,43.40,0,335.44,419.90,221.9,212.3,1.021,422490.8,422490.8,31902,0,0,0,L,1122011218,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934633,539437.00
05/22/2016 12:30,2,7.896,ACTIVE,218.03,366.40,59.975,1463934603,"201051344001203","219011344069620",27.10,45.30,0,338.44,417.49,216.6,207.2,1.021,420766.3,420766.3,36480,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934634,539438.00
05/22/2016 12:30,2,7.402,ACTIVE,213.96,359.78,59.970,1463934603,"274151322000054","219011344069620",24.85,55.80,0,336.94,394.05,186.4,178.0,0.712,677152.3,677152.3,25069,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934635,539439.00
05/22/2016 12:30,2,8.033,ACTIVE,218.48,369.10,60.002,1463934603,"201051344000867","219011344069620",26.62,46.40,0,342.35,417.79,216.5,207.1,0.981,410085.2,410085.2,31908,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934636,539440.00
05/22/2016 12:30,2,7.779,ACTIVE,218.26,367.90,59.954,1463934603,"201051344001093","219011344069620",27.15,43.20,0,338.14,417.19,213.8,204.5,0.981,419402.6,419402.6,36345,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934637,539441.00
05/22/2016 12:30,2,8.098,ACTIVE,219.39,371.51,60.012,1463934603,"201051344000900","219011344069620",26.80,43.40,0,340.85,419.30,219.7,210.1,0.981,425790.2,425790.2,31298,0,0,0,L,1122011218,0,124.72,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934638,539442.00
05/22/2016 12:30,2,7.852,ACTIVE,219.39,373.31,59.975,1463934603,"201051344000648","219011344069620",27.12,44.50,0,341.45,419.60,215.5,206.1,0.977,417671.9,417671.9,31590,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934639,539443.00
05/22/2016 12:30,2,7.791,ACTIVE,219.61,371.81,59.959,1463934603,"201051344000569","219011344069620",27.23,43.60,0,340.85,418.09,214.9,205.5,1.003,426881.5,426881.5,31225,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934640,539444.00
05/22/2016 12:30,2,7.883,ACTIVE,220.06,370.60,59.970,1463934603,"201051344000983","219011344069620",27.10,45.00,0,340.55,418.70,216.2,206.7,1.003,418341.8,418341.8,31706,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934640,539445.00
05/22/2016 12:30,2,7.979,ACTIVE,219.84,371.51,59.970,1463934603,"201051344001158","219011344069620",26.62,44.30,0,339.95,418.09,215.0,205.6,1.003,412763.4,412763.4,31969,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934641,539446.00
05/22/2016 12:30,2,7.885,ACTIVE,219.61,370.60,59.965,1463934603,"201051344000576","219011344069620",26.92,44.50,0,340.25,418.70,214.9,205.5,0.990,419795.1,419795.1,31375,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934642,539447.00
05/22/2016 12:30,2,7.336,ACTIVE,213.96,372.41,59.959,1463934603,"274151322000087","219011344069620",24.91,67.70,0,332.73,393.15,185.0,176.6,0.698,650783.3,650783.3,25157,0,0,0,L,1151911521,0,122.91,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934643,539448.00
05/22/2016 12:30,2,7.975,ACTIVE,218.26,367.90,59.970,1463934603,"201051344000651","219011344069620",26.64,46.60,0,342.05,417.79,215.2,205.7,0.972,417720.4,417720.4,36510,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463934644,539449.00
05/22/2016 12:45,2,8.076,ACTIVE,219.84,369.70,59.991,1463935503,"201051344000645","219011344069620",26.52,48.30,0,340.55,418.09,216.8,207.3,0.986,419357.2,419357.2,31513,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935504,539450.00
05/22/2016 12:45,2,7.389,ACTIVE,214.64,368.80,59.975,1463935503,"274151322000085","219011344069620",24.53,56.30,0,336.94,393.15,183.6,175.3,0.716,679118.5,679118.5,25075,0,0,0,L,1151911521,0,123.36,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935505,539451.00
05/22/2016 12:45,2,7.883,ACTIVE,218.93,369.70,59.991,1463935503,"201051344000633","219011344069620",27.43,46.40,0,340.55,419.00,218.8,209.2,1.039,410437.8,410437.8,31987,0,0,0,L,1122011218,0,124.72,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935506,539452.00
05/22/2016 12:45,2,8.039,ACTIVE,220.52,371.81,60.039,1463935503,"201051344000469","219011344069620",26.72,43.20,0,340.85,419.00,217.6,208.1,1.016,411748.3,411748.3,31923,0,0,0,L,1122011218,0,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935507,539453.00
05/22/2016 12:45,2,7.955,ACTIVE,217.13,368.50,59.986,1463935503,"201051344000646","219011344069620",27.02,43.80,0,334.84,417.79,217.5,208.0,1.021,415363.8,415363.8,36480,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935508,539454.00
05/22/2016 12:45,2,7.609,ACTIVE,214.64,378.42,59.991,1463935503,"274151322000052","219011344069620",26.60,58.00,0,335.44,396.75,204.7,195.7,0.782,691915.4,691915.4,25302,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935509,539455.00
05/22/2016 12:45,2,8.055,ACTIVE,218.48,368.50,60.002,1463935503,"201051344000585","219011344069620",26.78,46.00,0,339.65,417.49,218.3,208.8,1.021,422056.7,422056.7,36483,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935510,539456.00
05/22/2016 12:45,2,7.916,ACTIVE,216.90,365.49,59.986,1463935503,"201051344001230","219011344069620",27.25,40.60,0,334.54,414.19,218.4,208.9,1.025,419093.0,419093.0,36283,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935510,539457.00
05/22/2016 12:45,2,7.895,ACTIVE,218.48,368.80,60.002,1463935503,"201051344000582","219011344069620",27.02,45.80,0,336.04,419.30,215.9,206.5,0.981,412490.6,412490.6,36451,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935511,539458.00
05/22/2016 12:45,2,7.947,ACTIVE,217.35,370.90,60.002,1463935503,"201051344000955","219011344069620",27.27,45.00,0,335.14,413.29,219.4,209.9,1.043,424712.7,424712.7,36382,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935512,539459.00
05/22/2016 12:45,2,5.092,ACTIVE,214.19,398.56,60.002,1463935503,"274151322000094","219011344069620",36.72,55.00,0,376.31,446.65,190.3,181.7,0.751,558426.2,558426.2,26336,0,0,0,L,1151911521,0,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935513,539460.00
05/22/2016 12:45,2,8.109,ACTIVE,220.52,371.81,59.996,1463935503,"201051344000579","219011344069620",27.31,43.60,0,340.55,420.50,224.2,214.5,1.069,425701.2,425701.2,11998,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935514,539461.00
05/22/2016 12:45,2,8.061,ACTIVE,217.13,365.19,59.996,1463935503,"201051344000890","219011344069620",26.70,42.80,0,334.84,413.59,217.9,208.4,0.986,421886.0,421886.0,36402,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935515,539462.00
05/22/2016 12:45,2,7.992,ACTIVE,217.58,368.50,59.991,1463935503,"201051344000438","219011344069620",27.10,44.30,0,335.14,418.39,219.3,209.7,1.034,423925.0,423925.0,36406,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935516,539463.00
05/22/2016 12:45,2,7.895,ACTIVE,217.58,366.70,59.991,1463935503,"201051344000417","219011344069620",26.82,44.00,0,334.54,412.08,214.5,205.1,1.021,416472.4,416472.4,36566,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935517,539464.00
