ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 12:45,2,7.568,ACTIVE,214.19,372.11,59.991,1463935503,"274151322000083","219011344069620",26.50,59.00,0,336.34,396.45,203.0,194.0,0.818,685701.6,685701.6,25374,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935518,539465.00
05/22/2016 12:45,2,7.967,ACTIVE,215.09,380.22,59.996,1463935503,"274151322000076","219011344069620",27.02,58.80,0,336.04,399.46,217.9,208.4,0.879,730093.4,730093.4,25372,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935519,539466.00
05/22/2016 12:45,2,8.078,ACTIVE,218.71,369.70,59.981,1463935503,"201051344000868","219011344069620",26.54,44.30,0,341.75,419.30,217.2,207.7,0.986,410892.0,410892.0,31646,0,0,0,L,1122011218,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935519,539467.00
05/22/2016 12:45,2,7.865,ACTIVE,214.19,364.59,60.007,1463935503,"274151322000095","219011344069620",27.14,58.00,0,336.34,400.36,215.8,206.3,0.818,722579.6,722579.6,25286,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935520,539468.00
05/22/2016 12:45,2,8.080,ACTIVE,220.29,373.01,59.991,1463935503,"201051344000988","219011344069620",26.48,45.00,0,339.65,418.09,216.7,207.3,1.008,407998.4,407998.4,31943,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935521,539469.00
05/22/2016 12:45,2,8.037,ACTIVE,218.26,367.30,60.002,1463935503,"201051344001025","219011344069620",26.78,47.50,0,336.04,417.79,217.9,208.4,0.977,421815.7,421815.7,36456,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935522,539470.00
05/22/2016 12:45,2,8.059,ACTIVE,220.52,372.71,60.028,1463935503,"201051344000458","219011344069620",26.94,47.50,0,341.15,420.20,219.9,210.3,1.047,418804.2,418804.2,31870,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935523,539471.00
05/22/2016 12:45,2,8.117,ACTIVE,220.74,373.61,60.002,1463935503,"201051344000853","219011344069620",26.40,45.00,0,341.75,422.00,216.8,207.3,1.021,417439.6,417439.6,31467,0,0,0,L,1122011218,0,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935524,539472.00
05/22/2016 12:45,2,7.936,ACTIVE,216.90,369.70,59.959,1463935503,"201051344000685","219011344069620",27.49,40.80,0,335.44,413.89,220.9,211.3,1.065,423464.3,423464.3,36293,0,0,0,L,1122011218,0,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935525,539473.00
05/22/2016 12:45,2,7.914,ACTIVE,218.26,368.20,60.012,1463935503,"201051344000917","219011344069620",27.10,46.60,0,336.64,418.09,217.0,207.5,1.025,420351.2,420351.2,36295,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935526,539474.00
05/22/2016 12:45,2,7.941,ACTIVE,216.90,369.40,60.002,1463935503,"201051344001145","219011344069620",27.43,41.80,0,335.44,416.89,220.5,210.9,1.034,425520.8,425520.8,36146,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935527,539475.00
05/22/2016 12:45,2,8.006,ACTIVE,218.71,369.10,60.018,1463935503,"201051344000651","219011344069620",26.82,48.50,0,341.75,418.70,217.3,207.8,0.981,417771.2,417771.2,36511,0,0,0,L,1122011218,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935528,539476.00
05/22/2016 12:45,2,7.496,ACTIVE,214.19,356.78,59.986,1463935503,"274151322000088","219011344069620",24.57,55.50,0,332.13,399.46,186.5,178.1,0.712,662963.8,662963.8,25038,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935529,539477.00
05/22/2016 12:45,2,5.000,ACTIVE,215.09,410.88,59.996,1463935503,"274151322000068","219011344069620",37.17,54.50,0,376.01,443.64,188.9,180.4,0.716,558133.0,558133.0,26544,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935530,539478.00
05/22/2016 12:45,2,7.902,ACTIVE,218.03,369.70,60.012,1463935503,"201051344001135","219011344069620",27.14,46.60,0,335.14,417.19,217.3,207.8,1.008,413835.9,413835.9,36451,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935531,539479.00
05/22/2016 12:45,2,8.031,ACTIVE,218.03,369.70,60.012,1463935503,"201051344000594","219011344069620",27.59,44.80,0,336.64,421.40,224.5,214.8,1.030,422544.2,422544.2,31903,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935532,539480.00
05/22/2016 12:45,2,7.979,ACTIVE,218.03,367.60,60.012,1463935503,"201051344001203","219011344069620",27.06,45.80,0,338.44,419.30,218.6,209.1,1.021,420818.5,420818.5,36481,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935532,539481.00
05/22/2016 12:45,2,7.441,ACTIVE,214.19,376.92,59.981,1463935503,"274151322000054","219011344069620",24.87,57.30,0,333.33,394.65,187.4,179.0,0.720,677196.9,677196.9,25070,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935533,539482.00
05/22/2016 12:45,2,8.145,ACTIVE,218.93,368.80,60.012,1463935503,"201051344000867","219011344069620",26.42,47.80,0,341.45,418.70,217.9,208.4,0.994,410137.2,410137.2,31909,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935534,539483.00
05/22/2016 12:45,2,7.889,ACTIVE,218.26,368.80,60.002,1463935503,"201051344001093","219011344069620",27.10,44.00,0,337.84,418.09,216.5,207.0,0.994,419453.9,419453.9,36346,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935535,539484.00
05/22/2016 12:45,2,8.102,ACTIVE,219.61,372.11,59.991,1463935503,"201051344000900","219011344069620",26.94,45.00,0,339.95,419.90,221.0,211.4,0.999,425842.9,425842.9,31299,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935536,539485.00
05/22/2016 12:45,2,7.881,ACTIVE,219.84,374.21,59.991,1463935503,"201051344000648","219011344069620",27.17,46.00,0,340.85,420.50,217.0,207.5,0.972,417723.5,417723.5,31591,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935537,539486.00
05/22/2016 12:45,2,8.020,ACTIVE,219.84,371.21,60.012,1463935503,"201051344000569","219011344069620",26.64,44.30,0,339.95,419.30,216.4,207.0,1.003,426932.9,426932.9,31226,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935538,539487.00
05/22/2016 12:45,2,8.045,ACTIVE,220.06,370.90,60.034,1463935503,"201051344000983","219011344069620",26.72,46.80,0,340.55,419.30,217.7,208.2,1.012,418393.5,418393.5,31707,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935539,539488.00
05/22/2016 12:45,2,7.998,ACTIVE,220.29,373.61,60.012,1463935503,"201051344001158","219011344069620",26.90,44.50,0,341.15,418.39,217.9,208.4,1.003,412815.0,412815.0,31970,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935540,539489.00
05/22/2016 12:45,2,8.039,ACTIVE,220.06,370.60,59.991,1463935503,"201051344000576","219011344069620",26.46,46.40,0,340.85,419.90,215.5,206.1,0.990,419846.5,419846.5,31376,0,0,0,L,1122011218,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935541,539490.00
05/22/2016 12:45,2,7.365,ACTIVE,213.96,358.58,60.012,1463935503,"274151322000087","219011344069620",24.93,70.00,0,333.63,394.95,186.1,177.7,0.685,650827.5,650827.5,25158,0,0,0,L,1151911521,0,122.68,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463935542,539491.00
05/22/2016 13:00,2,8.188,ACTIVE,219.84,372.11,59.996,1463936403,"201051344000645","219011344069620",26.26,50.20,0,341.15,418.39,217.6,208.1,1.003,419409.0,419409.0,31514,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936405,539492.00
05/22/2016 13:00,2,7.574,ACTIVE,213.96,376.62,59.970,1463936403,"274151322000085","219011344069620",24.09,57.00,0,337.84,392.85,184.8,176.4,0.712,679162.4,679162.4,25076,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936406,539493.00
05/22/2016 13:00,2,8.059,ACTIVE,218.71,372.71,60.023,1463936403,"201051344000633","219011344069620",27.14,47.30,0,340.55,419.60,221.5,211.9,1.047,410490.5,410490.5,31988,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936406,539494.00
05/22/2016 13:00,2,8.186,ACTIVE,220.52,371.51,60.002,1463936403,"201051344000469","219011344069620",26.44,43.00,0,339.95,419.60,219.1,209.6,1.043,411800.5,411800.5,31924,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936407,539495.00
05/22/2016 13:00,2,8.102,ACTIVE,217.13,366.10,60.018,1463936403,"201051344000646","219011344069620",26.90,43.20,0,334.24,414.79,220.7,211.1,1.043,415416.1,415416.1,36481,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936408,539496.00
05/22/2016 13:00,2,7.652,ACTIVE,214.19,362.19,59.981,1463936403,"274151322000052","219011344069620",26.86,58.00,0,335.74,397.66,207.9,198.8,0.826,691964.8,691964.8,25303,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936409,539497.00
05/22/2016 13:00,2,8.205,ACTIVE,218.71,368.80,60.028,1463936403,"201051344000585","219011344069620",26.66,45.30,0,337.84,418.09,221.6,211.9,1.025,422109.3,422109.3,36484,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936410,539498.00
05/22/2016 13:00,2,8.012,ACTIVE,216.67,370.00,60.018,1463936403,"201051344001230","219011344069620",27.21,41.50,0,322.81,415.99,220.7,211.1,1.025,419145.5,419145.5,36284,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936411,539499.00
05/22/2016 13:00,2,7.965,ACTIVE,218.48,370.90,60.002,1463936403,"201051344000582","219011344069620",27.04,46.20,0,334.84,419.30,218.1,208.5,0.994,412542.4,412542.4,36452,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936412,539500.00
05/22/2016 13:00,2,8.039,ACTIVE,217.35,366.40,60.007,1463936403,"201051344000955","219011344069620",27.37,46.00,0,335.14,414.49,222.8,213.1,1.061,424765.6,424765.6,36383,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936413,539501.00
05/22/2016 13:00,2,5.047,ACTIVE,214.19,408.18,60.002,1463936403,"274151322000094","219011344069620",37.39,55.50,0,375.71,443.04,190.6,182.0,0.756,558471.6,558471.6,26337,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936414,539502.00
05/22/2016 13:00,2,8.121,ACTIVE,220.29,373.31,60.002,1463936403,"201051344000579","219011344069620",27.63,42.80,0,340.25,421.10,227.1,217.3,1.083,425755.3,425755.3,11999,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936415,539503.00
05/22/2016 13:00,2,8.035,ACTIVE,216.90,367.00,59.981,1463936403,"201051344000890","219011344069620",27.04,43.00,0,334.84,414.79,220.0,210.4,1.012,421938.3,421938.3,36403,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936416,539504.00
05/22/2016 13:00,2,8.023,ACTIVE,218.03,369.70,60.007,1463936403,"201051344000438","219011344069620",27.37,44.30,0,335.74,418.70,222.4,212.7,1.052,423977.8,423977.8,36407,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936417,539505.00
05/22/2016 13:00,2,7.969,ACTIVE,217.13,368.20,60.023,1463936403,"201051344000417","219011344069620",26.88,44.30,0,335.44,413.29,216.9,207.5,1.025,416523.9,416523.9,36567,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936418,539506.00
05/22/2016 13:00,2,7.609,ACTIVE,213.74,374.21,59.991,1463936403,"274151322000083","219011344069620",26.78,60.00,0,336.64,396.75,206.2,197.0,0.826,685750.6,685750.6,25375,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936419,539507.00
05/22/2016 13:00,2,8.059,ACTIVE,215.09,367.30,59.991,1463936403,"274151322000076","219011344069620",27.17,59.30,0,335.44,400.06,221.6,212.0,0.879,730146.0,730146.0,25373,0,0,0,L,1151911521,0,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936419,539508.00
05/22/2016 13:00,2,8.170,ACTIVE,218.48,369.40,60.002,1463936403,"201051344000868","219011344069620",26.44,45.80,0,324.02,425.91,218.7,209.2,0.999,410944.0,410944.0,31647,0,0,0,L,1122011218,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936420,539509.00
05/22/2016 13:00,2,8.074,ACTIVE,213.74,378.12,59.991,1463936403,"274151322000095","219011344069620",26.84,59.30,0,336.34,400.36,219.2,209.6,0.835,722631.6,722631.6,25287,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936421,539510.00
05/22/2016 13:00,2,8.221,ACTIVE,220.52,374.51,60.007,1463936403,"201051344000988","219011344069620",26.30,45.00,0,328.52,433.72,218.9,209.3,1.012,408050.5,408050.5,31944,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936422,539511.00
05/22/2016 13:00,2,8.176,ACTIVE,218.26,369.40,59.959,1463936403,"201051344001025","219011344069620",26.72,47.00,0,336.64,418.09,221.2,211.6,0.994,421868.2,421868.2,36457,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936423,539512.00
05/22/2016 13:00,2,8.111,ACTIVE,220.29,373.91,60.018,1463936403,"201051344000458","219011344069620",26.96,48.30,0,334.24,440.94,221.3,211.7,1.030,418856.9,418856.9,31871,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936424,539513.00
05/22/2016 13:00,2,8.146,ACTIVE,220.74,375.11,60.023,1463936403,"201051344000853","219011344069620",26.56,46.00,0,339.34,422.30,218.9,209.3,1.021,417491.8,417491.8,31468,0,0,0,L,1122011218,0,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936425,539514.00
05/22/2016 13:00,2,8.064,ACTIVE,216.90,368.20,59.991,1463936403,"201051344000685","219011344069620",27.39,42.50,0,320.71,434.93,223.7,214.0,1.074,423517.5,423517.5,36294,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936426,539515.00
05/22/2016 13:00,2,8.035,ACTIVE,218.26,368.50,59.991,1463936403,"201051344000917","219011344069620",27.08,46.60,0,336.64,417.79,220.2,210.6,1.039,420403.6,420403.6,36296,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936427,539516.00
05/22/2016 13:00,2,8.061,ALERT,217.13,368.20,59.991,1463936403,"201051344001145","219011344069620",27.27,42.30,0,306.58,414.79,222.7,213.0,1.034,425573.7,425573.7,36147,0,0,0,L,1122011218,0,124.27,123.36,0002,41,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936429,539517.00
05/22/2016 13:00,2,8.146,ACTIVE,218.71,371.21,59.996,1463936403,"201051344000651","219011344069620",26.72,48.50,0,341.75,418.70,220.5,210.9,1.012,417823.6,417823.6,36512,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936430,539518.00
05/22/2016 13:00,2,7.504,ACTIVE,213.96,373.61,60.018,1463936403,"274151322000088","219011344069620",24.91,55.00,0,337.24,393.75,189.3,180.8,0.720,663008.7,663008.7,25039,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936431,539519.00
05/22/2016 13:00,2,5.092,ACTIVE,214.87,411.48,59.991,1463936403,"274151322000068","219011344069620",37.07,53.80,0,376.01,447.55,191.7,183.1,0.742,558178.4,558178.4,26545,0,0,0,L,1151911521,0,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936432,539520.00
05/22/2016 13:00,2,8.080,ACTIVE,218.03,368.20,60.002,1463936403,"201051344001135","219011344069620",26.92,47.30,0,335.74,417.19,220.2,210.6,1.012,413888.2,413888.2,36452,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936433,539521.00
05/22/2016 13:00,2,8.215,ACTIVE,217.80,369.70,60.002,1463936403,"201051344000594","219011344069620",27.31,44.80,0,335.74,421.70,227.3,217.4,1.047,422598.4,422598.4,31904,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936434,539522.00
05/22/2016 13:00,2,8.141,ACTIVE,218.48,369.10,60.012,1463936403,"201051344001203","219011344069620",26.82,46.80,0,336.94,418.39,221.1,211.4,1.034,420871.1,420871.1,36482,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936435,539523.00
05/22/2016 13:00,2,7.617,ACTIVE,213.74,360.69,60.002,1463936403,"274151322000054","219011344069620",24.61,57.70,0,337.24,394.65,189.8,181.3,0.742,677242.0,677242.0,25071,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936436,539524.00
05/22/2016 13:00,2,8.053,ACTIVE,218.71,370.60,60.007,1463936403,"201051344000867","219011344069620",27.00,49.00,0,318.00,437.93,220.0,210.4,1.012,410189.7,410189.7,31910,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936437,539525.00
05/22/2016 13:00,2,8.035,ACTIVE,218.48,368.20,60.002,1463936403,"201051344001093","219011344069620",26.88,43.80,0,337.54,418.70,218.7,209.2,0.986,419506.0,419506.0,36347,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936438,539526.00
05/22/2016 13:00,2,8.201,ACTIVE,219.61,372.41,60.002,1463936403,"201051344000900","219011344069620",26.80,46.40,0,340.25,420.80,222.4,212.7,1.003,425896.0,425896.0,31300,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936438,539527.00
05/22/2016 13:00,2,8.039,ACTIVE,219.39,373.01,60.002,1463936403,"201051344000648","219011344069620",26.86,46.60,0,341.15,423.20,218.5,209.0,1.008,417775.7,417775.7,31592,0,0,0,L,1122011218,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936439,539528.00
05/22/2016 13:00,2,8.094,ACTIVE,219.84,370.30,60.023,1463936403,"201051344000569","219011344069620",26.54,45.80,0,339.34,419.30,217.4,207.9,0.999,426984.8,426984.8,31227,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936440,539529.00
05/22/2016 13:00,2,8.115,ALERT,220.29,371.51,60.002,1463936403,"201051344000983","219011344069620",26.68,47.50,0,293.96,419.90,219.2,209.6,1.043,418445.7,418445.7,31708,0,0,0,L,1122011218,0,125.17,124.94,0002,46,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936442,539530.00
05/22/2016 13:00,2,8.230,ACTIVE,220.29,372.11,60.002,1463936403,"201051344001158","219011344069620",26.40,44.80,0,340.55,419.30,219.9,210.3,1.008,412867.6,412867.6,31971,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936443,539531.00
05/22/2016 13:00,2,8.150,ACTIVE,220.06,371.21,60.002,1463936403,"201051344000576","219011344069620",26.16,47.80,0,340.25,419.00,215.9,206.5,1.012,419898.3,419898.3,31377,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936444,539532.00
05/22/2016 13:00,2,7.535,ACTIVE,214.41,359.48,59.996,1463936403,"274151322000087","219011344069620",24.73,70.30,0,332.73,394.95,188.5,180.0,0.698,650872.3,650872.3,25159,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463936445,539533.00
05/22/2016 13:15,2,8.055,ACTIVE,220.29,371.81,59.996,1463937303,"201051344000645","219011344069620",26.60,51.00,0,341.15,418.70,216.9,207.4,0.981,419461.1,419461.1,31515,0,0,0,L,1122011218,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937304,539534.00
05/22/2016 13:15,2,7.490,ACTIVE,214.64,352.27,59.996,1463937303,"274151322000085","219011344069620",24.29,56.50,0,337.24,393.15,184.2,175.8,0.712,679206.6,679206.6,25077,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937305,539535.00
05/22/2016 13:15,2,8.156,ACTIVE,219.16,369.40,59.981,1463937303,"201051344000633","219011344069620",26.72,47.00,0,340.55,419.90,220.6,211.0,1.039,410543.4,410543.4,31989,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937306,539536.00
05/22/2016 13:15,2,8.105,ACTIVE,220.74,372.71,59.996,1463937303,"201051344000469","219011344069620",26.58,43.20,0,339.65,419.60,218.1,208.6,1.021,411852.8,411852.8,31925,0,0,0,L,1122011218,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937307,539537.00
05/22/2016 13:15,2,8.072,ACTIVE,217.35,369.10,60.007,1463937303,"201051344000646","219011344069620",26.80,43.80,0,333.63,415.09,219.0,209.5,1.030,415468.8,415468.8,36482,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937308,539538.00
05/22/2016 13:15,2,7.627,ACTIVE,214.64,379.92,60.018,1463937303,"274151322000052","219011344069620",26.80,58.30,0,335.44,397.66,206.8,197.6,0.809,692014.5,692014.5,25304,0,0,0,L,1151911521,0,122.46,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937309,539539.00
05/22/2016 13:15,2,8.199,ACTIVE,218.71,368.50,59.986,1463937303,"201051344000585","219011344069620",26.50,45.50,0,339.04,418.39,220.0,210.4,1.025,422162.1,422162.1,36485,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937310,539540.00
05/22/2016 13:15,2,7.859,ACTIVE,217.13,365.49,60.012,1463937303,"201051344001230","219011344069620",27.47,42.30,0,334.54,415.69,218.8,209.3,1.003,419198.2,419198.2,36285,0,0,0,L,1122011218,0,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937310,539541.00
05/22/2016 13:15,2,7.873,ACTIVE,218.71,369.10,59.996,1463937303,"201051344000582","219011344069620",27.17,46.60,0,335.44,419.60,216.6,207.1,0.986,412594.5,412594.5,36453,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937311,539542.00
05/22/2016 13:15,2,8.023,ACTIVE,217.35,368.20,60.002,1463937303,"201051344000955","219011344069620",27.19,46.40,0,334.24,415.39,220.9,211.3,1.034,424818.8,424818.8,36384,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937312,539543.00
05/22/2016 13:15,2,5.029,ACTIVE,214.64,415.39,59.996,1463937303,"274151322000094","219011344069620",37.41,56.50,0,379.02,444.85,190.3,181.8,0.738,558517.3,558517.3,26338,0,0,0,L,1151911521,0,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937313,539544.00
05/22/2016 13:15,2,8.078,ACTIVE,220.74,373.01,59.996,1463937303,"201051344000579","219011344069620",27.65,43.40,0,340.55,424.71,226.0,216.2,1.056,425809.5,425809.5,12000,0,0,0,L,1122011218,0,125.40,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937314,539545.00
05/22/2016 13:15,2,7.992,ACTIVE,217.13,369.10,60.018,1463937303,"201051344000890","219011344069620",26.98,43.60,0,335.14,415.09,218.3,208.8,0.994,421990.8,421990.8,36404,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937315,539546.00
05/22/2016 13:15,2,8.004,ACTIVE,218.26,370.00,59.991,1463937303,"201051344000438","219011344069620",27.23,45.00,0,335.44,419.90,220.6,211.0,1.043,424030.9,424030.9,36408,0,0,0,L,1122011218,0,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937316,539547.00
05/22/2016 13:15,2,7.887,ACTIVE,217.35,366.40,59.991,1463937303,"201051344000417","219011344069620",26.96,44.50,0,334.24,413.29,215.3,205.8,1.025,416575.6,416575.6,36568,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937317,539548.00
05/22/2016 13:15,2,7.641,ACTIVE,213.96,376.62,59.986,1463937303,"274151322000083","219011344069620",26.52,60.00,0,336.34,397.35,204.8,195.7,0.822,685799.8,685799.8,25376,0,0,0,L,1151911521,0,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937318,539549.00
05/22/2016 13:15,2,8.096,ACTIVE,215.32,385.03,59.991,1463937303,"274151322000076","219011344069620",26.84,58.50,0,335.44,400.36,219.9,210.3,0.875,730198.9,730198.9,25374,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937319,539550.00
05/22/2016 13:15,2,8.164,ACTIVE,219.16,372.11,59.986,1463937303,"201051344000868","219011344069620",26.36,46.20,0,340.85,419.60,217.9,208.4,0.986,410996.3,410996.3,31648,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937320,539551.00
05/22/2016 13:15,2,8.018,ACTIVE,214.19,381.12,59.986,1463937303,"274151322000095","219011344069620",26.96,59.00,0,336.64,401.26,218.6,209.1,0.818,722684.1,722684.1,25288,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937321,539552.00
05/22/2016 13:15,2,8.191,ACTIVE,220.74,371.51,59.986,1463937303,"201051344000988","219011344069620",26.32,45.30,0,339.95,423.20,218.2,208.7,1.025,408102.7,408102.7,31945,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937322,539553.00
05/22/2016 13:15,2,8.176,ACTIVE,218.48,368.20,59.991,1463937303,"201051344001025","219011344069620",26.56,47.00,0,335.44,418.09,219.8,210.3,0.981,421921.0,421921.0,36458,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937323,539554.00
05/22/2016 13:15,2,8.012,ACTIVE,220.52,372.71,59.986,1463937303,"201051344000458","219011344069620",27.19,48.80,0,341.45,419.90,220.7,211.1,1.047,418909.8,418909.8,31872,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937323,539555.00
05/22/2016 13:15,2,8.168,ACTIVE,220.97,372.41,59.975,1463937303,"201051344000853","219011344069620",26.38,45.80,0,341.75,422.60,218.2,208.6,1.016,417544.0,417544.0,31469,0,0,0,L,1122011218,0,125.85,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937324,539556.00
05/22/2016 13:15,2,8.043,ACTIVE,217.13,367.00,59.970,1463937303,"201051344000685","219011344069620",27.37,43.00,0,333.03,415.09,222.8,213.1,1.096,423570.9,423570.9,36295,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937325,539557.00
05/22/2016 13:15,2,8.014,ACTIVE,218.26,367.30,60.007,1463937303,"201051344000917","219011344069620",27.02,47.00,0,336.04,418.70,219.3,209.7,1.034,420456.2,420456.2,36297,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937326,539558.00
05/22/2016 13:15,2,8.051,ACTIVE,217.13,367.30,59.970,1463937303,"201051344001145","219011344069620",27.27,43.00,0,334.54,415.09,222.2,212.6,1.021,425627.0,425627.0,36149,0,0,0,L,1122011218,0,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937327,539559.00
05/22/2016 13:15,2,8.088,ACTIVE,219.16,368.80,59.981,1463937303,"201051344000651","219011344069620",26.76,49.50,0,341.75,419.00,219.3,209.7,0.981,417876.1,417876.1,36513,0,0,0,L,1122011218,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937328,539560.00
05/22/2016 13:15,2,7.582,ACTIVE,214.41,378.12,59.986,1463937303,"274151322000088","219011344069620",24.51,55.80,0,335.74,394.05,188.1,179.7,0.729,663053.8,663053.8,25040,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937329,539561.00
05/22/2016 13:15,2,5.209,ACTIVE,215.54,388.94,59.981,1463937303,"274151322000068","219011344069620",36.00,54.00,0,376.92,448.15,189.7,181.2,0.712,558224.1,558224.1,26546,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937330,539562.00
05/22/2016 13:15,2,8.029,ACTIVE,218.26,368.80,59.970,1463937303,"201051344001135","219011344069620",26.88,47.00,0,334.84,417.49,218.5,209.0,1.003,413940.7,413940.7,36453,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937331,539563.00
05/22/2016 13:15,2,8.127,ACTIVE,218.26,370.90,60.002,1463937303,"201051344000594","219011344069620",27.51,45.50,0,338.14,422.30,226.6,216.8,1.039,422652.6,422652.6,31905,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937332,539564.00
05/22/2016 13:15,2,8.135,ACTIVE,218.48,367.90,60.018,1463937303,"201051344001203","219011344069620",26.70,47.30,0,338.14,419.00,219.8,210.3,1.021,420923.9,420923.9,36483,0,0,0,L,1122011218,0,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937333,539565.00
05/22/2016 13:15,2,7.465,ACTIVE,214.64,351.67,59.970,1463937303,"274151322000054","219011344069620",24.93,58.30,0,336.34,394.95,188.5,180.0,0.720,677287.2,677287.2,25072,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937334,539566.00
05/22/2016 13:15,2,8.096,ACTIVE,219.16,367.60,60.018,1463937303,"201051344000867","219011344069620",26.74,49.00,0,341.75,419.60,219.3,209.7,1.025,410242.2,410242.2,31911,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937335,539567.00
05/22/2016 13:15,2,7.934,ACTIVE,218.48,368.20,59.975,1463937303,"201051344001093","219011344069620",27.00,45.00,0,337.54,419.00,216.8,207.3,0.990,419558.1,419558.1,36348,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937336,539568.00
05/22/2016 13:15,2,8.252,ACTIVE,219.84,374.51,60.018,1463937303,"201051344000900","219011344069620",26.48,47.50,0,340.55,420.20,221.2,211.6,0.994,425949.1,425949.1,31301,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937337,539569.00
05/22/2016 13:15,2,7.980,ACTIVE,219.84,370.90,59.970,1463937303,"201051344000648","219011344069620",26.92,47.30,0,341.15,421.70,217.4,207.9,0.999,417827.9,417827.9,31593,0,0,0,L,1122011218,0,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937338,539570.00
05/22/2016 13:15,2,8.002,ACTIVE,220.52,372.71,59.949,1463937303,"201051344000569","219011344069620",26.66,45.50,0,340.25,419.60,216.0,206.5,1.003,427036.7,427036.7,31228,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937339,539571.00
05/22/2016 13:15,2,8.131,ACTIVE,220.52,371.81,60.007,1463937303,"201051344000983","219011344069620",26.48,48.00,0,339.95,419.90,218.2,208.6,1.021,418498.0,418498.0,31710,0,0,0,L,1122011218,0,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937340,539572.00
05/22/2016 13:15,2,8.105,ACTIVE,220.52,370.90,59.981,1463937303,"201051344001158","219011344069620",26.66,45.00,0,340.55,419.00,218.8,209.2,1.016,412920.0,412920.0,31972,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937341,539573.00
05/22/2016 13:15,2,8.082,ACTIVE,220.29,370.30,59.996,1463937303,"201051344000576","219011344069620",26.28,48.80,0,340.55,421.70,215.0,205.6,0.994,419949.9,419949.9,31378,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937342,539574.00
05/22/2016 13:15,2,7.516,ACTIVE,214.19,360.69,59.981,1463937303,"274151322000087","219011344069620",24.57,68.00,0,332.73,395.85,187.2,178.8,0.707,650917.2,650917.2,25160,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463937342,539575.00
05/22/2016 13:30,2,8.275,ACTIVE,219.84,372.11,59.981,1463938203,"201051344000645","219011344069620",25.96,51.80,0,341.15,419.00,217.5,208.0,0.968,419513.1,419513.1,31516,0,0,0,L,1122011218,0,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938204,539576.00
05/22/2016 13:30,2,7.645,ACTIVE,214.87,368.50,59.970,1463938203,"274151322000085","219011344069620",23.78,58.50,0,336.94,393.15,183.9,175.6,0.703,679250.5,679250.5,25078,0,0,0,L,1151911521,0,123.36,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938205,539577.00
05/22/2016 13:30,2,8.123,ACTIVE,218.93,371.21,59.970,1463938203,"201051344000633","219011344069620",26.84,48.50,0,340.25,419.90,220.9,211.3,1.039,410596.3,410596.3,31990,0,0,0,L,1122011218,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938206,539578.00
05/22/2016 13:30,2,8.188,ACTIVE,220.52,373.01,59.981,1463938203,"201051344000469","219011344069620",26.34,43.80,0,339.95,420.20,218.3,208.8,1.021,411905.1,411905.1,31926,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938207,539579.00
05/22/2016 13:30,2,7.988,ACTIVE,217.13,369.70,59.981,1463938203,"201051344000646","219011344069620",27.14,43.80,0,333.93,415.09,219.6,210.0,1.025,415521.3,415521.3,36483,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938208,539580.00
05/22/2016 13:30,2,7.707,ACTIVE,214.64,381.42,59.970,1463938203,"274151322000052","219011344069620",26.52,58.30,0,335.44,397.66,206.9,197.7,0.809,692063.8,692063.8,25305,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938209,539581.00
05/22/2016 13:30,2,8.234,ACTIVE,218.48,369.40,59.965,1463938203,"201051344000585","219011344069620",26.48,46.40,0,337.84,418.39,220.6,211.0,1.030,422214.9,422214.9,36486,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938210,539582.00
05/22/2016 13:30,2,7.986,ACTIVE,216.67,365.49,60.007,1463938203,"201051344001230","219011344069620",27.19,42.80,0,334.84,415.69,219.8,210.2,1.012,419250.7,419250.7,36286,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938211,539583.00
05/22/2016 13:30,2,8.061,ACTIVE,218.48,369.70,59.996,1463938203,"201051344000582","219011344069620",26.68,48.30,0,334.84,419.90,217.8,208.3,0.990,412646.6,412646.6,36454,0,0,0,L,1122011218,0,124.72,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938212,539584.00
05/22/2016 13:30,2,8.023,ACTIVE,217.13,368.20,59.970,1463938203,"201051344000955","219011344069620",27.25,46.60,0,335.14,414.79,221.4,211.8,1.052,424871.6,424871.6,36385,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938213,539585.00
05/22/2016 13:30,2,5.086,ACTIVE,214.87,412.08,59.954,1463938203,"274151322000094","219011344069620",37.23,56.50,0,374.21,442.14,191.6,183.0,0.756,558563.0,558563.0,26339,0,0,0,L,1151911521,0,122.68,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938214,539586.00
05/22/2016 13:30,2,8.238,ACTIVE,220.52,369.40,59.970,1463938203,"201051344000579","219011344069620",27.15,44.80,0,341.15,423.81,226.8,216.9,1.069,425863.7,425863.7,12001,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938215,539587.00
05/22/2016 13:30,2,8.051,ACTIVE,217.13,366.40,59.975,1463938203,"201051344000890","219011344069620",26.92,44.30,0,335.44,414.49,219.8,210.2,0.994,422043.3,422043.3,36405,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938215,539588.00
05/22/2016 13:30,2,8.082,ACTIVE,218.03,368.80,59.975,1463938203,"201051344000438","219011344069620",27.06,46.00,0,335.44,418.70,221.4,211.8,1.047,424083.7,424083.7,36409,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938217,539589.00
05/22/2016 13:30,2,8.051,ACTIVE,217.35,367.90,59.991,1463938203,"201051344000417","219011344069620",26.54,45.00,0,334.54,413.29,216.2,206.8,1.030,416627.3,416627.3,36569,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938217,539590.00
05/22/2016 13:30,2,7.693,ACTIVE,213.96,357.98,59.965,1463938203,"274151322000083","219011344069620",26.40,60.80,0,336.34,397.35,205.8,196.7,0.822,685848.8,685848.8,25377,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938218,539591.00
05/22/2016 13:30,2,8.086,ACTIVE,215.09,366.40,59.970,1463938203,"274151322000076","219011344069620",26.96,59.80,0,335.44,400.06,220.7,211.1,0.888,730251.6,730251.6,25375,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938219,539592.00
05/22/2016 13:30,2,8.258,ACTIVE,218.48,367.90,59.996,1463938203,"201051344000868","219011344069620",26.16,47.00,0,340.55,419.60,218.6,209.1,0.990,411048.5,411048.5,31649,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938220,539593.00
05/22/2016 13:30,2,8.080,ACTIVE,214.19,376.62,59.981,1463938203,"274151322000095","219011344069620",26.82,59.80,0,336.04,400.96,219.4,209.8,0.822,722736.5,722736.5,25289,0,0,0,L,1151911521,0,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938221,539594.00
05/22/2016 13:30,2,8.184,ACTIVE,220.29,370.90,59.975,1463938203,"201051344000988","219011344069620",26.36,46.40,0,339.65,422.00,218.4,208.9,1.016,408154.9,408154.9,31946,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938222,539595.00
05/22/2016 13:30,2,8.256,ACTIVE,218.26,368.20,59.996,1463938203,"201051344001025","219011344069620",26.42,48.50,0,336.34,417.49,220.8,211.2,0.990,421973.6,421973.6,36459,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938223,539596.00
05/22/2016 13:30,2,8.125,ACTIVE,220.06,368.20,59.975,1463938203,"201051344000458","219011344069620",26.94,49.30,0,340.55,420.20,221.6,211.9,1.039,418962.7,418962.7,31873,0,0,0,L,1122011218,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938224,539597.00
05/22/2016 13:30,2,8.213,ACTIVE,220.74,372.71,59.954,1463938203,"201051344000853","219011344069620",26.34,46.60,0,341.15,422.00,219.0,209.5,1.034,417596.3,417596.3,31470,0,0,0,L,1122011218,0,125.62,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938225,539598.00
05/22/2016 13:30,2,8.070,ACTIVE,216.90,369.70,59.996,1463938203,"201051344000685","219011344069620",27.33,43.00,0,333.93,415.09,223.5,213.8,1.078,423624.2,423624.2,36296,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938226,539599.00
05/22/2016 13:30,2,8.021,ACTIVE,218.03,369.40,59.996,1463938203,"201051344000917","219011344069620",27.12,47.30,0,335.74,418.70,220.2,210.6,1.047,420508.7,420508.7,36298,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938227,539600.00
05/22/2016 13:30,2,7.986,ACTIVE,216.90,366.10,59.996,1463938203,"201051344001145","219011344069620",27.63,43.20,0,334.84,415.39,223.4,213.7,1.008,425680.3,425680.3,36150,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938228,539601.00
05/22/2016 13:30,2,7.547,ACTIVE,214.19,351.37,59.965,1463938203,"274151322000088","219011344069620",24.67,56.30,0,332.13,401.56,188.4,179.9,0.716,663098.8,663098.8,25041,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938230,539602.00
05/22/2016 13:30,2,5.076,ACTIVE,215.54,415.39,59.996,1463938203,"274151322000068","219011344069620",37.25,56.00,0,374.81,446.05,191.3,182.7,0.751,558269.7,558269.7,26547,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938231,539603.00
05/22/2016 13:30,2,8.035,ACTIVE,217.80,369.10,59.986,1463938203,"201051344001135","219011344069620",26.98,48.30,0,335.44,417.79,219.4,209.8,1.003,413993.1,413993.1,36454,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938232,539604.00
05/22/2016 13:30,2,8.299,ACTIVE,218.03,369.10,59.981,1463938203,"201051344000594","219011344069620",27.00,45.80,0,336.04,422.90,227.0,217.1,1.047,422706.8,422706.8,31906,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938233,539605.00
05/22/2016 13:30,2,8.205,ACTIVE,218.48,369.10,59.991,1463938203,"201051344001203","219011344069620",26.62,47.00,0,337.24,418.39,221.2,211.6,1.016,420976.7,420976.7,36484,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938234,539606.00
