ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 13:30,2,7.627,ACTIVE,214.64,356.48,59.996,1463938203,"274151322000054","219011344069620",24.53,58.30,0,336.64,394.35,189.3,180.8,0.716,677332.3,677332.3,25073,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938235,539607.00
05/22/2016 13:30,2,8.205,ACTIVE,218.71,369.40,59.981,1463938203,"201051344000867","219011344069620",26.56,50.20,0,341.75,419.60,220.5,210.9,1.012,410294.9,410294.9,31912,0,0,0,L,1122011218,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938236,539608.00
05/22/2016 13:30,2,8.100,ACTIVE,218.48,370.00,59.986,1463938203,"201051344001093","219011344069620",26.54,45.00,0,337.24,419.30,217.5,208.0,0.990,419610.1,419610.1,36349,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938237,539609.00
05/22/2016 13:30,2,8.174,ACTIVE,219.61,375.71,59.975,1463938203,"201051344000900","219011344069620",26.92,48.50,0,340.25,420.20,222.8,213.1,1.003,426002.3,426002.3,31302,0,0,0,L,1122011218,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938238,539610.00
05/22/2016 13:30,2,8.100,ACTIVE,219.61,370.90,60.012,1463938203,"201051344000648","219011344069620",26.72,48.30,0,340.85,421.10,219.1,209.5,1.012,417880.2,417880.2,31594,0,0,0,L,1122011218,0,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938239,539611.00
05/22/2016 13:30,2,8.176,ACTIVE,220.06,372.41,60.007,1463938203,"201051344000569","219011344069620",26.30,46.60,0,339.95,419.90,217.6,208.1,0.999,427088.7,427088.7,31229,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938239,539612.00
05/22/2016 13:30,2,8.232,ACTIVE,220.29,375.11,59.991,1463938203,"201051344000983","219011344069620",26.32,48.00,0,340.55,419.60,219.4,209.9,1.016,418550.4,418550.4,31711,0,0,0,L,1122011218,0,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938240,539613.00
05/22/2016 13:30,2,8.266,ACTIVE,220.29,372.71,59.991,1463938203,"201051344001158","219011344069620",26.28,45.80,0,339.65,419.60,220.0,210.4,1.030,412972.5,412972.5,31973,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938241,539614.00
05/22/2016 13:30,2,7.990,ACTIVE,219.84,370.60,59.991,1463938203,"201051344000576","219011344069620",26.82,49.00,0,340.25,419.30,217.0,207.5,1.021,420001.7,420001.7,31379,0,0,0,L,1122011218,0,125.17,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938242,539615.00
05/22/2016 13:30,2,7.553,ACTIVE,214.41,368.80,60.028,1463938203,"274151322000087","219011344069620",24.57,68.70,0,334.84,394.05,187.8,179.3,0.707,650962.0,650962.0,25161,0,0,0,L,1151911521,0,123.14,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938243,539616.00
05/22/2016 13:30,2,8.238,ACTIVE,218.48,368.80,59.996,1463938203,"201051344000651","219011344069620",26.34,49.50,0,342.05,418.70,219.9,210.3,0.999,417929.5,417929.5,36514,0,0,0,L,1122011218,1,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463938244,539617.00
05/22/2016 13:45,2,8.188,ACTIVE,219.84,369.40,59.949,1463939103,"201051344000645","219011344069620",25.94,52.00,0,340.85,418.39,215.0,205.6,0.977,419565.0,419565.0,31517,0,0,0,L,1122011218,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939104,539618.00
05/22/2016 13:45,2,7.467,ACTIVE,214.19,356.48,59.954,1463939103,"274151322000085","219011344069620",23.97,59.30,0,337.24,393.45,181.3,173.0,0.703,679294.2,679294.2,25079,0,0,0,L,1151911521,0,123.36,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939105,539619.00
05/22/2016 13:45,2,8.125,ACTIVE,218.48,372.41,59.928,1463939103,"201051344000633","219011344069620",26.44,48.80,0,340.25,419.90,217.6,208.1,1.030,410649.0,410649.0,31991,0,0,0,L,1122011218,0,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939106,539620.00
05/22/2016 13:45,2,8.141,ACTIVE,220.06,371.21,59.954,1463939103,"201051344000469","219011344069620",26.14,45.00,0,340.55,419.30,215.6,206.2,1.012,411957.1,411957.1,31927,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939107,539621.00
05/22/2016 13:45,2,8.014,ACTIVE,217.35,363.39,59.965,1463939103,"201051344000646","219011344069620",26.60,45.00,0,333.03,414.79,215.8,206.4,1.008,415573.5,415573.5,36484,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939107,539622.00
05/22/2016 13:45,2,7.629,ACTIVE,214.19,376.92,59.954,1463939103,"274151322000052","219011344069620",26.34,59.00,0,335.74,397.35,203.2,194.2,0.800,692112.9,692112.9,25306,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939108,539623.00
05/22/2016 13:45,2,8.254,ACTIVE,218.71,367.90,59.917,1463939103,"201051344000585","219011344069620",25.98,47.00,0,337.84,418.70,217.2,207.7,1.012,422267.5,422267.5,36487,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939109,539624.00
05/22/2016 13:45,2,7.973,ACTIVE,216.90,367.00,59.949,1463939103,"201051344001230","219011344069620",26.86,43.20,0,324.62,418.70,216.8,207.3,1.003,419303.1,419303.1,36287,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939110,539625.00
05/22/2016 13:45,2,8.002,ACTIVE,218.48,368.20,59.991,1463939103,"201051344000582","219011344069620",26.50,49.00,0,334.84,419.90,214.6,205.2,0.990,412698.5,412698.5,36455,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939112,539626.00
05/22/2016 13:45,2,7.990,ACTIVE,217.13,367.00,59.965,1463939103,"201051344000955","219011344069620",26.86,47.50,0,334.84,420.80,217.1,207.6,1.025,424924.2,424924.2,36386,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939113,539627.00
05/22/2016 13:45,2,4.986,ACTIVE,214.19,409.08,59.949,1463939103,"274151322000094","219011344069620",37.33,57.70,0,376.31,441.54,188.8,180.3,0.738,558608.5,558608.5,26340,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939114,539628.00
05/22/2016 13:45,2,8.168,ACTIVE,220.29,370.00,59.949,1463939103,"201051344000579","219011344069620",26.94,45.30,0,340.85,424.71,222.8,213.1,1.052,425917.6,425917.6,12002,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939114,539629.00
05/22/2016 13:45,2,7.965,ACTIVE,217.13,366.10,59.954,1463939103,"201051344000890","219011344069620",26.80,44.80,0,335.74,415.09,216.1,206.6,0.977,422095.6,422095.6,36406,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939115,539630.00
05/22/2016 13:45,2,7.975,ACTIVE,217.80,369.70,59.933,1463939103,"201051344000438","219011344069620",26.96,46.60,0,335.14,422.60,217.7,208.1,1.025,424136.3,424136.3,36410,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939116,539631.00
05/22/2016 13:45,2,7.992,ACTIVE,217.58,366.70,59.954,1463939103,"201051344000417","219011344069620",26.26,46.20,0,335.14,412.98,212.4,203.1,1.003,416678.7,416678.7,36570,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939117,539632.00
05/22/2016 13:45,2,7.623,ACTIVE,213.96,373.91,59.965,1463939103,"274151322000083","219011344069620",26.22,61.00,0,336.34,397.05,202.4,193.4,0.800,685897.7,685897.7,25378,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939118,539633.00
05/22/2016 13:45,2,8.053,ACTIVE,214.87,353.17,59.928,1463939103,"274151322000076","219011344069620",26.58,60.00,0,335.74,400.06,216.7,207.2,0.844,730303.9,730303.9,25376,0,0,0,L,1151911521,0,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939119,539634.00
05/22/2016 13:45,2,8.201,ACTIVE,218.48,367.00,59.965,1463939103,"201051344000868","219011344069620",25.94,47.00,0,341.45,419.60,215.4,206.0,0.946,411100.6,411100.6,31650,0,0,0,L,1122011218,0,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939120,539635.00
05/22/2016 13:45,2,7.980,ACTIVE,213.96,369.40,59.949,1463939103,"274151322000095","219011344069620",26.76,61.70,0,335.44,400.66,216.1,206.7,0.813,722788.6,722788.6,25290,0,0,0,L,1151911521,0,123.14,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939121,539636.00
05/22/2016 13:45,2,8.232,ACTIVE,220.29,371.51,59.959,1463939103,"201051344000988","219011344069620",25.72,46.80,0,339.65,421.70,214.4,205.1,0.994,408206.8,408206.8,31947,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939122,539637.00
05/22/2016 13:45,2,8.150,ACTIVE,218.48,367.30,59.959,1463939103,"201051344001025","219011344069620",26.26,49.30,0,335.44,418.39,216.8,207.3,0.972,422026.0,422026.0,36460,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939123,539638.00
05/22/2016 13:45,2,8.025,ACTIVE,220.29,371.51,59.959,1463939103,"201051344000458","219011344069620",26.84,50.60,0,340.85,420.50,218.1,208.6,1.056,419015.5,419015.5,31874,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939123,539639.00
05/22/2016 13:45,2,8.111,ACTIVE,220.52,373.31,59.959,1463939103,"201051344000853","219011344069620",26.28,48.00,0,341.15,422.00,215.8,206.3,1.016,417648.3,417648.3,31471,0,0,0,L,1122011218,0,125.40,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939124,539640.00
05/22/2016 13:45,2,8.094,ACTIVE,216.90,366.40,59.954,1463939103,"201051344000685","219011344069620",26.84,44.00,0,335.14,417.79,219.8,210.2,1.052,423677.3,423677.3,36297,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939125,539641.00
05/22/2016 13:45,2,8.080,ACTIVE,218.26,368.50,59.954,1463939103,"201051344000917","219011344069620",26.48,49.00,0,334.54,417.79,216.7,207.2,1.021,420560.9,420560.9,36299,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939127,539642.00
05/22/2016 13:45,2,8.014,ACTIVE,217.13,363.09,59.959,1463939103,"201051344001145","219011344069620",27.15,44.00,0,334.54,415.69,220.2,210.7,1.021,425733.5,425733.5,36151,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939128,539643.00
05/22/2016 13:45,2,8.127,ACTIVE,218.93,368.50,59.965,1463939103,"201051344000651","219011344069620",26.26,50.80,0,336.34,419.00,216.0,206.6,0.981,417980.8,417980.8,36515,0,0,0,L,1122011218,0,125.40,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939129,539644.00
05/22/2016 13:45,2,7.500,ACTIVE,213.74,361.59,59.959,1463939103,"274151322000088","219011344069620",24.37,57.30,0,336.94,394.35,185.1,176.7,0.703,663143.4,663143.4,25042,0,0,0,L,1151911521,0,123.36,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939130,539645.00
05/22/2016 13:45,2,5.062,ACTIVE,214.87,418.39,59.986,1463939103,"274151322000068","219011344069620",36.80,55.80,0,375.41,444.85,188.6,180.1,0.716,558315.0,558315.0,26548,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939131,539646.00
05/22/2016 13:45,2,8.068,ACTIVE,218.26,368.20,59.965,1463939103,"201051344001135","219011344069620",26.38,49.00,0,335.14,418.09,215.7,206.2,0.999,414045.2,414045.2,36455,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939131,539647.00
05/22/2016 13:45,2,8.072,ACTIVE,218.03,369.70,59.965,1463939103,"201051344000594","219011344069620",27.31,46.80,0,338.14,421.70,223.5,213.8,1.039,422760.9,422760.9,31907,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939132,539648.00
05/22/2016 13:45,2,8.117,ACTIVE,218.71,367.30,59.981,1463939103,"201051344001203","219011344069620",26.48,48.30,0,338.14,418.39,217.6,208.1,1.012,421029.2,421029.2,36485,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939133,539649.00
05/22/2016 13:45,2,7.602,ACTIVE,214.19,359.18,59.954,1463939103,"274151322000054","219011344069620",24.11,59.50,0,336.64,394.35,185.7,177.3,0.712,677377.1,677377.1,25074,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939134,539650.00
05/22/2016 13:45,2,8.205,ACTIVE,218.48,368.80,59.965,1463939103,"201051344000867","219011344069620",26.14,51.00,0,342.05,419.00,217.1,207.6,0.994,410347.3,410347.3,31913,0,0,0,L,1122011218,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939135,539651.00
05/22/2016 13:45,2,7.955,ACTIVE,218.48,368.80,59.965,1463939103,"201051344001093","219011344069620",26.54,45.80,0,336.94,419.00,213.8,204.4,0.986,419661.7,419661.7,36350,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939136,539652.00
05/22/2016 13:45,2,8.332,ACTIVE,219.61,371.21,59.944,1463939103,"201051344000900","219011344069620",25.94,49.00,0,339.95,420.20,218.9,209.3,0.986,426055.3,426055.3,31303,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939137,539653.00
05/22/2016 13:45,2,8.031,ACTIVE,219.39,371.81,59.965,1463939103,"201051344000648","219011344069620",26.52,49.00,0,340.55,420.80,215.7,206.3,0.972,417932.2,417932.2,31595,0,0,0,L,1122011218,0,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939138,539654.00
05/22/2016 13:45,2,8.027,ACTIVE,219.84,371.21,60.012,1463939103,"201051344000569","219011344069620",26.34,48.00,0,339.95,419.30,214.1,204.7,0.994,427140.4,427140.4,31230,0,0,0,L,1122011218,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939139,539655.00
05/22/2016 13:45,2,8.025,ACTIVE,220.06,372.41,59.970,1463939103,"201051344000983","219011344069620",26.60,50.00,0,340.55,419.60,216.3,206.8,0.999,418602.6,418602.6,31712,0,0,0,L,1122011218,0,124.94,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939140,539656.00
05/22/2016 13:45,2,7.910,ACTIVE,220.29,372.41,59.965,1463939103,"201051344001158","219011344069620",26.86,47.00,0,339.95,419.30,215.1,205.7,1.003,413024.7,413024.7,31974,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939141,539657.00
05/22/2016 13:45,2,8.084,ACTIVE,219.84,371.51,59.975,1463939103,"201051344000576","219011344069620",26.12,50.00,0,340.25,419.30,213.8,204.4,0.977,420053.2,420053.2,31380,0,0,0,L,1122011218,0,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939142,539658.00
05/22/2016 13:45,2,7.479,ACTIVE,213.96,352.87,59.970,1463939103,"274151322000087","219011344069620",24.41,69.00,0,333.93,393.15,184.8,176.4,0.694,651006.6,651006.6,25162,0,0,0,L,1151911521,0,122.91,123.14,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463939143,539659.00
05/22/2016 14:00,2,8.064,ACTIVE,219.61,370.60,60.002,1463940004,"201051344000645","219011344069620",26.24,52.50,0,341.15,418.39,214.1,204.7,0.972,419616.3,419616.3,31518,0,0,0,L,1122011218,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940005,539660.00
05/22/2016 14:00,2,7.451,ACTIVE,214.64,373.31,59.954,1463940004,"274151322000085","219011344069620",23.95,60.50,0,330.03,400.36,180.6,172.4,0.707,679337.4,679337.4,25080,0,0,0,L,1151911521,0,123.36,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940006,539661.00
05/22/2016 14:00,2,8.059,ACTIVE,218.93,370.00,59.986,1463940004,"201051344000633","219011344069620",26.68,49.30,0,340.85,419.00,217.6,208.1,1.034,410701.1,410701.1,31992,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940007,539662.00
05/22/2016 14:00,2,8.037,ACTIVE,220.29,372.41,59.975,1463940004,"201051344000469","219011344069620",26.44,46.00,0,340.85,419.00,215.3,205.9,1.008,412008.6,412008.6,31928,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940007,539663.00
05/22/2016 14:00,2,8.029,ACTIVE,217.13,367.30,59.907,1463940004,"201051344000646","219011344069620",26.52,45.80,0,333.63,413.89,215.6,206.2,1.012,415625.1,415625.1,36485,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940008,539664.00
05/22/2016 14:00,2,7.594,ACTIVE,214.19,379.32,59.959,1463940004,"274151322000052","219011344069620",26.42,60.30,0,335.74,397.05,203.1,194.1,0.800,692161.5,692161.5,25307,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940009,539665.00
05/22/2016 14:00,2,8.088,ACTIVE,218.48,368.80,59.944,1463940004,"201051344000585","219011344069620",26.58,48.00,0,337.54,417.49,217.6,208.1,1.012,422319.5,422319.5,36488,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940010,539666.00
05/22/2016 14:00,2,7.926,ACTIVE,216.90,364.89,59.965,1463940004,"201051344001230","219011344069620",26.96,42.50,0,334.84,414.19,216.4,206.9,1.003,419354.9,419354.9,36288,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940011,539667.00
05/22/2016 14:00,2,7.984,ACTIVE,218.48,369.10,59.975,1463940004,"201051344000582","219011344069620",26.52,49.50,0,335.74,418.70,214.4,205.0,0.981,412749.8,412749.8,36456,0,0,0,L,1122011218,0,124.94,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940012,539668.00
05/22/2016 14:00,2,7.934,ALERT,217.13,366.70,59.970,1463940004,"201051344000955","219011344069620",26.98,48.80,0,299.37,412.98,216.6,207.2,1.025,424975.8,424975.8,36387,0,0,0,L,1122011218,0,123.81,123.59,0002,43,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940014,539669.00
05/22/2016 14:00,2,4.902,ALERT,214.41,427.71,59.954,1463940004,"274151322000094","219011344069620",37.71,57.70,0,301.77,484.82,186.7,178.3,0.734,558653.4,558653.4,26341,0,0,0,L,1151911521,0,122.68,123.81,0002,49,0,0,0,0,0,0,1,1182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940016,539670.00
05/22/2016 14:00,2,8.098,ACTIVE,220.52,373.01,59.975,1463940004,"201051344000579","219011344069620",27.19,45.50,0,340.85,422.30,222.9,213.2,1.047,425971.1,425971.1,12003,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940016,539671.00
05/22/2016 14:00,2,8.043,ACTIVE,217.13,367.30,59.986,1463940004,"201051344000890","219011344069620",26.50,45.80,0,335.74,413.59,215.9,206.4,0.968,422147.3,422147.3,36407,0,0,0,L,1122011218,0,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940017,539672.00
05/22/2016 14:00,2,7.881,ACTIVE,217.58,368.20,59.991,1463940004,"201051344000438","219011344069620",27.14,46.80,0,335.14,418.39,216.5,207.0,1.008,424188.3,424188.3,36411,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940018,539673.00
05/22/2016 14:00,2,7.912,ACTIVE,217.13,364.29,59.959,1463940004,"201051344000417","219011344069620",26.48,46.40,0,335.44,412.38,212.2,202.9,1.003,416729.5,416729.5,36571,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940019,539674.00
05/22/2016 14:00,2,7.561,ACTIVE,213.74,373.01,59.954,1463940004,"274151322000083","219011344069620",26.38,62.50,0,317.10,464.08,201.9,192.9,0.809,685946.1,685946.1,25379,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940020,539675.00
05/22/2016 14:00,2,7.965,ACTIVE,214.87,365.49,59.981,1463940004,"274151322000076","219011344069620",26.84,61.70,0,335.74,399.76,216.4,207.0,0.853,730355.7,730355.7,25377,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940021,539676.00
05/22/2016 14:00,2,8.031,ACTIVE,218.48,369.70,59.981,1463940004,"201051344000868","219011344069620",26.46,47.80,0,341.75,418.70,215.3,205.9,0.977,411152.1,411152.1,31651,0,0,0,L,1122011218,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940022,539677.00
05/22/2016 14:00,2,7.889,ALERT,213.74,363.99,59.959,1463940004,"274151322000095","219011344069620",26.96,61.30,0,288.25,400.36,215.5,206.0,0.818,722840.1,722840.1,25291,0,0,0,L,1151911521,0,122.68,123.14,0002,48,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940024,539678.00
05/22/2016 14:00,2,8.100,ACTIVE,220.06,370.00,59.922,1463940004,"201051344000988","219011344069620",26.18,47.30,0,339.95,417.79,214.6,205.2,1.003,408258.2,408258.2,31948,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940025,539679.00
05/22/2016 14:00,2,8.129,ACTIVE,218.26,367.60,59.959,1463940004,"201051344001025","219011344069620",26.32,49.30,0,335.14,417.19,216.4,207.0,0.977,422077.9,422077.9,36461,0,0,0,L,1122011218,0,124.49,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940026,539680.00
05/22/2016 14:00,2,8.018,ACTIVE,220.29,373.01,59.965,1463940004,"201051344000458","219011344069620",26.94,50.80,0,341.45,419.60,218.5,209.0,1.039,419067.8,419067.8,31875,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940027,539681.00
05/22/2016 14:00,2,8.072,ACTIVE,220.74,373.31,59.981,1463940004,"201051344000853","219011344069620",26.34,48.30,0,341.15,420.20,215.3,205.9,1.021,417700.0,417700.0,31472,0,0,0,L,1122011218,0,125.62,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940028,539682.00
05/22/2016 14:00,2,8.008,ACTIVE,216.67,368.20,59.970,1463940004,"201051344000685","219011344069620",27.04,44.80,0,334.24,414.19,219.2,209.6,1.087,423729.9,423729.9,36298,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940029,539683.00
05/22/2016 14:00,2,8.053,ACTIVE,218.03,367.60,59.986,1463940004,"201051344000917","219011344069620",26.46,49.00,0,335.14,417.19,215.6,206.2,1.021,420612.8,420612.8,36300,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940030,539684.00
05/22/2016 14:00,2,8.027,ACTIVE,216.90,367.30,59.970,1463940004,"201051344001145","219011344069620",27.00,44.80,0,334.84,414.19,219.4,209.9,1.016,425786.1,425786.1,36152,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940030,539685.00
05/22/2016 14:00,2,8.064,ACTIVE,218.48,369.10,59.965,1463940004,"201051344000651","219011344069620",26.38,51.00,0,341.45,417.49,215.6,206.1,0.972,418032.5,418032.5,36516,0,0,0,L,1122011218,0,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940031,539686.00
05/22/2016 14:00,2,7.432,ACTIVE,214.41,353.47,59.959,1463940004,"274151322000088","219011344069620",24.51,57.00,0,336.94,392.85,184.5,176.1,0.707,663187.6,663187.6,25043,0,0,0,L,1151911521,0,123.59,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940032,539687.00
05/22/2016 14:00,2,5.125,ACTIVE,215.32,392.25,59.965,1463940004,"274151322000068","219011344069620",36.16,57.00,0,372.11,443.34,188.1,179.7,0.734,558360.0,558360.0,26549,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940034,539688.00
05/22/2016 14:00,2,7.980,ACTIVE,218.26,365.80,59.975,1463940004,"201051344001135","219011344069620",26.64,49.80,0,335.74,417.19,215.4,206.0,0.990,414096.8,414096.8,36456,0,0,0,L,1122011218,0,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940035,539689.00
05/22/2016 14:00,2,8.047,ACTIVE,218.03,370.60,59.970,1463940004,"201051344000594","219011344069620",27.37,47.30,0,335.44,420.80,223.1,213.4,1.021,422814.5,422814.5,31908,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940035,539690.00
05/22/2016 14:00,2,8.039,ACTIVE,218.48,370.30,59.991,1463940004,"201051344001203","219011344069620",26.60,48.00,0,337.84,417.49,216.4,207.0,1.012,421081.3,421081.3,36486,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940037,539691.00
05/22/2016 14:00,2,7.447,ACTIVE,214.41,366.10,59.975,1463940004,"274151322000054","219011344069620",24.53,60.80,0,333.93,393.75,185.1,176.7,0.707,677421.5,677421.5,25075,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940038,539692.00
05/22/2016 14:00,2,7.998,ACTIVE,218.93,369.40,59.981,1463940004,"201051344000867","219011344069620",26.76,52.00,0,339.65,418.09,216.7,207.2,0.994,410399.3,410399.3,31914,0,0,0,L,1122011218,0,124.72,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940039,539693.00
05/22/2016 14:00,2,7.891,ACTIVE,218.26,367.90,59.959,1463940004,"201051344001093","219011344069620",26.62,46.20,0,337.24,417.49,212.8,203.5,0.972,419712.9,419712.9,36351,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940039,539694.00
05/22/2016 14:00,2,8.156,ACTIVE,219.61,370.90,59.938,1463940004,"201051344000900","219011344069620",26.52,49.30,0,340.25,419.90,219.0,209.4,0.959,426107.9,426107.9,31304,0,0,0,L,1122011218,0,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940040,539695.00
05/22/2016 14:00,2,7.965,ACTIVE,219.61,372.11,59.975,1463940004,"201051344000648","219011344069620",26.70,49.30,0,340.55,420.20,215.3,205.9,1.003,417984.0,417984.0,31596,0,0,0,L,1122011218,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940041,539696.00
05/22/2016 14:00,2,8.037,ACTIVE,220.06,371.51,59.965,1463940004,"201051344000569","219011344069620",26.24,49.00,0,339.65,418.39,213.7,204.3,0.999,427191.6,427191.6,31231,0,0,0,L,1122011218,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940042,539697.00
05/22/2016 14:00,2,8.021,ACTIVE,220.29,373.91,59.975,1463940004,"201051344001158","219011344069620",26.54,48.00,0,340.55,418.39,215.4,206.0,0.999,413076.5,413076.5,31975,0,0,0,L,1122011218,0,124.94,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940044,539698.00
05/22/2016 14:00,2,7.973,ACTIVE,220.06,372.41,59.991,1463940004,"201051344000576","219011344069620",26.38,51.00,0,340.85,418.70,212.9,203.6,0.986,420104.3,420104.3,31381,0,0,0,L,1122011218,0,125.17,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940045,539699.00
05/22/2016 14:00,2,7.451,ACTIVE,214.41,355.28,59.954,1463940004,"274151322000087","219011344069620",24.41,68.70,0,319.51,402.77,184.0,175.7,0.694,651050.8,651050.8,25163,0,0,0,L,1151911521,0,122.91,123.36,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940046,539700.00
05/22/2016 14:00,2,7.969,ACTIVE,220.52,373.31,59.975,1463940004,"201051344000983","219011344069620",26.72,50.40,0,340.25,419.30,215.5,206.1,0.977,418654.6,418654.6,31713,0,0,0,L,1122011218,1,125.40,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940047,539701.00
05/22/2016 14:15,2,8.088,ACTIVE,220.06,370.60,59.981,1463940903,"201051344000645","219011344069620",25.96,52.30,0,341.15,416.89,212.6,203.2,0.963,419667.3,419667.3,31519,0,0,0,L,1122011218,0,125.17,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940904,539702.00
05/22/2016 14:15,2,7.297,ACTIVE,214.41,374.21,59.975,1463940903,"274151322000085","219011344069620",24.31,60.00,0,337.54,391.94,179.6,171.4,0.698,679380.4,679380.4,25081,0,0,0,L,1151911521,0,123.14,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940905,539703.00
05/22/2016 14:15,2,8.049,ACTIVE,218.93,370.90,59.981,1463940903,"201051344000633","219011344069620",26.50,49.50,0,340.55,418.70,216.1,206.6,1.012,410753.0,410753.0,31993,0,0,0,L,1122011218,0,124.72,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940906,539704.00
05/22/2016 14:15,2,7.941,ACTIVE,220.52,371.51,59.986,1463940903,"201051344000469","219011344069620",26.50,45.30,0,339.65,418.09,213.1,203.7,0.999,412059.8,412059.8,31929,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940907,539705.00
05/22/2016 14:15,2,7.910,ACTIVE,217.13,368.20,60.002,1463940903,"201051344000646","219011344069620",26.78,45.80,0,334.24,414.19,214.5,205.1,1.025,415676.6,415676.6,36486,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940908,539706.00
05/22/2016 14:15,2,7.488,ACTIVE,214.19,349.86,59.981,1463940903,"274151322000052","219011344069620",26.62,60.50,0,335.74,396.75,201.7,192.8,0.791,692209.9,692209.9,25308,0,0,0,L,1151911521,0,122.23,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940909,539707.00
05/22/2016 14:15,2,8.053,ACTIVE,218.26,367.90,60.007,1463940903,"201051344000585","219011344069620",26.46,47.80,0,335.44,418.09,215.7,206.3,0.999,422371.3,422371.3,36489,0,0,0,L,1122011218,0,124.49,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940910,539708.00
05/22/2016 14:15,2,7.703,ACTIVE,216.45,361.29,59.975,1463940903,"201051344001230","219011344069620",27.45,43.40,0,334.84,413.59,214.2,204.8,0.990,419406.4,419406.4,36289,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940911,539709.00
05/22/2016 14:15,2,7.871,ACTIVE,218.26,368.80,59.991,1463940903,"201051344000582","219011344069620",26.64,49.30,0,335.14,419.00,212.3,203.0,0.977,412800.8,412800.8,36457,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940912,539710.00
05/22/2016 14:15,2,7.863,ACTIVE,216.90,365.80,59.970,1463940903,"201051344000955","219011344069620",27.06,48.50,0,335.44,413.89,215.3,205.9,1.025,425027.5,425027.5,36389,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940913,539711.00
05/22/2016 14:15,2,4.936,ACTIVE,214.41,421.70,59.991,1463940903,"274151322000094","219011344069620",37.29,57.70,0,377.52,443.04,186.9,178.5,0.738,558698.0,558698.0,26343,0,0,0,L,1151911521,0,122.46,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940914,539712.00
05/22/2016 14:15,2,7.973,ACTIVE,220.74,373.01,60.007,1463940903,"201051344000579","219011344069620",27.41,45.80,0,340.85,421.70,221.2,211.6,1.039,426024.2,426024.2,12004,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940915,539713.00
05/22/2016 14:15,2,7.953,ACTIVE,216.67,366.10,59.991,1463940903,"201051344000890","219011344069620",26.54,45.50,0,334.24,413.59,213.9,204.5,0.994,422198.6,422198.6,36408,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940916,539714.00
05/22/2016 14:15,2,7.801,ACTIVE,217.80,366.40,59.970,1463940903,"201051344000438","219011344069620",27.29,47.80,0,334.54,418.09,215.6,206.2,1.012,424240.0,424240.0,36412,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940917,539715.00
05/22/2016 14:15,2,7.799,ACTIVE,217.13,367.30,59.975,1463940903,"201051344000417","219011344069620",26.64,46.60,0,335.44,411.78,210.2,200.9,0.994,416779.9,416779.9,36572,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940918,539716.00
05/22/2016 14:15,2,7.498,ACTIVE,213.96,377.22,59.996,1463940903,"274151322000083","219011344069620",26.48,61.30,0,336.64,396.75,200.8,191.9,0.800,685994.1,685994.1,25380,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940918,539717.00
05/22/2016 14:15,2,7.842,ACTIVE,215.32,373.01,59.970,1463940903,"274151322000076","219011344069620",26.98,60.50,0,335.44,398.56,214.1,204.7,0.875,730407.0,730407.0,25378,0,0,0,L,1151911521,0,122.91,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940919,539718.00
05/22/2016 14:15,2,7.990,ACTIVE,218.71,371.81,59.986,1463940903,"201051344000868","219011344069620",26.32,48.50,0,341.45,418.70,212.9,203.6,0.959,411203.3,411203.3,31652,0,0,0,L,1122011218,0,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940920,539719.00
05/22/2016 14:15,2,7.852,ACTIVE,213.96,379.32,59.991,1463940903,"274151322000095","219011344069620",26.88,62.30,0,336.04,400.06,213.6,204.3,0.804,722891.2,722891.2,25293,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940921,539720.00
05/22/2016 14:15,2,7.961,ACTIVE,220.52,373.61,59.986,1463940903,"201051344000988","219011344069620",26.34,47.00,0,339.34,421.10,212.5,203.2,0.990,408309.2,408309.2,31949,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940922,539721.00
05/22/2016 14:15,2,7.979,ACTIVE,218.03,366.10,59.986,1463940903,"201051344001025","219011344069620",26.54,50.00,0,335.44,417.19,214.4,205.0,0.955,422129.3,422129.3,36462,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940923,539722.00
05/22/2016 14:15,2,7.875,ACTIVE,220.52,371.51,59.996,1463940903,"201051344000458","219011344069620",27.06,51.00,0,340.85,419.00,215.6,206.2,1.025,419119.6,419119.6,31876,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940924,539723.00
05/22/2016 14:15,2,8.008,ACTIVE,220.74,373.31,59.975,1463940903,"201051344000853","219011344069620",26.26,48.30,0,342.05,420.80,212.9,203.6,1.008,417751.0,417751.0,31473,0,0,0,L,1122011218,0,125.62,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940925,539724.00
05/22/2016 14:15,2,7.996,ACTIVE,216.45,366.70,60.023,1463940903,"201051344000685","219011344069620",26.86,44.80,0,335.14,413.59,217.5,208.0,1.052,423782.1,423782.1,36299,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940926,539725.00
05/22/2016 14:15,2,7.857,ACTIVE,218.03,366.70,59.986,1463940903,"201051344000917","219011344069620",26.96,48.80,0,335.14,417.49,214.5,205.1,1.016,420664.2,420664.2,36301,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940927,539726.00
05/22/2016 14:15,2,7.938,ACTIVE,216.67,365.19,59.981,1463940903,"201051344001145","219011344069620",27.08,44.30,0,334.54,414.49,217.5,208.0,1.008,425838.4,425838.4,36153,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940928,539727.00
05/22/2016 14:15,2,7.943,ACTIVE,218.48,367.90,59.996,1463940903,"201051344000651","219011344069620",26.56,51.50,0,337.84,418.09,213.5,204.1,0.963,418083.8,418083.8,36517,0,0,0,L,1122011218,0,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940929,539728.00
05/22/2016 14:15,2,7.381,ACTIVE,213.96,353.47,59.986,1463940903,"274151322000088","219011344069620",24.51,57.00,0,336.64,392.55,183.0,174.7,0.703,663231.3,663231.3,25044,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940930,539729.00
05/22/2016 14:15,2,5.086,ACTIVE,215.32,392.25,59.991,1463940903,"274151322000068","219011344069620",36.22,56.50,0,374.51,443.04,186.0,177.6,0.720,558404.3,558404.3,26550,0,0,0,L,1151911521,0,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940931,539730.00
05/22/2016 14:15,2,7.906,ACTIVE,217.80,365.19,59.970,1463940903,"201051344001135","219011344069620",26.64,49.80,0,334.54,416.29,213.2,203.8,0.981,414147.9,414147.9,36457,0,0,0,L,1122011218,0,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940932,539731.00
05/22/2016 14:15,2,8.045,ACTIVE,218.26,369.40,59.944,1463940903,"201051344000594","219011344069620",27.14,46.80,0,340.25,421.10,221.0,211.4,0.990,422867.5,422867.5,31909,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940933,539732.00
05/22/2016 14:15,2,7.996,ACTIVE,218.03,367.00,59.981,1463940903,"201051344001203","219011344069620",26.50,48.30,0,337.84,417.19,214.5,205.1,0.994,421132.7,421132.7,36487,0,0,0,L,1122011218,0,125.17,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940934,539733.00
05/22/2016 14:15,2,7.385,ACTIVE,214.19,355.58,59.981,1463940903,"274151322000054","219011344069620",24.51,61.00,0,336.94,394.35,183.3,175.0,0.676,677465.3,677465.3,25076,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940934,539734.00
05/22/2016 14:15,2,8.059,ACTIVE,219.16,369.70,59.975,1463940903,"201051344000867","219011344069620",26.26,51.00,0,342.35,418.70,214.3,204.9,1.008,410450.8,410450.8,31915,0,0,0,L,1122011218,0,124.94,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940935,539735.00
05/22/2016 14:15,2,7.760,ACTIVE,218.26,367.60,59.970,1463940903,"201051344001093","219011344069620",26.86,46.20,0,335.74,417.19,211.2,201.9,0.972,419763.5,419763.5,36352,0,0,0,L,1122011218,0,124.94,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940936,539736.00
05/22/2016 14:15,2,7.979,ACTIVE,219.61,371.51,59.975,1463940903,"201051344000900","219011344069620",26.82,50.00,0,340.55,419.00,216.7,207.2,0.986,426159.8,426159.8,31305,0,0,0,L,1122011218,0,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940937,539737.00
05/22/2016 14:15,2,7.889,ACTIVE,219.84,372.11,59.981,1463940903,"201051344000648","219011344069620",26.66,50.00,0,340.85,419.60,213.0,203.6,0.994,418035.1,418035.1,31597,0,0,0,L,1122011218,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940938,539738.00
05/22/2016 14:15,2,7.902,ACTIVE,220.06,370.30,59.981,1463940903,"201051344000569","219011344069620",26.38,49.00,0,339.95,418.09,211.1,201.8,0.977,427242.3,427242.3,31232,0,0,0,L,1122011218,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940939,539739.00
05/22/2016 14:15,2,7.963,ACTIVE,220.29,370.90,59.933,1463940903,"201051344000983","219011344069620",26.50,50.60,0,340.55,419.00,213.7,204.3,0.994,418705.7,418705.7,31714,0,0,0,L,1122011218,0,125.17,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940940,539740.00
05/22/2016 14:15,2,7.883,ACTIVE,220.52,372.41,59.944,1463940903,"201051344001158","219011344069620",26.76,47.80,0,340.55,418.09,213.5,204.1,0.994,413127.7,413127.7,31976,0,0,0,L,1122011218,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940941,539741.00
05/22/2016 14:15,2,7.873,ACTIVE,220.06,372.11,59.975,1463940903,"201051344000576","219011344069620",26.44,51.00,0,340.55,418.09,210.8,201.6,0.981,420154.9,420154.9,31382,0,0,0,L,1122011218,0,124.94,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940942,539742.00
05/22/2016 14:15,2,7.279,ACTIVE,214.19,366.40,59.965,1463940903,"274151322000087","219011344069620",24.79,69.30,0,333.33,394.35,182.7,174.4,0.689,651094.4,651094.4,25164,0,0,0,L,1151911521,0,122.91,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463940943,539743.00
05/22/2016 14:30,2,7.834,ALERT,219.61,369.40,59.970,1463941803,"201051344000645","219011344069620",26.38,53.00,0,305.98,416.59,209.2,200.0,0.959,419717.2,419717.2,31520,0,0,0,L,1122011218,0,124.94,124.94,0002,48,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941805,539744.00
05/22/2016 14:30,2,7.186,ACTIVE,214.19,357.08,59.970,1463941803,"274151322000085","219011344069620",24.23,60.80,0,337.24,391.64,176.4,168.3,0.685,679422.6,679422.6,25082,0,0,0,L,1151911521,0,123.14,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941806,539745.00
05/22/2016 14:30,2,7.760,ACTIVE,218.71,371.81,59.970,1463941803,"201051344000633","219011344069620",27.12,50.00,0,336.94,418.39,213.0,203.6,1.003,410803.8,410803.8,31994,0,0,0,L,1122011218,0,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941807,539746.00
05/22/2016 14:30,2,7.838,ALERT,220.06,370.90,59.965,1463941803,"201051344000469","219011344069620",26.44,46.40,0,285.54,417.19,209.7,200.5,0.986,412109.9,412109.9,31930,0,0,0,L,1122011218,0,124.49,125.17,0002,43,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941809,539747.00
05/22/2016 14:30,2,7.762,ACTIVE,216.90,366.70,59.959,1463941803,"201051344000646","219011344069620",26.90,46.00,0,334.24,413.29,211.4,202.1,1.003,415727.1,415727.1,36487,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941810,539748.00
