ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 14:30,2,7.314,ACTIVE,214.41,363.39,59.959,1463941803,"274151322000052","219011344069620",26.78,59.30,0,335.74,396.75,198.3,189.5,0.791,692257.4,692257.4,25309,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941811,539749.00
05/22/2016 14:30,2,7.773,ACTIVE,218.71,368.20,59.981,1463941803,"201051344000585","219011344069620",27.00,48.50,0,337.84,415.69,212.5,203.2,0.986,422422.2,422422.2,36490,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941812,539750.00
05/22/2016 14:30,2,7.750,ACTIVE,216.45,367.60,59.975,1463941803,"201051344001230","219011344069620",26.96,43.40,0,335.14,413.59,211.5,202.2,0.990,419457.0,419457.0,36290,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941813,539751.00
05/22/2016 14:30,2,7.682,ACTIVE,218.26,367.00,59.975,1463941803,"201051344000582","219011344069620",26.94,49.50,0,335.44,417.49,209.5,200.3,0.972,412850.9,412850.9,36458,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941813,539752.00
05/22/2016 14:30,2,7.574,ACTIVE,217.13,366.10,59.965,1463941803,"201051344000955","219011344069620",27.61,48.30,0,335.14,412.38,211.6,202.3,1.016,425078.2,425078.2,36390,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941815,539753.00
05/22/2016 14:30,2,4.906,ACTIVE,213.96,417.19,59.954,1463941803,"274151322000094","219011344069620",36.68,58.50,0,376.01,441.24,183.3,175.0,0.725,558741.9,558741.9,26344,0,0,0,L,1151911521,0,122.46,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941816,539754.00
05/22/2016 14:30,2,7.924,ACTIVE,220.06,370.00,59.965,1463941803,"201051344000579","219011344069620",27.17,46.00,0,338.14,418.70,218.1,208.6,1.003,426076.3,426076.3,12005,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941817,539755.00
05/22/2016 14:30,2,7.779,ACTIVE,216.67,363.69,59.965,1463941803,"201051344000890","219011344069620",26.74,45.80,0,335.44,412.38,210.6,201.3,0.972,422249.1,422249.1,36409,0,0,0,L,1122011218,0,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941818,539756.00
05/22/2016 14:30,2,7.680,ACTIVE,217.58,368.20,59.959,1463941803,"201051344000438","219011344069620",27.31,47.00,0,335.44,415.99,212.5,203.2,1.003,424290.7,424290.7,36413,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941819,539757.00
05/22/2016 14:30,2,7.705,ACTIVE,217.13,366.70,59.970,1463941803,"201051344000417","219011344069620",26.58,46.60,0,335.44,411.48,207.2,198.1,0.994,416829.6,416829.6,36573,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941820,539758.00
05/22/2016 14:30,2,7.332,ACTIVE,213.96,369.70,59.944,1463941803,"274151322000083","219011344069620",26.62,62.00,0,336.64,395.55,197.7,188.9,0.782,686041.5,686041.5,25381,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941821,539759.00
05/22/2016 14:30,2,7.664,ACTIVE,214.87,361.29,59.959,1463941803,"274151322000076","219011344069620",27.14,60.80,0,336.04,398.26,210.5,201.2,0.866,730457.7,730457.7,25379,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941821,539760.00
05/22/2016 14:30,2,7.801,ACTIVE,218.48,367.30,59.975,1463941803,"201051344000868","219011344069620",26.58,48.00,0,336.64,417.19,209.8,200.6,0.981,411253.6,411253.6,31653,0,0,0,L,1122011218,0,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941822,539761.00
05/22/2016 14:30,2,7.750,ACTIVE,213.74,378.42,59.933,1463941803,"274151322000095","219011344069620",26.84,61.00,0,336.04,399.16,210.4,201.2,0.809,722941.8,722941.8,25294,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941823,539762.00
05/22/2016 14:30,2,7.889,ALERT,220.06,372.71,59.965,1463941803,"201051344000988","219011344069620",26.20,47.80,0,290.95,416.59,209.4,200.2,0.972,408359.2,408359.2,31950,0,0,0,L,1122011218,0,124.72,125.17,0002,45,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941825,539763.00
05/22/2016 14:30,2,7.926,ACTIVE,218.03,366.70,59.938,1463941803,"201051344001025","219011344069620",26.38,49.80,0,335.14,415.69,211.7,202.4,0.946,422180.0,422180.0,36463,0,0,0,L,1122011218,0,124.49,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941826,539764.00
05/22/2016 14:30,2,7.797,ALERT,220.06,372.71,59.965,1463941803,"201051344000458","219011344069620",26.96,51.80,0,290.35,418.09,212.7,203.4,1.016,419170.5,419170.5,31877,0,0,0,L,1122011218,0,125.17,125.17,0002,46,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941828,539765.00
05/22/2016 14:30,2,7.822,ACTIVE,220.52,373.01,59.970,1463941803,"201051344000853","219011344069620",26.52,48.80,0,337.54,419.00,209.8,200.6,0.990,417801.5,417801.5,31474,0,0,0,L,1122011218,0,125.40,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941829,539766.00
05/22/2016 14:30,2,7.770,ACTIVE,216.90,367.00,59.981,1463941803,"201051344000685","219011344069620",27.31,45.30,0,335.14,413.59,214.7,205.3,1.039,423833.6,423833.6,36300,0,0,0,L,1122011218,0,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941830,539767.00
05/22/2016 14:30,2,7.713,ACTIVE,217.80,367.00,59.975,1463941803,"201051344000917","219011344069620",27.14,49.50,0,335.74,415.69,211.7,202.4,1.003,420715.0,420715.0,36302,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941831,539768.00
05/22/2016 14:30,2,7.715,ACTIVE,216.90,367.30,59.991,1463941803,"201051344001145","219011344069620",27.57,44.80,0,334.84,412.98,215.4,206.0,0.986,425889.9,425889.9,36154,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941832,539769.00
05/22/2016 14:30,2,7.752,ACTIVE,218.71,367.60,59.970,1463941803,"201051344000651","219011344069620",26.86,52.80,0,342.35,416.59,210.7,201.4,0.959,418134.3,418134.3,36518,0,0,0,L,1122011218,0,125.40,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941833,539770.00
05/22/2016 14:30,2,7.186,ACTIVE,214.19,372.41,59.975,1463941803,"274151322000088","219011344069620",24.73,57.30,0,336.94,391.64,179.8,171.6,0.689,663274.5,663274.5,25045,0,0,0,L,1151911521,0,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941834,539771.00
05/22/2016 14:30,2,4.850,ACTIVE,214.87,424.11,59.970,1463941803,"274151322000068","219011344069620",37.17,56.00,0,370.60,443.94,181.8,173.6,0.694,558448.2,558448.2,26551,0,0,0,L,1151911521,0,123.36,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941835,539772.00
05/22/2016 14:30,2,7.791,ACTIVE,218.03,366.10,59.975,1463941803,"201051344001135","219011344069620",26.68,50.20,0,335.44,411.48,210.3,201.1,0.968,414198.4,414198.4,36458,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941836,539773.00
05/22/2016 14:30,2,7.855,ACTIVE,218.03,370.00,59.986,1463941803,"201051344000594","219011344069620",27.47,47.00,0,336.34,420.50,218.5,208.9,1.012,422919.9,422919.9,31910,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941837,539774.00
05/22/2016 14:30,2,7.807,ACTIVE,218.26,368.20,59.981,1463941803,"201051344001203","219011344069620",26.78,49.00,0,338.14,415.99,211.6,202.3,0.999,421183.5,421183.5,36488,0,0,0,L,1122011218,0,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941837,539775.00
05/22/2016 14:30,2,7.176,ACTIVE,214.19,368.50,59.986,1463941803,"274151322000054","219011344069620",24.85,60.50,0,336.94,393.15,180.6,172.4,0.694,677508.7,677508.7,25077,0,0,0,L,1151911521,0,122.91,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941838,539776.00
05/22/2016 14:30,2,7.812,ACTIVE,218.71,369.10,59.986,1463941803,"201051344000867","219011344069620",26.78,51.30,0,337.24,417.49,211.8,202.5,0.968,410501.6,410501.6,31916,0,0,0,L,1122011218,0,124.49,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941839,539777.00
05/22/2016 14:30,2,7.660,ACTIVE,218.03,368.50,59.970,1463941803,"201051344001093","219011344069620",26.84,46.00,0,336.64,416.29,208.2,199.0,0.955,419813.4,419813.4,36353,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941840,539778.00
05/22/2016 14:30,2,7.818,ALERT,219.61,372.11,59.991,1463941803,"201051344000900","219011344069620",26.98,49.30,0,258.19,418.39,213.5,204.1,0.946,426211.0,426211.0,31306,0,0,0,L,1122011218,0,124.94,124.94,0002,47,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941842,539779.00
05/22/2016 14:30,2,7.707,ALERT,219.16,372.11,59.981,1463941803,"201051344000648","219011344069620",26.90,50.00,0,305.98,418.39,209.9,200.7,0.994,418085.4,418085.4,31598,0,0,0,L,1122011218,0,124.04,124.94,0002,46,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941844,539780.00
05/22/2016 14:30,2,7.795,ACTIVE,219.61,371.21,59.996,1463941803,"201051344000569","219011344069620",26.42,48.30,0,337.24,416.89,208.6,199.4,0.972,427292.5,427292.5,31233,0,0,0,L,1122011218,0,124.27,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941845,539781.00
05/22/2016 14:30,2,7.750,ALERT,220.06,368.50,59.975,1463941803,"201051344000983","219011344069620",26.88,50.40,0,278.03,418.39,210.9,201.6,0.986,418756.3,418756.3,31715,0,0,0,L,1122011218,0,124.94,124.94,0002,49,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941847,539782.00
05/22/2016 14:30,2,7.812,ACTIVE,219.84,370.30,60.002,1463941803,"201051344001158","219011344069620",26.76,47.80,0,337.54,416.89,211.6,202.3,0.981,413178.5,413178.5,31977,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941847,539783.00
05/22/2016 14:30,2,7.676,ALERT,219.84,370.60,59.986,1463941803,"201051344000576","219011344069620",26.70,50.60,0,293.66,417.19,207.3,198.2,0.963,420204.8,420204.8,31383,0,0,0,L,1122011218,0,124.72,124.72,0002,48,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941849,539784.00
05/22/2016 14:30,2,7.266,ACTIVE,213.96,365.19,60.007,1463941803,"274151322000087","219011344069620",24.45,68.30,0,332.43,393.45,179.9,171.7,0.672,651137.8,651137.8,25165,0,0,0,L,1151911521,0,123.14,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463941850,539785.00
05/22/2016 14:45,2,7.684,ACTIVE,219.61,370.90,59.959,1463942704,"201051344000645","219011344069620",26.38,52.30,0,341.45,415.69,205.2,196.2,0.955,419766.6,419766.6,31522,0,0,0,L,1122011218,0,125.17,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942705,539786.00
05/22/2016 14:45,2,7.018,ACTIVE,214.64,354.07,59.986,1463942704,"274151322000085","219011344069620",24.53,59.00,0,337.54,390.74,174.2,166.2,0.667,679464.3,679464.3,25083,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942706,539787.00
05/22/2016 14:45,2,7.711,ACTIVE,218.93,371.81,59.986,1463942704,"201051344000633","219011344069620",26.72,49.30,0,340.25,417.19,208.7,199.5,0.986,410854.0,410854.0,31995,0,0,0,L,1122011218,0,124.72,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942706,539788.00
05/22/2016 14:45,2,7.615,ACTIVE,220.29,370.30,59.944,1463942704,"201051344000469","219011344069620",26.70,45.00,0,340.85,416.59,206.0,196.9,0.959,412159.3,412159.3,31932,0,0,0,L,1122011218,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942707,539789.00
05/22/2016 14:45,2,7.568,ACTIVE,216.90,367.00,59.986,1463942704,"201051344000646","219011344069620",27.08,44.80,0,334.24,412.38,207.5,198.3,0.981,415776.8,415776.8,36488,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942708,539790.00
05/22/2016 14:45,2,7.135,ACTIVE,214.19,357.68,59.981,1463942704,"274151322000052","219011344069620",26.92,58.80,0,335.44,395.25,194.6,185.9,0.778,692304.1,692304.1,25310,0,0,0,L,1151911521,0,122.23,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942709,539791.00
05/22/2016 14:45,2,7.721,ACTIVE,218.03,367.00,59.959,1463942704,"201051344000585","219011344069620",26.78,47.30,0,337.24,415.09,209.4,200.2,0.977,422472.4,422472.4,36491,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942710,539792.00
05/22/2016 14:45,2,7.533,ACTIVE,216.22,365.80,59.986,1463942704,"201051344001230","219011344069620",27.14,42.80,0,335.44,412.68,207.0,197.9,0.955,419506.8,419506.8,36291,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942711,539793.00
05/22/2016 14:45,2,7.424,ACTIVE,218.26,367.30,59.970,1463942704,"201051344000582","219011344069620",27.29,48.50,0,336.04,415.99,205.0,195.9,0.946,412900.2,412900.2,36459,0,0,0,L,1122011218,0,124.72,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942712,539794.00
05/22/2016 14:45,2,7.492,ACTIVE,216.90,366.40,59.970,1463942704,"201051344000955","219011344069620",27.41,47.50,0,335.74,411.48,208.0,198.8,0.990,425128.1,425128.1,36391,0,0,0,L,1122011218,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942713,539795.00
05/22/2016 14:45,2,4.730,ACTIVE,213.96,412.38,59.986,1463942704,"274151322000094","219011344069620",37.25,57.00,0,379.02,441.24,178.7,170.5,0.707,558784.9,558784.9,26345,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942714,539796.00
05/22/2016 14:45,2,7.582,ACTIVE,220.52,370.60,59.959,1463942704,"201051344000579","219011344069620",27.85,44.50,0,340.55,418.09,214.0,204.6,1.008,426127.7,426127.7,12006,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942715,539797.00
05/22/2016 14:45,2,7.576,ACTIVE,216.67,364.59,59.986,1463942704,"201051344000890","219011344069620",26.92,44.80,0,335.44,411.78,206.6,197.5,0.972,422298.7,422298.7,36410,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942716,539798.00
05/22/2016 14:45,2,7.500,ACTIVE,217.35,368.20,59.959,1463942704,"201051344000438","219011344069620",27.43,47.00,0,335.74,413.89,208.3,199.1,0.986,424340.7,424340.7,36414,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942717,539799.00
05/22/2016 14:45,2,7.457,ACTIVE,216.90,365.80,59.981,1463942704,"201051344000417","219011344069620",26.96,46.20,0,335.74,410.88,203.6,194.6,0.946,416878.4,416878.4,36574,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942718,539800.00
05/22/2016 14:45,2,7.135,ACTIVE,213.74,353.47,60.018,1463942704,"274151322000083","219011344069620",26.80,60.30,0,336.34,394.95,193.6,185.0,0.773,686088.0,686088.0,25382,0,0,0,L,1151911521,0,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942719,539801.00
05/22/2016 14:45,2,7.533,ACTIVE,214.87,360.38,59.991,1463942704,"274151322000076","219011344069620",27.10,59.80,0,335.14,397.96,206.6,197.5,0.822,730507.2,730507.2,25380,0,0,0,L,1151911521,0,122.91,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942720,539802.00
05/22/2016 14:45,2,7.666,ACTIVE,218.48,368.50,59.944,1463942704,"201051344000868","219011344069620",26.50,48.00,0,342.05,416.59,205.8,196.7,0.932,411303.0,411303.0,31654,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942720,539803.00
05/22/2016 14:45,2,7.512,ACTIVE,214.19,363.39,59.965,1463942704,"274151322000095","219011344069620",27.10,60.80,0,336.64,398.86,206.2,197.1,0.760,722991.3,722991.3,25295,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942721,539804.00
05/22/2016 14:45,2,7.578,ACTIVE,220.29,373.01,59.970,1463942704,"201051344000988","219011344069620",26.80,46.80,0,339.65,416.89,205.7,196.6,0.959,408408.5,408408.5,31952,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942722,539805.00
05/22/2016 14:45,2,7.768,ACTIVE,217.80,366.40,60.012,1463942704,"201051344001025","219011344069620",26.36,49.00,0,336.34,414.19,207.3,198.1,0.937,422229.8,422229.8,36464,0,0,0,L,1122011218,0,124.27,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942723,539806.00
05/22/2016 14:45,2,7.535,ACTIVE,220.29,369.70,59.959,1463942704,"201051344000458","219011344069620",27.33,50.60,0,341.45,417.49,208.6,199.4,1.021,419220.5,419220.5,31879,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942724,539807.00
05/22/2016 14:45,2,7.635,ACTIVE,220.29,370.90,59.933,1463942704,"201051344000853","219011344069620",26.60,48.50,0,342.05,417.79,205.7,196.6,0.968,417850.8,417850.8,31475,0,0,0,L,1122011218,0,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942725,539808.00
05/22/2016 14:45,2,7.572,ACTIVE,216.45,367.00,60.012,1463942704,"201051344000685","219011344069620",27.43,44.80,0,335.14,411.78,210.2,201.0,1.030,423883.9,423883.9,36301,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942726,539809.00
05/22/2016 14:45,2,7.490,ACTIVE,217.58,366.40,59.954,1463942704,"201051344000917","219011344069620",27.39,48.50,0,335.74,411.48,207.8,198.7,0.981,420764.7,420764.7,36303,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942727,539810.00
05/22/2016 14:45,2,7.521,ACTIVE,216.90,365.19,59.959,1463942704,"201051344001145","219011344069620",27.65,43.80,0,335.14,413.29,210.8,201.6,0.963,425940.4,425940.4,36155,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942728,539811.00
05/22/2016 14:45,2,7.533,ACTIVE,218.26,368.50,59.970,1463942704,"201051344000651","219011344069620",27.10,51.80,0,340.85,415.39,206.8,197.7,0.946,418183.8,418183.8,36519,0,0,0,L,1122011218,0,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942729,539812.00
05/22/2016 14:45,2,6.951,ACTIVE,214.19,353.17,59.959,1463942704,"274151322000088","219011344069620",25.15,56.80,0,337.24,391.64,177.0,168.9,0.676,663316.7,663316.7,25046,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942730,539813.00
05/22/2016 14:45,2,4.877,ACTIVE,215.32,391.64,59.959,1463942704,"274151322000068","219011344069620",35.88,56.30,0,372.41,446.65,177.6,169.5,0.698,558491.0,558491.0,26552,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942731,539814.00
05/22/2016 14:45,2,7.473,ACTIVE,217.80,367.00,59.975,1463942704,"201051344001135","219011344069620",27.25,49.80,0,335.74,413.59,206.2,197.0,0.950,414247.8,414247.8,36459,0,0,0,L,1122011218,0,124.72,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942732,539815.00
05/22/2016 14:45,2,7.701,ACTIVE,218.03,370.60,59.970,1463942704,"201051344000594","219011344069620",27.41,46.60,0,336.04,419.00,213.9,204.5,0.990,422971.1,422971.1,31911,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942733,539816.00
05/22/2016 14:45,2,7.609,ACTIVE,218.03,367.00,59.975,1463942704,"201051344001203","219011344069620",26.92,48.00,0,337.84,414.79,207.4,198.3,0.968,421233.2,421233.2,36489,0,0,0,L,1122011218,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942734,539817.00
05/22/2016 14:45,2,6.992,ACTIVE,214.19,362.79,59.970,1463942704,"274151322000054","219011344069620",25.09,59.50,0,337.24,392.25,177.5,169.4,0.672,677551.2,677551.2,25078,0,0,0,L,1151911521,0,122.91,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942735,539818.00
05/22/2016 14:45,2,7.648,ACTIVE,218.71,366.40,59.959,1463942704,"201051344000867","219011344069620",26.78,51.30,0,342.35,416.29,207.4,198.3,0.955,410551.3,410551.3,31917,0,0,0,L,1122011218,0,124.49,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942736,539819.00
05/22/2016 14:45,2,7.445,ACTIVE,218.26,367.00,59.970,1463942704,"201051344001093","219011344069620",27.00,45.00,0,336.64,414.79,203.6,194.6,0.932,419862.3,419862.3,36354,0,0,0,L,1122011218,0,124.72,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942737,539820.00
05/22/2016 14:45,2,7.697,ACTIVE,219.61,370.30,59.975,1463942704,"201051344000900","219011344069620",26.80,49.30,0,340.55,417.19,208.8,199.6,0.946,426261.2,426261.2,31308,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942738,539821.00
05/22/2016 14:45,2,7.512,ACTIVE,219.61,371.81,59.959,1463942704,"201051344000648","219011344069620",27.02,49.80,0,341.15,417.49,205.4,196.3,0.946,418134.7,418134.7,31600,0,0,0,L,1122011218,0,124.49,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942739,539822.00
05/22/2016 14:45,2,7.615,ACTIVE,219.84,371.81,59.970,1463942704,"201051344000569","219011344069620",26.48,47.80,0,340.85,416.29,204.2,195.2,0.941,427341.4,427341.4,31234,0,0,0,L,1122011218,0,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942740,539823.00
05/22/2016 14:45,2,7.529,ACTIVE,220.29,370.60,59.970,1463942704,"201051344000983","219011344069620",27.10,50.00,0,339.95,416.59,206.4,197.3,0.977,418805.7,418805.7,31717,0,0,0,L,1122011218,0,125.17,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942741,539824.00
05/22/2016 14:45,2,7.678,ACTIVE,220.06,370.60,59.959,1463942704,"201051344001158","219011344069620",26.64,46.40,0,340.85,416.29,207.1,197.9,0.981,413228.0,413228.0,31978,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942742,539825.00
05/22/2016 14:45,2,7.484,ACTIVE,220.06,367.60,59.975,1463942704,"201051344000576","219011344069620",26.82,50.60,0,340.55,416.29,203.1,194.1,0.932,420253.4,420253.4,31385,0,0,0,L,1122011218,0,125.17,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942743,539826.00
05/22/2016 14:45,2,7.062,ACTIVE,214.41,361.59,59.965,1463942704,"274151322000087","219011344069620",24.73,69.00,0,336.64,391.94,176.9,168.9,0.667,651179.9,651179.9,25166,0,0,0,L,1151911521,0,122.91,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463942744,539827.00
05/22/2016 15:00,2,7.418,ACTIVE,219.39,367.00,59.981,1463943604,"201051344000645","219011344069620",26.72,51.00,0,341.75,414.79,200.7,191.8,0.919,419814.9,419814.9,31523,0,0,0,L,1122011218,0,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943605,539828.00
05/22/2016 15:00,2,6.836,ACTIVE,214.19,357.98,59.975,1463943604,"274151322000085","219011344069620",24.71,58.50,0,337.24,390.44,171.0,163.1,0.650,679505.3,679505.3,25084,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943606,539829.00
05/22/2016 15:00,2,7.463,ACTIVE,218.26,369.40,59.965,1463943604,"201051344000633","219011344069620",26.98,48.30,0,340.85,415.99,203.8,194.8,0.968,410903.3,410903.3,31996,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943606,539830.00
05/22/2016 15:00,2,7.395,ACTIVE,219.84,366.10,59.965,1463943604,"201051344000469","219011344069620",26.86,45.00,0,340.55,415.69,201.1,192.2,0.946,412207.8,412207.8,31933,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943607,539831.00
05/22/2016 15:00,2,7.283,ACTIVE,216.90,364.89,59.959,1463943604,"201051344000646","219011344069620",27.35,43.40,0,334.84,411.48,201.6,192.7,0.946,415825.6,415825.6,36489,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943608,539832.00
05/22/2016 15:00,2,6.881,ACTIVE,214.19,349.86,59.949,1463943604,"274151322000052","219011344069620",27.04,57.70,0,336.34,394.35,188.4,179.9,0.712,692349.7,692349.7,25311,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943609,539833.00
05/22/2016 15:00,2,7.500,ACTIVE,218.03,367.00,59.965,1463943604,"201051344000585","219011344069620",26.94,46.80,0,338.14,414.19,204.4,195.3,0.955,422521.7,422521.7,36492,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943610,539834.00
05/22/2016 15:00,2,7.225,ACTIVE,216.45,367.00,59.975,1463943604,"201051344001230","219011344069620",27.59,41.30,0,335.74,411.48,201.8,192.9,0.955,419555.6,419555.6,36292,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943611,539835.00
05/22/2016 15:00,2,7.328,ACTIVE,217.80,367.00,59.981,1463943604,"201051344000582","219011344069620",27.04,47.80,0,336.04,415.09,200.5,191.6,0.919,412948.6,412948.6,36460,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943612,539836.00
05/22/2016 15:00,2,7.244,ACTIVE,216.67,365.80,59.959,1463943604,"201051344000955","219011344069620",27.51,47.50,0,335.44,410.88,201.8,192.8,0.959,425176.9,425176.9,36392,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943613,539837.00
05/22/2016 15:00,2,4.654,ACTIVE,214.19,415.99,59.975,1463943604,"274151322000094","219011344069620",37.00,57.00,0,376.01,442.14,174.2,166.2,0.685,558826.9,558826.9,26346,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943614,539838.00
05/22/2016 15:00,2,7.406,ACTIVE,219.84,370.60,59.970,1463943604,"201051344000579","219011344069620",27.81,43.40,0,341.75,417.19,208.7,199.5,0.986,426178.1,426178.1,12007,0,0,0,L,1122011218,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943615,539839.00
05/22/2016 15:00,2,7.344,ACTIVE,216.67,364.89,59.981,1463943604,"201051344000890","219011344069620",27.12,44.30,0,336.04,410.58,201.7,192.7,0.924,422347.3,422347.3,36411,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943616,539840.00
05/22/2016 15:00,2,7.277,ACTIVE,217.58,367.30,59.965,1463943604,"201051344000438","219011344069620",27.43,46.60,0,335.44,414.79,202.1,193.1,0.959,424389.7,424389.7,36415,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943617,539841.00
05/22/2016 15:00,2,7.281,ACTIVE,216.90,365.19,59.965,1463943604,"201051344000417","219011344069620",26.94,45.30,0,336.04,409.38,198.5,189.7,0.950,416926.3,416926.3,36575,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943617,539842.00
05/22/2016 15:00,2,6.887,ACTIVE,213.29,361.29,59.981,1463943604,"274151322000083","219011344069620",27.00,59.50,0,335.44,394.05,188.2,179.8,0.760,686133.5,686133.5,25383,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943618,539843.00
05/22/2016 15:00,2,7.285,ACTIVE,214.87,357.68,59.944,1463943604,"274151322000076","219011344069620",27.21,60.00,0,336.34,397.05,200.7,191.8,0.787,730555.7,730555.7,25381,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943619,539844.00
05/22/2016 15:00,2,7.348,ACTIVE,218.26,366.70,59.975,1463943604,"201051344000868","219011344069620",27.02,46.80,0,341.45,415.09,201.0,192.0,0.919,411351.5,411351.5,31655,0,0,0,L,1122011218,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943620,539845.00
05/22/2016 15:00,2,7.297,ACTIVE,213.51,376.92,59.975,1463943604,"274151322000095","219011344069620",27.23,60.00,0,334.84,397.05,201.0,192.1,0.760,723039.8,723039.8,25296,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943621,539846.00
05/22/2016 15:00,2,7.311,ACTIVE,219.84,370.90,59.986,1463943604,"201051344000988","219011344069620",27.08,45.50,0,339.95,415.39,200.3,191.4,0.941,408457.0,408457.0,31953,0,0,0,L,1122011218,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943622,539847.00
05/22/2016 15:00,2,7.533,ACTIVE,217.80,366.40,59.970,1463943604,"201051344001025","219011344069620",26.54,48.80,0,336.64,412.68,202.4,193.5,0.910,422278.7,422278.7,36465,0,0,0,L,1122011218,0,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943623,539848.00
05/22/2016 15:00,2,7.393,ACTIVE,219.61,369.70,59.970,1463943604,"201051344000458","219011344069620",27.25,50.40,0,342.05,416.59,204.0,195.0,0.994,419269.7,419269.7,31880,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943624,539849.00
05/22/2016 15:00,2,7.449,ACTIVE,220.29,372.11,59.975,1463943604,"201051344000853","219011344069620",26.72,47.30,0,341.45,414.79,201.6,192.6,0.959,417899.3,417899.3,31476,0,0,0,L,1122011218,0,125.40,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943625,539850.00
05/22/2016 15:00,2,7.330,ACTIVE,216.45,367.30,60.002,1463943604,"201051344000685","219011344069620",27.61,43.80,0,334.84,411.78,204.8,195.8,0.990,423933.4,423933.4,36302,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943626,539851.00
05/22/2016 15:00,2,7.330,ACTIVE,217.58,367.60,60.018,1463943604,"201051344000917","219011344069620",27.25,48.30,0,336.34,410.58,202.3,193.3,0.963,420813.6,420813.6,36304,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943627,539852.00
05/22/2016 15:00,2,7.262,ACTIVE,216.45,365.19,59.970,1463943604,"201051344001145","219011344069620",27.95,42.80,0,335.14,411.18,205.5,196.5,0.959,425990.1,425990.1,36156,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943628,539853.00
05/22/2016 15:00,2,7.332,ACTIVE,218.03,368.50,60.012,1463943604,"201051344000651","219011344069620",27.15,51.50,0,342.05,414.79,201.4,192.5,0.910,418232.4,418232.4,36520,0,0,0,L,1122011218,0,125.17,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943629,539854.00
05/22/2016 15:00,2,6.750,ACTIVE,213.74,357.08,60.002,1463943604,"274151322000088","219011344069620",25.41,56.50,0,336.94,390.44,173.6,165.6,0.663,663358.4,663358.4,25047,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943630,539855.00
05/22/2016 15:00,2,4.576,ACTIVE,214.87,419.90,59.996,1463943604,"274151322000068","219011344069620",37.55,56.00,0,374.81,444.85,173.5,165.5,0.667,558532.9,558532.9,26553,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943631,539856.00
05/22/2016 15:00,2,7.363,ACTIVE,217.35,366.70,59.986,1463943604,"201051344001135","219011344069620",27.04,48.80,0,335.14,410.88,201.6,192.6,0.902,414296.4,414296.4,36460,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943632,539857.00
05/22/2016 15:00,2,7.461,ACTIVE,217.58,367.60,59.981,1463943604,"201051344000594","219011344069620",27.61,45.50,0,338.74,417.79,208.7,199.5,0.955,423021.6,423021.6,31912,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943633,539858.00
05/22/2016 15:00,2,7.402,ACTIVE,218.03,366.10,59.965,1463943604,"201051344001203","219011344069620",27.00,47.30,0,338.14,413.59,202.3,193.3,0.950,421282.1,421282.1,36490,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943634,539859.00
05/22/2016 15:00,2,6.842,ACTIVE,213.74,370.30,59.975,1463943604,"274151322000054","219011344069620",25.21,58.80,0,336.94,391.64,174.6,166.6,0.667,677593.0,677593.0,25079,0,0,0,L,1151911521,0,122.91,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943634,539860.00
05/22/2016 15:00,2,7.340,ACTIVE,218.26,368.20,59.949,1463943604,"201051344000867","219011344069620",27.27,50.20,0,342.95,415.09,202.8,193.8,0.932,410600.2,410600.2,31918,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943635,539861.00
05/22/2016 15:00,2,7.188,ACTIVE,217.80,367.00,59.996,1463943604,"201051344001093","219011344069620",27.25,44.80,0,337.24,413.59,198.4,189.6,0.915,419910.1,419910.1,36355,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943636,539862.00
05/22/2016 15:00,2,7.451,ACTIVE,219.16,369.70,59.991,1463943604,"201051344000900","219011344069620",27.08,48.00,0,340.85,416.29,204.5,195.5,0.915,426310.5,426310.5,31309,0,0,0,L,1122011218,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943637,539863.00
05/22/2016 15:00,2,7.318,ACTIVE,219.16,368.80,59.938,1463943604,"201051344000648","219011344069620",27.15,48.00,0,341.75,416.59,201.1,192.2,0.963,418183.2,418183.2,31601,0,0,0,L,1122011218,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943638,539864.00
05/22/2016 15:00,2,7.330,ACTIVE,219.39,368.20,59.975,1463943604,"201051344000569","219011344069620",26.94,47.30,0,341.15,414.79,199.9,191.1,0.946,427389.5,427389.5,31235,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943639,539865.00
05/22/2016 15:00,2,7.381,ACTIVE,219.61,369.70,59.991,1463943604,"201051344000983","219011344069620",27.08,48.80,0,341.45,415.69,202.3,193.3,0.928,418854.4,418854.4,31718,0,0,0,L,1122011218,0,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943640,539866.00
05/22/2016 15:00,2,7.307,ACTIVE,219.61,370.00,59.986,1463943604,"201051344001158","219011344069620",27.29,46.20,0,341.45,415.39,202.0,193.0,0.919,413276.7,413276.7,31979,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943641,539867.00
05/22/2016 15:00,2,7.322,ACTIVE,219.61,371.51,59.986,1463943604,"201051344000576","219011344069620",26.84,49.00,0,340.85,415.09,199.0,190.2,0.928,420301.4,420301.4,31386,0,0,0,L,1122011218,0,124.72,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943642,539868.00
05/22/2016 15:00,2,6.820,ACTIVE,213.74,352.27,59.975,1463943604,"274151322000087","219011344069620",25.17,67.30,0,333.63,391.94,173.8,165.9,0.654,651221.6,651221.6,25167,0,0,0,L,1151911521,0,122.68,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463943643,539869.00
05/22/2016 15:15,2,7.146,ACTIVE,218.93,367.90,59.944,1463944503,"201051344000645","219011344069620",26.98,50.20,0,342.35,413.29,195.3,186.6,0.888,419862.1,419862.1,31524,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944504,539870.00
05/22/2016 15:15,2,6.566,ACTIVE,214.19,370.60,59.954,1463944503,"274151322000085","219011344069620",25.03,57.30,0,334.54,389.54,166.4,158.7,0.636,679545.5,679545.5,25085,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944505,539871.00
05/22/2016 15:15,2,7.172,ACTIVE,217.80,367.00,59.949,1463944503,"201051344000633","219011344069620",27.29,47.30,0,341.75,415.09,198.2,189.4,0.941,410951.2,410951.2,31997,0,0,0,L,1122011218,0,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944506,539872.00
05/22/2016 15:15,2,7.180,ACTIVE,219.39,367.90,59.949,1463944503,"201051344000469","219011344069620",26.88,43.80,0,340.85,414.79,195.3,186.6,0.915,412255.1,412255.1,31934,0,0,0,L,1122011218,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944507,539873.00
05/22/2016 15:15,2,7.051,ALERT,216.45,366.40,59.949,1463944503,"201051344000646","219011344069620",27.39,43.00,0,305.38,409.98,195.8,187.0,0.919,415872.9,415872.9,36490,0,0,0,L,1122011218,0,124.27,123.14,0002,39,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944509,539874.00
05/22/2016 15:15,2,6.688,ALERT,213.96,355.88,59.954,1463944503,"274151322000052","219011344069620",27.00,56.50,0,292.76,393.15,182.8,174.5,0.712,692393.9,692393.9,25312,0,0,0,L,1151911521,0,122.23,123.36,0002,46,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944511,539875.00
05/22/2016 15:15,2,7.199,ACTIVE,217.58,366.70,59.922,1463944503,"201051344000585","219011344069620",27.27,45.50,0,337.24,412.68,198.8,190.0,0.928,422570.0,422570.0,36493,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944512,539876.00
05/22/2016 15:15,2,7.068,ACTIVE,216.00,361.59,59.954,1463944503,"201051344001230","219011344069620",27.39,40.60,0,335.44,409.68,196.1,187.3,0.906,419603.3,419603.3,36293,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944513,539877.00
05/22/2016 15:15,2,7.068,ACTIVE,217.58,365.49,59.938,1463944503,"201051344000582","219011344069620",27.21,47.00,0,335.74,413.59,194.9,186.2,0.906,412995.9,412995.9,36461,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944514,539878.00
05/22/2016 15:15,2,7.055,ALERT,216.45,363.99,59.954,1463944503,"201051344000955","219011344069620",27.33,46.40,0,297.26,408.78,195.2,186.5,0.932,425224.4,425224.4,36393,0,0,0,L,1122011218,0,123.59,123.36,0002,40,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944515,539879.00
05/22/2016 15:15,2,4.492,ACTIVE,213.74,419.90,59.922,1463944503,"274151322000094","219011344069620",37.13,55.80,0,379.32,443.34,169.3,161.5,0.658,558867.8,558867.8,26347,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944516,539880.00
05/22/2016 15:15,2,7.242,ACTIVE,219.39,369.40,59.949,1463944503,"201051344000579","219011344069620",27.59,43.40,0,341.75,415.99,202.4,193.4,0.959,426227.3,426227.3,12008,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944517,539881.00
05/22/2016 15:15,2,7.037,ACTIVE,216.22,362.19,59.959,1463944503,"201051344000890","219011344069620",27.51,43.20,0,336.04,409.08,196.0,187.2,0.884,422394.9,422394.9,36412,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944518,539882.00
05/22/2016 15:15,2,7.086,ACTIVE,216.90,366.10,59.938,1463944503,"201051344000438","219011344069620",27.29,46.00,0,336.04,412.98,196.0,187.2,0.928,424437.5,424437.5,36416,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944519,539883.00
05/22/2016 15:15,2,7.076,ACTIVE,216.67,364.29,59.991,1463944503,"201051344000417","219011344069620",26.88,44.00,0,335.74,408.18,192.7,184.0,0.915,416973.1,416973.1,36576,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944520,539884.00
05/22/2016 15:15,2,6.729,ALERT,213.29,374.81,59.949,1463944503,"274151322000083","219011344069620",26.82,58.50,0,290.95,393.45,182.6,174.3,0.734,686177.8,686177.8,25384,0,0,0,L,1151911521,0,122.23,123.14,0002,43,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944522,539885.00
05/22/2016 15:15,2,7.037,ALERT,214.64,372.41,59.949,1463944503,"274151322000076","219011344069620",27.33,58.00,0,300.57,396.15,194.7,186.0,0.773,730602.9,730602.9,25382,0,0,0,L,1151911521,0,122.91,123.59,0002,46,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944524,539886.00
05/22/2016 15:15,2,7.205,ACTIVE,218.03,367.00,59.954,1463944503,"201051344000868","219011344069620",26.84,46.40,0,338.44,413.59,195.9,187.2,0.902,411399.0,411399.0,31656,0,0,0,L,1122011218,0,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944525,539887.00
05/22/2016 15:15,2,7.051,ACTIVE,213.74,354.37,59.949,1463944503,"274151322000095","219011344069620",27.35,58.00,0,325.22,412.38,195.4,186.6,0.742,723087.3,723087.3,25297,0,0,0,L,1151911521,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944526,539888.00
05/22/2016 15:15,2,7.188,ACTIVE,219.39,370.30,59.938,1463944503,"201051344000988","219011344069620",26.86,45.80,0,339.95,414.19,195.5,186.8,0.910,408504.5,408504.5,31954,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944527,539889.00
05/22/2016 15:15,2,7.248,ACTIVE,217.58,365.19,59.949,1463944503,"201051344001025","219011344069620",26.86,47.30,0,336.34,409.38,197.1,188.3,0.893,422326.6,422326.6,36466,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944528,539890.00
