ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 15:15,2,7.127,ACTIVE,219.39,365.49,59.949,1463944503,"201051344000458","219011344069620",27.51,49.30,0,341.75,415.99,198.6,189.8,0.946,419317.9,419317.9,31881,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944529,539891.00
05/22/2016 15:15,2,7.258,ACTIVE,219.84,368.50,59.949,1463944503,"201051344000853","219011344069620",26.64,46.40,0,341.75,413.89,195.7,187.0,0.902,417946.9,417946.9,31477,0,0,0,L,1122011218,0,125.17,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944529,539892.00
05/22/2016 15:15,2,7.055,ACTIVE,216.45,365.49,59.954,1463944503,"201051344000685","219011344069620",27.79,42.50,0,336.04,410.28,198.6,189.8,0.959,423981.8,423981.8,36303,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944530,539893.00
05/22/2016 15:15,2,7.090,ACTIVE,217.35,366.10,59.954,1463944503,"201051344000917","219011344069620",27.39,47.50,0,336.34,412.08,196.6,187.8,0.937,420861.5,420861.5,36305,0,0,0,L,1122011218,0,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944531,539894.00
05/22/2016 15:15,2,7.119,ACTIVE,216.22,365.80,59.938,1463944503,"201051344001145","219011344069620",27.69,42.50,0,335.74,409.68,199.6,190.8,0.924,426038.7,426038.7,36157,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944532,539895.00
05/22/2016 15:15,2,7.129,ACTIVE,218.03,365.49,59.975,1463944503,"201051344000651","219011344069620",27.14,50.20,0,336.94,413.29,195.7,187.0,0.884,418280.1,418280.1,36521,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944533,539896.00
05/22/2016 15:15,2,6.555,ALERT,213.96,354.97,59.959,1463944503,"274151322000088","219011344069620",25.41,55.80,0,301.47,389.84,168.6,160.8,0.641,663399.2,663399.2,25048,0,0,0,L,1151911521,0,123.36,123.14,0002,45,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944535,539897.00
05/22/2016 15:15,2,4.516,ALERT,214.87,405.77,59.944,1463944503,"274151322000068","219011344069620",36.98,54.80,0,300.57,488.43,169.2,161.4,0.632,558573.7,558573.7,26554,0,0,0,L,1151911521,0,123.14,123.59,0002,46,0,0,0,0,0,0,1,1174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944537,539898.00
05/22/2016 15:15,2,7.107,ACTIVE,217.13,363.09,59.965,1463944503,"201051344001135","219011344069620",27.19,48.30,0,335.74,408.78,195.7,186.9,0.906,414344.1,414344.1,36461,0,0,0,L,1122011218,0,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944538,539899.00
05/22/2016 15:15,2,7.123,ACTIVE,217.35,365.80,59.954,1463944503,"201051344000594","219011344069620",28.07,44.80,0,336.04,415.69,202.5,193.5,0.941,423071.0,423071.0,31913,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944539,539900.00
05/22/2016 15:15,2,7.119,ACTIVE,218.03,365.49,59.959,1463944503,"201051344001203","219011344069620",27.27,46.40,0,337.84,413.29,196.7,187.9,0.919,421330.0,421330.0,36491,0,0,0,L,1122011218,0,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944540,539901.00
05/22/2016 15:15,2,6.617,ALERT,213.96,371.81,59.933,1463944503,"274151322000054","219011344069620",25.29,58.50,0,301.17,413.89,169.4,161.6,0.654,677634.2,677634.2,25080,0,0,0,L,1151911521,0,122.91,123.14,0002,48,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944542,539902.00
05/22/2016 15:15,2,7.221,ACTIVE,218.26,365.49,59.954,1463944503,"201051344000867","219011344069620",26.92,49.30,0,338.74,413.59,196.9,188.1,0.906,410648.3,410648.3,31919,0,0,0,L,1122011218,0,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944543,539903.00
05/22/2016 15:15,2,6.963,ACTIVE,218.03,365.80,59.970,1463944503,"201051344001093","219011344069620",27.19,43.80,0,336.34,412.38,191.7,183.1,0.879,419957.1,419957.1,36356,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944544,539904.00
05/22/2016 15:15,2,7.289,ACTIVE,218.71,368.80,59.965,1463944503,"201051344000900","219011344069620",26.88,47.00,0,341.45,414.79,198.5,189.7,0.875,426358.9,426358.9,31310,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944544,539905.00
05/22/2016 15:15,2,7.100,ACTIVE,218.93,367.60,59.975,1463944503,"201051344000648","219011344069620",27.19,47.80,0,341.75,415.09,195.4,186.7,0.915,418230.8,418230.8,31602,0,0,0,L,1122011218,0,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944545,539906.00
05/22/2016 15:15,2,7.229,ACTIVE,219.39,367.60,59.965,1463944503,"201051344000569","219011344069620",26.46,46.80,0,341.75,414.19,193.5,184.9,0.879,427436.9,427436.9,31236,0,0,0,L,1122011218,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944546,539907.00
05/22/2016 15:15,2,7.160,ACTIVE,219.61,367.30,59.949,1463944503,"201051344000983","219011344069620",27.06,48.50,0,341.45,415.09,196.2,187.4,0.919,418902.4,418902.4,31719,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944547,539908.00
05/22/2016 15:15,2,7.121,ACTIVE,219.61,370.00,60.007,1463944503,"201051344001158","219011344069620",27.14,45.30,0,342.05,414.49,195.7,186.9,0.924,413324.6,413324.6,31980,0,0,0,L,1122011218,0,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944548,539909.00
05/22/2016 15:15,2,6.994,ACTIVE,219.39,370.30,59.975,1463944503,"201051344000576","219011344069620",27.29,47.50,0,341.75,414.49,193.4,184.7,0.888,420348.6,420348.6,31387,0,0,0,L,1122011218,0,124.72,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944549,539910.00
05/22/2016 15:15,2,6.578,ACTIVE,213.96,353.17,59.975,1463944503,"274151322000087","219011344069620",25.33,66.30,0,328.52,391.34,168.8,161.0,0.605,651262.8,651262.8,25168,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463944550,539911.00
05/22/2016 15:30,2,6.896,ACTIVE,218.71,366.70,59.975,1463945403,"201051344000645","219011344069620",26.94,49.30,0,342.95,412.08,188.1,179.6,0.871,419907.9,419907.9,31525,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945405,539912.00
05/22/2016 15:30,2,6.293,ACTIVE,213.96,356.18,59.981,1463945403,"274151322000085","219011344069620",25.17,56.50,0,338.14,387.44,160.4,152.9,0.619,679584.5,679584.5,25086,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945405,539913.00
05/22/2016 15:30,2,6.795,ACTIVE,217.80,367.90,59.975,1463945403,"201051344000633","219011344069620",27.67,46.00,0,342.05,412.38,190.5,181.9,0.902,410997.6,410997.6,31998,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945406,539914.00
05/22/2016 15:30,2,6.867,ACTIVE,219.16,367.30,59.965,1463945403,"201051344000469","219011344069620",27.02,43.00,0,342.05,413.29,187.9,179.4,0.879,412300.9,412300.9,31935,0,0,0,L,1122011218,0,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945407,539915.00
05/22/2016 15:30,2,6.779,ACTIVE,216.22,363.09,59.965,1463945403,"201051344000646","219011344069620",27.41,42.00,0,335.44,408.48,188.2,179.8,0.884,415918.8,415918.8,36492,0,0,0,L,1122011218,0,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945408,539916.00
05/22/2016 15:30,2,6.375,ACTIVE,213.96,355.28,59.975,1463945403,"274151322000052","219011344069620",27.17,56.80,0,336.64,392.25,175.4,167.4,0.685,692436.5,692436.5,25314,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945409,539917.00
05/22/2016 15:30,2,6.918,ACTIVE,217.35,365.19,60.023,1463945403,"201051344000585","219011344069620",27.31,44.80,0,336.94,406.97,191.4,182.8,0.893,422616.5,422616.5,36494,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945410,539918.00
05/22/2016 15:30,2,6.686,ALERT,216.00,363.69,59.954,1463945403,"201051344001230","219011344069620",27.81,39.00,0,306.58,407.87,188.2,179.8,0.875,419648.9,419648.9,36294,0,0,0,L,1122011218,0,123.81,122.68,0002,35,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945412,539919.00
05/22/2016 15:30,2,6.689,ACTIVE,217.13,365.19,59.954,1463945403,"201051344000582","219011344069620",27.63,46.40,0,323.11,432.52,187.4,178.9,0.862,413041.4,413041.4,36462,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945413,539920.00
05/22/2016 15:30,2,6.643,ACTIVE,216.22,364.29,59.975,1463945403,"201051344000955","219011344069620",27.81,45.00,0,327.02,409.08,187.0,178.6,0.893,425270.0,425270.0,36395,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945414,539921.00
05/22/2016 15:30,2,4.189,ACTIVE,213.96,410.58,59.965,1463945403,"274151322000094","219011344069620",38.11,54.30,0,383.53,444.54,161.1,153.6,0.632,558907.0,558907.0,26348,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945415,539922.00
05/22/2016 15:30,2,6.898,ACTIVE,219.16,369.10,59.959,1463945403,"201051344000579","219011344069620",27.85,42.50,0,342.65,414.19,194.6,185.9,0.897,426274.6,426274.6,12009,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945415,539923.00
05/22/2016 15:30,2,6.732,ACTIVE,216.00,361.89,59.970,1463945403,"201051344000890","219011344069620",27.69,41.30,0,336.34,407.87,188.7,180.2,0.884,422440.8,422440.8,36413,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945416,539924.00
05/22/2016 15:30,2,6.709,ACTIVE,216.90,364.29,59.954,1463945403,"201051344000438","219011344069620",27.67,44.30,0,318.30,421.40,188.0,179.5,0.879,424483.3,424483.3,36417,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945417,539925.00
05/22/2016 15:30,2,6.695,ACTIVE,216.22,361.29,59.965,1463945403,"201051344000417","219011344069620",27.29,43.00,0,336.34,406.37,185.2,176.8,0.902,417018.1,417018.1,36577,0,0,0,L,1122011218,0,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945418,539926.00
05/22/2016 15:30,2,6.434,ACTIVE,213.29,373.61,59.975,1463945403,"274151322000083","219011344069620",26.98,57.70,0,335.14,391.64,175.8,167.8,0.707,686220.5,686220.5,25386,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945419,539927.00
05/22/2016 15:30,2,6.693,ACTIVE,214.19,379.32,59.944,1463945403,"274151322000076","219011344069620",27.55,56.30,0,337.24,394.65,186.5,178.1,0.760,730648.3,730648.3,25384,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945420,539928.00
05/22/2016 15:30,2,6.855,ACTIVE,217.58,366.40,59.954,1463945403,"201051344000868","219011344069620",27.10,44.30,0,339.95,412.08,188.1,179.6,0.857,411444.7,411444.7,31657,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945421,539929.00
05/22/2016 15:30,2,6.723,ACTIVE,213.51,356.48,59.949,1463945403,"274151322000095","219011344069620",27.59,56.00,0,337.24,395.25,187.7,179.2,0.712,723132.9,723132.9,25298,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945422,539930.00
05/22/2016 15:30,2,6.928,ACTIVE,219.16,370.30,59.959,1463945403,"201051344000988","219011344069620",26.74,44.30,0,339.95,412.68,187.6,179.2,0.879,408550.0,408550.0,31955,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945423,539931.00
05/22/2016 15:30,2,6.863,ACTIVE,217.35,363.69,59.965,1463945403,"201051344001025","219011344069620",27.21,46.80,0,336.34,419.30,189.1,180.5,0.853,422372.5,422372.5,36467,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945424,539932.00
05/22/2016 15:30,2,6.879,ACTIVE,219.16,369.70,59.959,1463945403,"201051344000458","219011344069620",27.35,47.50,0,342.35,413.89,190.6,182.0,0.910,419364.2,419364.2,31882,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945425,539933.00
05/22/2016 15:30,2,6.826,ACTIVE,219.39,367.00,59.970,1463945403,"201051344000853","219011344069620",27.21,46.00,0,341.15,412.68,188.0,179.5,0.893,417992.6,417992.6,31478,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945426,539934.00
05/22/2016 15:30,2,6.719,ACTIVE,215.77,363.99,59.959,1463945403,"201051344000685","219011344069620",27.99,40.60,0,332.13,407.87,190.3,181.8,0.928,424028.1,424028.1,36304,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945427,539935.00
05/22/2016 15:30,2,6.801,ACTIVE,216.90,364.89,59.996,1463945403,"201051344000917","219011344069620",27.37,47.30,0,333.93,406.67,188.4,179.9,0.893,420907.3,420907.3,36306,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945428,539936.00
05/22/2016 15:30,2,6.797,ACTIVE,216.00,363.39,59.965,1463945403,"201051344001145","219011344069620",27.81,41.80,0,335.74,408.48,191.4,182.8,0.893,426085.3,426085.3,36158,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945429,539937.00
05/22/2016 15:30,2,6.779,ACTIVE,217.35,364.89,59.965,1463945403,"201051344000651","219011344069620",27.35,49.80,0,337.54,410.28,187.7,179.2,0.862,418325.6,418325.6,36522,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945430,539938.00
05/22/2016 15:30,2,6.234,ACTIVE,213.74,352.57,59.970,1463945403,"274151322000088","219011344069620",25.62,53.80,0,338.14,388.34,161.8,154.2,0.619,663438.4,663438.4,25050,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945431,539939.00
05/22/2016 15:30,2,4.227,ACTIVE,214.64,420.80,59.965,1463945403,"274151322000068","219011344069620",37.61,53.30,0,373.91,443.64,160.2,152.7,0.610,558612.8,558612.8,26556,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945431,539940.00
05/22/2016 15:30,2,6.711,ACTIVE,216.90,363.39,59.970,1463945403,"201051344001135","219011344069620",27.67,48.30,0,335.44,406.67,188.0,179.5,0.857,414389.6,414389.6,36462,0,0,0,L,1122011218,0,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945432,539941.00
05/22/2016 15:30,2,6.857,ACTIVE,217.35,367.60,59.981,1463945403,"201051344000594","219011344069620",28.03,43.80,0,335.74,409.98,194.5,185.8,0.902,423118.2,423118.2,31914,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945433,539942.00
05/22/2016 15:30,2,6.854,ACTIVE,217.35,365.19,59.975,1463945403,"201051344001203","219011344069620",27.15,44.50,0,325.52,425.01,188.4,179.9,0.884,421375.7,421375.7,36492,0,0,0,L,1122011218,0,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945434,539943.00
05/22/2016 15:30,2,6.299,ACTIVE,213.74,368.20,59.996,1463945403,"274151322000054","219011344069620",25.60,57.30,0,337.24,389.24,163.2,155.6,0.619,677673.6,677673.6,25082,0,0,0,L,1151911521,0,122.46,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945435,539944.00
05/22/2016 15:30,2,6.957,ACTIVE,218.03,364.59,59.991,1463945403,"201051344000867","219011344069620",26.82,48.00,0,339.34,410.88,188.9,180.4,0.875,410694.0,410694.0,31920,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945436,539945.00
05/22/2016 15:30,2,6.643,ACTIVE,217.13,363.69,59.975,1463945403,"201051344001093","219011344069620",27.37,42.50,0,336.94,406.37,184.0,175.7,0.844,420001.7,420001.7,36357,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945437,539946.00
05/22/2016 15:30,2,6.947,ACTIVE,218.48,367.30,59.954,1463945403,"201051344000900","219011344069620",27.14,46.00,0,342.05,412.98,191.0,182.4,0.862,426405.1,426405.1,31311,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945438,539947.00
05/22/2016 15:30,2,6.732,ACTIVE,218.71,367.60,60.002,1463945403,"201051344000648","219011344069620",27.57,45.50,0,342.65,413.89,188.1,179.6,0.875,418276.3,418276.3,31603,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945439,539948.00
05/22/2016 15:30,2,6.773,ACTIVE,218.71,367.60,59.986,1463945403,"201051344000569","219011344069620",27.25,46.20,0,341.75,412.38,186.9,178.5,0.853,427482.1,427482.1,31237,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945440,539949.00
05/22/2016 15:30,2,6.891,ACTIVE,218.71,369.10,59.975,1463945403,"201051344000983","219011344069620",27.10,47.00,0,341.45,412.98,189.1,180.6,0.888,418948.1,418948.1,31720,0,0,0,L,1122011218,0,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945441,539950.00
05/22/2016 15:30,2,6.803,ACTIVE,219.16,367.90,59.981,1463945403,"201051344001158","219011344069620",27.27,44.50,0,342.35,412.68,187.9,179.4,0.893,413370.1,413370.1,31981,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945442,539951.00
05/22/2016 15:30,2,6.758,ACTIVE,218.93,370.30,59.986,1463945403,"201051344000576","219011344069620",27.23,46.60,0,341.75,412.68,186.4,178.0,0.871,420393.7,420393.7,31388,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945443,539952.00
05/22/2016 15:30,2,6.297,ACTIVE,213.74,354.37,60.007,1463945403,"274151322000087","219011344069620",25.49,63.30,0,333.33,390.44,162.6,155.0,0.605,651302.1,651302.1,25169,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463945444,539953.00
05/22/2016 15:45,2,6.742,ACTIVE,218.71,368.20,59.981,1463946304,"201051344000645","219011344069620",26.94,47.80,0,343.25,410.58,183.9,175.6,0.840,419952.2,419952.2,31526,0,0,0,L,1122011218,0,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946305,539954.00
05/22/2016 15:45,2,6.096,ACTIVE,213.74,366.70,59.970,1463946304,"274151322000085","219011344069620",25.47,54.80,0,338.44,386.23,157.1,149.7,0.610,679622.2,679622.2,25087,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946306,539955.00
05/22/2016 15:45,2,6.668,ACTIVE,218.03,366.40,59.981,1463946304,"201051344000633","219011344069620",27.71,44.80,0,341.45,410.58,187.1,178.6,0.884,411042.6,411042.6,31999,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946307,539956.00
05/22/2016 15:45,2,6.645,ACTIVE,218.93,369.10,59.981,1463946304,"201051344000469","219011344069620",27.41,42.00,0,342.65,410.88,184.5,176.1,0.871,412345.3,412345.3,31936,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946308,539957.00
05/22/2016 15:45,2,6.645,ACTIVE,216.45,365.49,59.975,1463946304,"201051344000646","219011344069620",27.55,41.50,0,336.34,405.77,185.4,177.0,0.879,415963.3,415963.3,36493,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946309,539958.00
05/22/2016 15:45,2,6.205,ACTIVE,214.19,377.22,60.007,1463946304,"274151322000052","219011344069620",27.51,54.80,0,337.24,389.84,172.8,164.9,0.694,692477.9,692477.9,25315,0,0,0,L,1151911521,0,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946310,539959.00
05/22/2016 15:45,2,6.791,ACTIVE,217.58,365.19,59.991,1463946304,"201051344000585","219011344069620",27.41,43.60,0,334.84,405.47,188.4,180.0,0.884,422661.8,422661.8,36495,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946311,539960.00
05/22/2016 15:45,2,6.549,ACTIVE,216.00,360.99,59.965,1463946304,"201051344001230","219011344069620",27.89,38.60,0,336.94,405.47,184.8,176.5,0.849,419693.3,419693.3,36296,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946312,539961.00
05/22/2016 15:45,2,6.525,ACTIVE,217.58,364.89,59.986,1463946304,"201051344000582","219011344069620",27.73,45.50,0,335.74,405.17,183.3,175.0,0.844,413085.6,413085.6,36463,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946312,539962.00
05/22/2016 15:45,2,6.451,ACTIVE,216.45,360.99,59.959,1463946304,"201051344000955","219011344069620",28.25,44.80,0,337.24,404.87,184.6,176.2,0.879,425314.2,425314.2,36396,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946313,539963.00
05/22/2016 15:45,2,4.170,ACTIVE,213.74,417.49,59.970,1463946304,"274151322000094","219011344069620",37.33,53.00,0,381.12,444.54,157.1,149.7,0.619,558944.9,558944.9,26349,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946314,539964.00
05/22/2016 15:45,2,6.693,ACTIVE,219.16,368.20,59.981,1463946304,"201051344000579","219011344069620",28.15,40.80,0,342.35,412.98,190.7,182.1,0.897,426320.5,426320.5,12010,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946315,539965.00
05/22/2016 15:45,2,6.512,ACTIVE,216.45,363.39,59.996,1463946304,"201051344000890","219011344069620",27.95,40.80,0,336.04,405.77,184.3,176.0,0.835,422485.3,422485.3,36414,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946316,539966.00
05/22/2016 15:45,2,6.477,ACTIVE,217.13,365.19,59.975,1463946304,"201051344000438","219011344069620",28.27,43.20,0,336.64,405.17,185.4,177.0,0.875,424527.7,424527.7,36418,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946317,539967.00
05/22/2016 15:45,2,6.490,ACTIVE,216.67,363.39,59.981,1463946304,"201051344000417","219011344069620",27.63,42.30,0,336.34,404.87,181.8,173.6,0.888,417061.8,417061.8,36578,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946318,539968.00
05/22/2016 15:45,2,6.242,ACTIVE,213.51,355.28,59.965,1463946304,"274151322000083","219011344069620",27.45,55.80,0,332.73,389.54,173.6,165.6,0.694,686262.1,686262.1,25387,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946319,539969.00
05/22/2016 15:45,2,6.500,ACTIVE,214.19,354.07,59.970,1463946304,"274151322000076","219011344069620",27.77,55.00,0,338.44,392.55,182.8,174.5,0.734,730692.3,730692.3,25385,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946320,539970.00
05/22/2016 15:45,2,6.650,ACTIVE,217.58,365.19,59.975,1463946304,"201051344000868","219011344069620",27.35,43.60,0,338.14,409.08,184.2,175.8,0.840,411489.0,411489.0,31658,0,0,0,L,1122011218,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946321,539971.00
05/22/2016 15:45,2,6.531,ACTIVE,213.74,374.81,60.002,1463946304,"274151322000095","219011344069620",27.75,55.00,0,336.94,400.66,183.5,175.2,0.698,723177.1,723177.1,25299,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946321,539972.00
05/22/2016 15:45,2,6.664,ACTIVE,218.93,367.00,59.970,1463946304,"201051344000988","219011344069620",27.29,43.00,0,341.45,410.28,184.1,175.8,0.857,408594.2,408594.2,31956,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946322,539973.00
05/22/2016 15:45,2,6.676,ACTIVE,217.58,363.09,59.949,1463946304,"201051344001025","219011344069620",27.51,45.50,0,336.64,404.87,185.8,177.4,0.849,422417.2,422417.2,36468,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946323,539974.00
05/22/2016 15:45,2,6.699,ACTIVE,218.93,366.10,59.981,1463946304,"201051344000458","219011344069620",27.45,47.00,0,342.35,411.48,186.3,177.9,0.893,419409.1,419409.1,31883,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946324,539975.00
05/22/2016 15:45,2,6.695,ACTIVE,219.16,365.80,59.981,1463946304,"201051344000853","219011344069620",27.19,44.80,0,329.13,426.21,184.3,176.0,0.871,418036.9,418036.9,31479,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946325,539976.00
05/22/2016 15:45,2,6.561,ACTIVE,216.00,364.29,59.954,1463946304,"201051344000685","219011344069620",28.21,40.80,0,335.44,405.77,187.4,179.0,0.893,424073.1,424073.1,36305,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946326,539977.00
05/22/2016 15:45,2,6.604,ACTIVE,217.35,364.59,59.965,1463946304,"201051344000917","219011344069620",27.75,46.00,0,335.74,404.57,185.5,177.2,0.884,420951.9,420951.9,36307,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946327,539978.00
05/22/2016 15:45,2,6.533,ACTIVE,216.45,363.69,59.991,1463946304,"201051344001145","219011344069620",28.41,40.60,0,336.34,405.77,187.9,179.5,0.857,426130.5,426130.5,36159,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946328,539979.00
05/22/2016 15:45,2,6.578,ACTIVE,217.58,363.69,59.928,1463946304,"201051344000651","219011344069620",27.73,48.80,0,336.64,407.87,184.7,176.3,0.840,418370.0,418370.0,36523,0,0,0,L,1122011218,0,124.94,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946329,539980.00
05/22/2016 15:45,2,6.090,ACTIVE,213.74,368.50,59.986,1463946304,"274151322000088","219011344069620",25.82,52.80,0,335.74,392.25,159.2,151.7,0.610,663476.6,663476.6,25051,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946330,539981.00
05/22/2016 15:45,2,4.203,ACTIVE,214.41,406.67,59.954,1463946304,"274151322000068","219011344069620",36.96,52.80,0,377.52,446.05,156.4,149.0,0.610,558650.7,558650.7,26557,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946331,539982.00
05/22/2016 15:45,2,6.621,ACTIVE,217.13,361.29,59.933,1463946304,"201051344001135","219011344069620",27.47,46.60,0,335.74,404.27,184.3,175.9,0.831,414434.0,414434.0,36463,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946332,539983.00
05/22/2016 15:45,2,6.701,ACTIVE,217.13,365.19,59.965,1463946304,"201051344000594","219011344069620",28.13,42.30,0,335.14,408.18,190.9,182.4,0.875,423164.1,423164.1,31915,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946333,539984.00
05/22/2016 15:45,2,6.711,ACTIVE,217.58,364.59,59.975,1463946304,"201051344001203","219011344069620",27.12,43.80,0,337.24,406.67,184.2,175.9,0.862,421420.2,421420.2,36493,0,0,0,L,1122011218,0,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946334,539985.00
05/22/2016 15:45,2,6.139,ACTIVE,213.74,367.60,59.975,1463946304,"274151322000054","219011344069620",25.72,55.50,0,335.74,387.74,159.8,152.4,0.610,677712.1,677712.1,25083,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946335,539986.00
05/22/2016 15:45,2,6.662,ACTIVE,217.58,363.69,59.970,1463946304,"201051344000867","219011344069620",27.43,47.00,0,338.14,407.87,185.1,176.7,0.853,410738.7,410738.7,31921,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946336,539987.00
05/22/2016 15:45,2,6.412,ACTIVE,217.58,363.39,59.986,1463946304,"201051344001093","219011344069620",27.83,42.00,0,336.34,403.67,180.6,172.4,0.826,420045.2,420045.2,36358,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946337,539988.00
05/22/2016 15:45,2,6.635,ACTIVE,218.71,367.30,59.991,1463946304,"201051344000900","219011344069620",27.65,45.30,0,342.65,410.88,185.8,177.4,0.849,426450.1,426450.1,31312,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946338,539989.00
05/22/2016 15:45,2,6.555,ACTIVE,218.48,366.40,59.949,1463946304,"201051344000648","219011344069620",27.59,45.00,0,342.95,411.78,183.2,174.9,0.844,418320.5,418320.5,31604,0,0,0,L,1122011218,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946339,539990.00
05/22/2016 15:45,2,6.596,ACTIVE,218.48,366.70,59.959,1463946304,"201051344000569","219011344069620",27.29,45.30,0,342.65,409.98,182.3,174.0,0.857,427526.1,427526.1,31238,0,0,0,L,1122011218,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946340,539991.00
05/22/2016 15:45,2,6.635,ACTIVE,218.93,367.90,59.928,1463946304,"201051344000983","219011344069620",27.51,46.40,0,342.35,411.18,184.7,176.4,0.884,418992.7,418992.7,31721,0,0,0,L,1122011218,0,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946341,539992.00
05/22/2016 15:45,2,6.547,ACTIVE,218.71,368.50,59.959,1463946304,"201051344001158","219011344069620",27.85,43.00,0,342.95,410.88,184.6,176.2,0.875,413414.6,413414.6,31982,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946341,539993.00
05/22/2016 15:45,2,6.561,ACTIVE,218.48,367.00,59.965,1463946304,"201051344000576","219011344069620",27.29,45.50,0,324.02,417.49,181.5,173.2,0.831,420437.5,420437.5,31389,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946342,539994.00
05/22/2016 15:45,2,6.115,ACTIVE,213.74,358.28,59.954,1463946304,"274151322000087","219011344069620",25.74,62.30,0,334.24,386.83,159.3,151.8,0.605,651340.4,651340.4,25170,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463946343,539995.00
05/22/2016 16:00,2,6.260,ACTIVE,218.26,363.99,59.970,1463947203,"201051344000645","219011344069620",27.21,47.80,0,343.25,408.18,172.6,164.7,0.787,419994.6,419994.6,31527,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947204,539996.00
05/22/2016 16:00,2,5.736,ACTIVE,213.51,366.40,59.933,1463947203,"274151322000085","219011344069620",25.52,53.50,0,338.14,384.13,148.1,141.0,0.575,679658.5,679658.5,25088,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947205,539997.00
05/22/2016 16:00,2,6.301,ACTIVE,217.58,364.59,59.970,1463947203,"201051344000633","219011344069620",27.55,44.80,0,342.35,408.78,175.9,167.8,0.831,411085.7,411085.7,32000,0,0,0,L,1122011218,0,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947206,539998.00
05/22/2016 16:00,2,6.293,ACTIVE,218.48,365.49,59.959,1463947203,"201051344000469","219011344069620",27.17,41.00,0,342.95,410.28,173.3,165.4,0.822,412387.9,412387.9,31937,0,0,0,L,1122011218,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947207,539999.00
05/22/2016 16:00,2,6.270,ACTIVE,215.77,361.29,59.959,1463947203,"201051344000646","219011344069620",27.43,41.00,0,336.34,404.57,174.1,166.1,0.822,416006.1,416006.1,36494,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947208,540000.00
05/22/2016 16:00,2,5.832,ACTIVE,213.74,357.38,59.975,1463947203,"274151322000052","219011344069620",27.57,53.30,0,337.24,389.54,162.8,155.2,0.636,692518.0,692518.0,25316,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947209,540001.00
05/22/2016 16:00,2,6.395,ACTIVE,216.90,363.39,59.970,1463947203,"201051344000585","219011344069620",27.39,43.00,0,336.34,403.97,177.5,169.4,0.826,422705.4,422705.4,36496,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947210,540002.00
05/22/2016 16:00,2,6.178,ACTIVE,215.54,359.18,59.975,1463947203,"201051344001230","219011344069620",27.73,38.80,0,336.94,404.27,173.5,165.5,0.809,419736.0,419736.0,36297,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947211,540003.00
05/22/2016 16:00,2,6.150,ACTIVE,216.90,360.69,59.970,1463947203,"201051344000582","219011344069620",27.63,45.30,0,336.04,403.97,172.2,164.2,0.795,413127.9,413127.9,36464,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947212,540004.00
05/22/2016 16:00,2,6.178,ACTIVE,215.77,362.49,60.002,1463947203,"201051344000955","219011344069620",27.75,43.80,0,336.34,404.27,173.7,165.7,0.840,425357.0,425357.0,36397,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947213,540005.00
05/22/2016 16:00,2,3.943,ACTIVE,213.51,412.68,59.975,1463947203,"274151322000094","219011344069620",36.96,52.50,0,383.23,440.64,147.2,140.1,0.579,558981.2,558981.2,26350,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947214,540006.00
05/22/2016 16:00,2,6.346,ACTIVE,218.48,366.40,59.991,1463947203,"201051344000579","219011344069620",27.95,40.40,0,343.25,410.58,179.5,171.3,0.857,426364.6,426364.6,12011,0,0,0,L,1122011218,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947215,540007.00
05/22/2016 16:00,2,6.207,ACTIVE,215.77,360.38,59.991,1463947203,"201051344000890","219011344069620",27.57,41.00,0,336.94,403.97,173.2,165.2,0.809,422527.9,422527.9,36415,0,0,0,L,1122011218,0,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947215,540008.00
05/22/2016 16:00,2,6.152,ACTIVE,216.67,363.09,59.986,1463947203,"201051344000438","219011344069620",27.95,43.00,0,336.94,404.57,174.2,166.2,0.840,424570.6,424570.6,36419,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947216,540009.00
05/22/2016 16:00,2,6.268,ACTIVE,216.00,361.59,59.991,1463947203,"201051344000417","219011344069620",26.84,41.30,0,336.34,403.07,170.4,162.6,0.822,417103.9,417103.9,36579,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947217,540010.00
05/22/2016 16:00,2,5.873,ACTIVE,213.06,351.97,59.981,1463947203,"274151322000083","219011344069620",27.45,54.00,0,336.94,388.04,163.2,155.5,0.654,686302.2,686302.2,25388,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947218,540011.00
05/22/2016 16:00,2,6.143,ACTIVE,214.19,356.48,59.975,1463947203,"274151322000076","219011344069620",27.79,53.30,0,338.74,391.64,172.7,164.8,0.694,730734.8,730734.8,25386,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947219,540012.00
05/22/2016 16:00,2,6.328,ACTIVE,217.13,363.39,59.991,1463947203,"201051344000868","219011344069620",27.04,43.20,0,336.34,404.87,173.3,165.3,0.795,411531.6,411531.6,31659,0,0,0,L,1122011218,0,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947220,540013.00
05/22/2016 16:00,2,6.195,ACTIVE,213.29,371.51,59.981,1463947203,"274151322000095","219011344069620",27.63,54.30,0,336.94,391.34,173.4,165.5,0.663,723219.7,723219.7,25300,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947221,540014.00
05/22/2016 16:00,2,6.342,ACTIVE,218.71,366.40,60.018,1463947203,"201051344000988","219011344069620",26.96,42.50,0,342.35,408.78,173.2,165.3,0.822,408636.9,408636.9,31957,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947222,540015.00
05/22/2016 16:00,2,6.328,ACTIVE,216.67,361.59,59.986,1463947203,"201051344001025","219011344069620",27.25,45.30,0,337.24,403.67,174.6,166.6,0.791,422460.3,422460.3,36469,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947223,540016.00
05/22/2016 16:00,2,6.285,ACTIVE,218.48,364.29,59.991,1463947203,"201051344000458","219011344069620",27.53,46.40,0,343.25,409.68,175.2,167.2,0.844,419452.1,419452.1,31884,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947224,540017.00
05/22/2016 16:00,2,6.309,ACTIVE,218.71,366.10,59.986,1463947203,"201051344000853","219011344069620",27.08,43.60,0,342.35,409.08,173.0,165.1,0.822,418079.5,418079.5,31480,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947225,540018.00
05/22/2016 16:00,2,6.211,ACTIVE,215.77,362.19,59.996,1463947203,"201051344000685","219011344069620",27.97,41.30,0,336.94,403.97,175.9,167.9,0.840,424116.5,424116.5,36306,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947226,540019.00
05/22/2016 16:00,2,6.209,ACTIVE,216.90,360.99,59.975,1463947203,"201051344000917","219011344069620",27.79,45.80,0,336.04,403.37,174.7,166.7,0.840,420994.8,420994.8,36308,0,0,0,L,1122011218,0,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947227,540020.00
05/22/2016 16:00,2,6.223,ACTIVE,216.00,361.89,59.986,1463947203,"201051344001145","219011344069620",28.05,40.60,0,335.74,404.27,176.9,168.8,0.822,426174.0,426174.0,36160,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947228,540021.00
05/22/2016 16:00,2,6.258,ACTIVE,217.13,363.39,59.991,1463947203,"201051344000651","219011344069620",27.37,47.50,0,337.24,403.97,173.5,165.5,0.795,418412.8,418412.8,36524,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947229,540022.00
05/22/2016 16:00,2,5.746,ACTIVE,213.51,364.59,59.996,1463947203,"274151322000088","219011344069620",25.70,51.80,0,337.54,385.33,149.6,142.4,0.561,663513.4,663513.4,25052,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947230,540023.00
05/22/2016 16:00,2,3.803,ACTIVE,214.19,412.68,59.986,1463947203,"274151322000068","219011344069620",38.23,52.00,0,382.63,443.04,146.4,139.4,0.561,558687.1,558687.1,26558,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947231,540024.00
05/22/2016 16:00,2,6.223,ACTIVE,216.67,361.89,60.028,1463947203,"201051344001135","219011344069620",27.43,46.00,0,336.34,403.67,172.9,164.9,0.800,414476.6,414476.6,36464,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947232,540025.00
05/22/2016 16:00,2,6.340,ACTIVE,216.67,362.19,59.986,1463947203,"201051344000594","219011344069620",27.99,42.00,0,336.04,406.07,179.8,171.7,0.831,423208.2,423208.2,31916,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947233,540026.00
05/22/2016 16:00,2,6.256,ACTIVE,216.90,361.89,59.986,1463947203,"201051344001203","219011344069620",27.41,43.80,0,337.24,403.97,173.8,165.8,0.813,421462.8,421462.8,36494,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947234,540027.00
05/22/2016 16:00,2,5.754,ACTIVE,213.51,349.56,59.981,1463947203,"274151322000054","219011344069620",25.86,54.00,0,337.24,385.93,150.6,143.4,0.575,677749.0,677749.0,25084,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947235,540028.00
05/22/2016 16:00,2,6.320,ACTIVE,217.35,362.79,59.991,1463947203,"201051344000867","219011344069620",27.27,46.60,0,337.24,404.57,174.6,166.6,0.813,410781.5,410781.5,31922,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947235,540029.00
05/22/2016 16:00,2,6.033,ACTIVE,216.90,362.79,59.991,1463947203,"201051344001093","219011344069620",27.77,41.50,0,336.94,402.77,169.6,161.8,0.778,420086.9,420086.9,36359,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947236,540030.00
05/22/2016 16:00,2,6.320,ACTIVE,218.03,365.80,59.986,1463947203,"201051344000900","219011344069620",27.41,45.50,0,338.44,409.08,175.4,167.4,0.804,426493.1,426493.1,31313,0,0,0,L,1122011218,0,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947237,540031.00
05/22/2016 16:00,2,6.193,ACTIVE,218.03,365.19,59.986,1463947203,"201051344000648","219011344069620",27.59,44.50,0,343.25,409.38,173.1,165.1,0.809,418362.9,418362.9,31605,0,0,0,L,1122011218,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947238,540032.00
