ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 16:00,2,6.225,ACTIVE,218.26,365.19,60.007,1463947203,"201051344000569","219011344069620",27.31,44.50,0,342.35,408.48,172.2,164.3,0.804,427568.4,427568.4,31239,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947239,540033.00
05/22/2016 16:00,2,6.334,ACTIVE,218.48,364.59,59.991,1463947203,"201051344000983","219011344069620",27.21,45.50,0,342.35,409.08,174.6,166.6,0.831,419035.6,419035.6,31722,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947240,540034.00
05/22/2016 16:00,2,6.271,ACTIVE,218.48,366.40,59.991,1463947203,"201051344001158","219011344069620",27.45,42.00,0,342.95,408.78,174.4,166.4,0.826,413457.3,413457.3,31983,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947241,540035.00
05/22/2016 16:00,2,6.246,ACTIVE,218.48,365.49,59.981,1463947203,"201051344000576","219011344069620",27.08,45.80,0,343.25,408.48,171.3,163.4,0.809,420479.5,420479.5,31390,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947242,540036.00
05/22/2016 16:00,2,5.746,ACTIVE,213.51,366.10,59.986,1463947203,"274151322000087","219011344069620",25.88,60.00,0,335.44,385.03,150.7,143.5,0.552,651377.3,651377.3,25171,0,0,0,L,1151911521,0,122.46,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463947243,540037.00
05/22/2016 16:15,2,5.936,ACTIVE,218.03,363.09,59.986,1463948103,"201051344000645","219011344069620",27.14,47.80,0,342.65,405.17,163.0,155.4,0.751,420034.6,420034.6,31528,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948104,540038.00
05/22/2016 16:15,2,5.377,ACTIVE,213.51,359.48,59.975,1463948103,"274151322000085","219011344069620",25.58,53.50,0,338.44,382.63,139.3,132.6,0.539,679692.6,679692.6,25089,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948105,540039.00
05/22/2016 16:15,2,5.949,ACTIVE,217.13,363.99,59.975,1463948103,"201051344000633","219011344069620",27.47,44.00,0,339.65,405.17,165.6,157.9,0.782,411126.3,411126.3,32001,0,0,0,L,1122011218,0,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948106,540040.00
05/22/2016 16:15,2,5.887,ACTIVE,218.26,364.29,59.981,1463948103,"201051344000469","219011344069620",27.43,41.00,0,342.95,406.37,163.6,155.9,0.778,412428.0,412428.0,31938,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948107,540041.00
05/22/2016 16:15,2,5.834,ACTIVE,215.77,359.78,59.970,1463948103,"201051344000646","219011344069620",27.73,40.60,0,336.64,401.86,163.8,156.2,0.782,416046.4,416046.4,36495,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948108,540042.00
05/22/2016 16:15,2,5.441,ACTIVE,213.29,358.88,59.975,1463948103,"274151322000052","219011344069620",27.65,51.50,0,337.54,385.93,152.4,145.2,0.605,692555.5,692555.5,25317,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948109,540043.00
05/22/2016 16:15,2,6.049,ACTIVE,216.90,361.59,60.023,1463948103,"201051344000585","219011344069620",27.33,43.60,0,336.64,400.96,167.5,159.7,0.791,422746.5,422746.5,36497,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948110,540044.00
05/22/2016 16:15,2,5.783,ACTIVE,215.54,358.88,59.986,1463948103,"201051344001230","219011344069620",27.91,38.20,0,337.84,400.96,163.4,155.8,0.769,419776.1,419776.1,36298,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948111,540045.00
05/22/2016 16:15,2,5.787,ACTIVE,217.13,360.38,59.991,1463948103,"201051344000582","219011344069620",27.69,45.30,0,336.64,401.26,162.1,154.5,0.751,413167.8,413167.8,36465,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948112,540046.00
05/22/2016 16:15,2,5.822,ACTIVE,215.77,359.78,59.986,1463948103,"201051344000955","219011344069620",27.67,43.60,0,337.24,401.26,163.2,155.5,0.787,425397.1,425397.1,36398,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948113,540047.00
05/22/2016 16:15,2,3.559,ACTIVE,213.51,410.58,59.970,1463948103,"274151322000094","219011344069620",38.43,51.80,0,383.23,440.04,137.8,131.1,0.539,559015.2,559015.2,26351,0,0,0,L,1151911521,0,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948114,540048.00
05/22/2016 16:15,2,5.934,ACTIVE,218.26,364.29,59.986,1463948103,"201051344000579","219011344069620",28.17,41.30,0,343.25,407.57,169.3,161.5,0.804,426406.1,426406.1,12012,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948115,540049.00
05/22/2016 16:15,2,5.881,ACTIVE,215.77,358.88,59.981,1463948103,"201051344000890","219011344069620",27.45,41.00,0,338.14,401.26,163.5,155.9,0.769,422568.0,422568.0,36416,0,0,0,L,1122011218,0,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948116,540050.00
05/22/2016 16:15,2,5.840,ACTIVE,216.22,361.29,59.991,1463948103,"201051344000438","219011344069620",27.77,43.20,0,337.24,401.86,164.3,156.6,0.773,424610.9,424610.9,36420,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948117,540051.00
05/22/2016 16:15,2,5.766,ACTIVE,216.00,360.69,59.986,1463948103,"201051344000417","219011344069620",27.55,41.50,0,337.84,400.36,160.8,153.3,0.760,417143.3,417143.3,36580,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948117,540052.00
05/22/2016 16:15,2,5.582,ACTIVE,213.06,348.36,59.970,1463948103,"274151322000083","219011344069620",27.19,54.30,0,334.84,385.93,153.7,146.4,0.610,686339.9,686339.9,25389,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948118,540053.00
05/22/2016 16:15,2,5.756,ACTIVE,213.96,357.08,59.981,1463948103,"274151322000076","219011344069620",27.85,53.30,0,338.74,389.54,162.2,154.6,0.645,730774.7,730774.7,25387,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948119,540054.00
05/22/2016 16:15,2,5.969,ACTIVE,216.90,360.99,59.986,1463948103,"201051344000868","219011344069620",27.08,43.20,0,337.54,400.66,163.6,156.0,0.747,411571.6,411571.6,31660,0,0,0,L,1122011218,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948120,540055.00
05/22/2016 16:15,2,5.861,ACTIVE,213.06,360.69,59.981,1463948103,"274151322000095","219011344069620",27.53,52.80,0,336.64,387.14,163.4,155.8,0.614,723259.8,723259.8,25301,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948121,540056.00
05/22/2016 16:15,2,5.973,ACTIVE,218.26,363.99,59.981,1463948103,"201051344000988","219011344069620",27.04,43.00,0,342.35,406.97,163.7,156.0,0.778,408677.0,408677.0,31958,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948122,540057.00
05/22/2016 16:15,2,5.996,ACTIVE,216.67,360.99,59.975,1463948103,"201051344001025","219011344069620",27.19,45.00,0,337.54,400.96,165.2,157.5,0.751,422500.8,422500.8,36470,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948123,540058.00
05/22/2016 16:15,2,5.898,ACTIVE,218.03,363.09,60.002,1463948103,"201051344000458","219011344069620",27.79,46.00,0,343.55,406.37,166.0,158.3,0.809,419492.7,419492.7,31885,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948124,540059.00
05/22/2016 16:15,2,5.955,ACTIVE,218.48,365.80,60.018,1463948103,"201051344000853","219011344069620",27.08,44.00,0,343.25,406.07,163.4,155.8,0.778,418119.6,418119.6,31481,0,0,0,L,1122011218,0,124.49,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948125,540060.00
05/22/2016 16:15,2,5.764,ACTIVE,215.77,360.38,59.970,1463948103,"201051344000685","219011344069620",28.33,41.00,0,336.04,401.56,165.3,157.7,0.818,424157.1,424157.1,36307,0,0,0,L,1122011218,0,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948126,540061.00
05/22/2016 16:15,2,5.850,ACTIVE,216.45,362.49,59.975,1463948103,"201051344000917","219011344069620",27.77,45.30,0,336.34,400.96,164.7,157.0,0.778,421035.2,421035.2,36309,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948127,540062.00
05/22/2016 16:15,2,5.881,ACTIVE,215.77,360.99,59.996,1463948103,"201051344001145","219011344069620",28.01,40.80,0,337.54,402.46,166.8,159.1,0.800,426214.9,426214.9,36161,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948128,540063.00
05/22/2016 16:15,2,5.955,ACTIVE,216.90,361.89,59.986,1463948103,"201051344000651","219011344069620",27.06,48.00,0,336.94,400.96,163.3,155.7,0.747,418452.9,418452.9,36525,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948129,540064.00
05/22/2016 16:15,2,5.379,ACTIVE,213.29,349.56,59.981,1463948103,"274151322000088","219011344069620",25.78,52.00,0,337.54,382.33,140.5,133.7,0.535,663547.8,663547.8,25053,0,0,0,L,1151911521,0,123.14,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948130,540065.00
05/22/2016 16:15,2,3.701,ACTIVE,213.96,404.87,59.986,1463948103,"274151322000068","219011344069620",37.11,51.50,0,381.42,441.54,139.7,132.9,0.544,558721.1,558721.1,26559,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948131,540066.00
05/22/2016 16:15,2,5.799,ACTIVE,216.45,360.08,59.970,1463948103,"201051344001135","219011344069620",27.73,46.60,0,337.54,400.66,162.8,155.2,0.751,414516.6,414516.6,36465,0,0,0,L,1122011218,0,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948132,540067.00
05/22/2016 16:15,2,5.969,ACTIVE,216.45,362.79,59.986,1463948103,"201051344000594","219011344069620",27.99,41.00,0,336.04,403.37,169.2,161.3,0.787,423249.7,423249.7,31917,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948133,540068.00
05/22/2016 16:15,2,5.848,ACTIVE,216.67,362.19,59.981,1463948103,"201051344001203","219011344069620",27.59,43.80,0,337.54,400.96,163.5,155.9,0.791,421502.9,421502.9,36495,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948134,540069.00
05/22/2016 16:15,2,5.400,ACTIVE,213.29,352.27,59.959,1463948103,"274151322000054","219011344069620",25.90,53.80,0,337.24,383.83,141.7,134.8,0.548,677783.7,677783.7,25085,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948134,540070.00
05/22/2016 16:15,2,5.875,ACTIVE,217.13,363.39,59.975,1463948103,"201051344000867","219011344069620",27.69,45.80,0,337.24,400.96,164.7,157.0,0.760,410821.9,410821.9,31923,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948135,540071.00
05/22/2016 16:15,2,5.680,ACTIVE,216.90,361.59,59.970,1463948103,"201051344001093","219011344069620",27.69,41.00,0,336.64,399.16,159.3,151.8,0.725,420126.1,420126.1,36360,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948136,540072.00
05/22/2016 16:15,2,5.934,ACTIVE,217.80,363.69,59.944,1463948103,"201051344000900","219011344069620",27.55,45.50,0,339.65,406.07,165.4,157.7,0.751,426533.7,426533.7,31314,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948137,540073.00
05/22/2016 16:15,2,5.885,ACTIVE,217.80,362.79,59.975,1463948103,"201051344000648","219011344069620",27.33,44.30,0,342.65,405.77,162.9,155.3,0.760,418402.9,418402.9,31606,0,0,0,L,1122011218,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948138,540074.00
05/22/2016 16:15,2,5.982,ACTIVE,218.03,363.39,59.986,1463948103,"201051344000569","219011344069620",26.76,44.30,0,340.55,404.87,161.9,154.3,0.765,427608.1,427608.1,31240,0,0,0,L,1122011218,0,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948139,540075.00
05/22/2016 16:15,2,5.879,ACTIVE,218.03,363.69,59.975,1463948103,"201051344000983","219011344069620",27.63,45.50,0,340.55,405.47,164.6,156.9,0.778,419075.9,419075.9,31723,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948140,540076.00
05/22/2016 16:15,2,5.914,ACTIVE,218.26,363.39,59.981,1463948103,"201051344001158","219011344069620",27.37,42.50,0,342.35,405.47,163.8,156.2,0.773,413497.6,413497.6,31984,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948141,540077.00
05/22/2016 16:15,2,5.814,ACTIVE,218.03,364.29,59.981,1463948103,"201051344000576","219011344069620",27.39,45.50,0,342.95,405.47,161.3,153.8,0.760,420519.0,420519.0,31391,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948142,540078.00
05/22/2016 16:15,2,5.391,ACTIVE,213.51,348.06,59.975,1463948103,"274151322000087","219011344069620",25.98,59.30,0,334.84,382.93,141.8,134.9,0.530,651412.0,651412.0,25172,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463948143,540079.00
05/22/2016 16:30,2,5.588,ACTIVE,217.35,361.89,59.949,1463949003,"201051344000645","219011344069620",27.21,47.00,0,340.25,401.56,154.1,146.8,0.707,420072.3,420072.3,31529,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949005,540080.00
05/22/2016 16:30,2,5.035,ACTIVE,213.06,351.97,59.981,1463949003,"274151322000085","219011344069620",25.88,53.00,0,338.14,377.22,131.8,125.3,0.513,679724.7,679724.7,25090,0,0,0,L,1151911521,0,122.91,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949006,540081.00
05/22/2016 16:30,2,5.510,ACTIVE,216.90,362.49,59.975,1463949003,"201051344000633","219011344069620",28.01,43.60,0,337.84,399.46,156.3,148.9,0.738,411164.6,411164.6,32002,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949006,540082.00
05/22/2016 16:30,2,5.516,ACTIVE,217.80,363.69,59.975,1463949003,"201051344000469","219011344069620",27.63,40.60,0,339.04,402.16,154.4,147.1,0.738,412465.7,412465.7,31939,0,0,0,L,1122011218,0,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949007,540083.00
05/22/2016 16:30,2,5.475,ACTIVE,215.54,359.18,59.970,1463949003,"201051344000646","219011344069620",27.87,40.60,0,337.54,399.16,154.6,147.3,0.734,416084.2,416084.2,36496,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949008,540084.00
05/22/2016 16:30,2,5.133,ACTIVE,213.06,353.17,59.970,1463949003,"274151322000052","219011344069620",27.59,51.00,0,335.44,380.22,143.4,136.5,0.561,692590.6,692590.6,25318,0,0,0,L,1151911521,0,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949009,540085.00
05/22/2016 16:30,2,5.713,ACTIVE,216.67,359.78,59.975,1463949003,"201051344000585","219011344069620",27.37,43.00,0,337.24,397.96,158.4,151.0,0.760,422785.2,422785.2,36498,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949010,540086.00
05/22/2016 16:30,2,5.422,ACTIVE,215.32,357.98,59.996,1463949003,"201051344001230","219011344069620",28.07,37.80,0,337.24,397.66,154.1,146.8,0.712,419813.8,419813.8,36299,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949011,540087.00
05/22/2016 16:30,2,5.420,ACTIVE,216.67,358.88,59.944,1463949003,"201051344000582","219011344069620",27.87,45.30,0,337.24,398.26,152.9,145.6,0.712,413205.2,413205.2,36466,0,0,0,L,1122011218,0,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949012,540088.00
05/22/2016 16:30,2,5.441,ACTIVE,215.32,357.38,59.954,1463949003,"201051344000955","219011344069620",27.79,44.00,0,338.14,397.66,153.2,145.9,0.734,425434.6,425434.6,36399,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949013,540089.00
05/22/2016 16:30,2,3.391,ACTIVE,213.06,408.78,59.975,1463949003,"274151322000094","219011344069620",37.83,50.80,0,385.33,438.83,129.9,123.5,0.517,559046.9,559046.9,26352,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949014,540090.00
05/22/2016 16:30,2,5.592,ACTIVE,217.58,362.79,59.975,1463949003,"201051344000579","219011344069620",28.17,40.20,0,343.25,403.67,159.6,152.1,0.760,426445.2,426445.2,12013,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949015,540091.00
05/22/2016 16:30,2,5.492,ACTIVE,215.09,357.38,59.938,1463949003,"201051344000890","219011344069620",27.69,40.60,0,338.74,397.66,154.1,146.8,0.712,422605.7,422605.7,36417,0,0,0,L,1122011218,0,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949016,540092.00
05/22/2016 16:30,2,5.420,ACTIVE,216.00,359.48,59.970,1463949003,"201051344000438","219011344069620",28.13,43.60,0,337.54,398.26,154.3,147.0,0.756,424648.7,424648.7,36421,0,0,0,L,1122011218,0,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949017,540093.00
05/22/2016 16:30,2,5.414,ACTIVE,215.54,358.58,59.970,1463949003,"201051344000417","219011344069620",27.59,41.50,0,337.24,397.35,151.4,144.2,0.734,417180.4,417180.4,36581,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949017,540094.00
05/22/2016 16:30,2,5.176,ACTIVE,212.38,367.00,59.975,1463949003,"274151322000083","219011344069620",27.53,52.80,0,332.43,380.22,144.4,137.4,0.592,686375.2,686375.2,25390,0,0,0,L,1151911521,0,121.78,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949018,540095.00
05/22/2016 16:30,2,5.373,ACTIVE,213.74,349.86,59.970,1463949003,"274151322000076","219011344069620",27.99,51.80,0,338.74,385.93,152.3,145.1,0.605,730812.0,730812.0,25388,0,0,0,L,1151911521,0,122.46,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949019,540096.00
05/22/2016 16:30,2,5.564,ACTIVE,216.22,360.38,59.975,1463949003,"201051344000868","219011344069620",27.31,43.20,0,337.84,397.96,153.9,146.7,0.698,411609.4,411609.4,31661,0,0,0,L,1122011218,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949020,540097.00
05/22/2016 16:30,2,5.473,ACTIVE,212.61,359.78,59.965,1463949003,"274151322000095","219011344069620",27.79,52.30,0,333.63,382.63,154.0,146.7,0.575,723297.5,723297.5,25302,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949021,540098.00
05/22/2016 16:30,2,5.609,ACTIVE,217.58,363.39,59.981,1463949003,"201051344000988","219011344069620",27.06,41.80,0,341.75,403.07,153.8,146.5,0.729,408714.7,408714.7,31959,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949022,540099.00
05/22/2016 16:30,2,5.584,ACTIVE,216.00,357.98,59.991,1463949003,"201051344001025","219011344069620",27.45,44.30,0,338.14,398.26,155.3,148.0,0.707,422538.8,422538.8,36471,0,0,0,L,1122011218,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949023,540100.00
05/22/2016 16:30,2,5.486,ACTIVE,217.35,361.89,59.944,1463949003,"201051344000458","219011344069620",28.03,45.30,0,339.95,401.86,155.7,148.4,0.747,419531.0,419531.0,31886,0,0,0,L,1122011218,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949024,540101.00
05/22/2016 16:30,2,5.557,ACTIVE,217.80,362.79,59.975,1463949003,"201051344000853","219011344069620",27.29,43.80,0,344.15,402.16,153.5,146.3,0.729,418157.3,418157.3,31482,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949025,540102.00
05/22/2016 16:30,2,5.473,ACTIVE,215.32,360.08,59.986,1463949003,"201051344000685","219011344069620",28.01,40.80,0,338.14,398.56,155.3,148.0,0.756,424195.3,424195.3,36308,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949026,540103.00
05/22/2016 16:30,2,5.461,ACTIVE,216.00,360.08,59.986,1463949003,"201051344000917","219011344069620",27.97,44.80,0,337.54,398.26,154.6,147.3,0.734,421073.2,421073.2,36310,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949027,540104.00
05/22/2016 16:30,2,5.525,ACTIVE,215.32,358.28,60.007,1463949003,"201051344001145","219011344069620",27.99,39.80,0,338.14,398.56,156.7,149.3,0.734,426253.4,426253.4,36162,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949028,540105.00
05/22/2016 16:30,2,5.451,ACTIVE,216.45,360.99,59.975,1463949003,"201051344000651","219011344069620",27.75,47.50,0,337.84,397.66,153.2,145.9,0.689,418490.6,418490.6,36526,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949029,540106.00
05/22/2016 16:30,2,4.996,ACTIVE,212.61,353.17,59.975,1463949003,"274151322000088","219011344069620",26.04,50.20,0,334.84,377.82,131.7,125.2,0.504,663580.2,663580.2,25054,0,0,0,L,1151911521,0,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949030,540107.00
05/22/2016 16:30,2,3.393,ACTIVE,213.51,413.29,59.959,1463949003,"274151322000068","219011344069620",37.59,50.80,0,383.23,438.23,128.5,122.1,0.508,558752.9,558752.9,26560,0,0,0,L,1151911521,0,122.46,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949031,540108.00
05/22/2016 16:30,2,5.516,ACTIVE,215.77,357.98,59.959,1463949003,"201051344001135","219011344069620",27.33,46.40,0,338.14,397.66,152.8,145.5,0.716,414554.2,414554.2,36466,0,0,0,L,1122011218,0,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949032,540109.00
05/22/2016 16:30,2,5.547,ACTIVE,215.77,360.69,59.975,1463949003,"201051344000594","219011344069620",28.23,40.60,0,336.94,399.76,158.5,151.1,0.747,423288.7,423288.7,31918,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949033,540110.00
05/22/2016 16:30,2,5.486,ACTIVE,216.22,356.78,59.959,1463949003,"201051344001203","219011344069620",27.55,43.00,0,337.54,397.35,153.1,145.9,0.716,421540.6,421540.6,36496,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949034,540111.00
05/22/2016 16:30,2,5.027,ACTIVE,212.61,363.99,59.922,1463949003,"274151322000054","219011344069620",26.06,52.80,0,333.93,378.42,132.6,126.1,0.513,677816.3,677816.3,25086,0,0,0,L,1151911521,0,122.46,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949035,540112.00
05/22/2016 16:30,2,5.496,ACTIVE,216.22,357.98,59.975,1463949003,"201051344000867","219011344069620",27.75,45.30,0,336.94,397.35,154.3,147.0,0.707,410860.0,410860.0,31924,0,0,0,L,1122011218,0,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949035,540113.00
05/22/2016 16:30,2,5.283,ACTIVE,216.22,359.48,59.981,1463949003,"201051344001093","219011344069620",27.83,41.00,0,337.24,396.15,148.8,141.7,0.685,420162.8,420162.8,36361,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949036,540114.00
05/22/2016 16:30,2,5.490,ACTIVE,216.90,362.49,59.981,1463949003,"201051344000900","219011344069620",27.85,45.00,0,338.14,402.16,154.8,147.5,0.707,426571.9,426571.9,31315,0,0,0,L,1122011218,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949037,540115.00
05/22/2016 16:30,2,5.391,ACTIVE,216.90,361.29,59.954,1463949003,"201051344000648","219011344069620",27.95,43.60,0,339.34,401.56,152.5,145.3,0.716,418440.5,418440.5,31607,0,0,0,L,1122011218,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949038,540116.00
05/22/2016 16:30,2,5.480,ACTIVE,216.90,361.89,59.922,1463949003,"201051344000569","219011344069620",27.33,43.80,0,338.14,400.66,151.7,144.5,0.720,427645.6,427645.6,31241,0,0,0,L,1122011218,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949039,540117.00
05/22/2016 16:30,2,5.484,ACTIVE,217.35,361.89,59.949,1463949003,"201051344000983","219011344069620",27.75,45.30,0,338.44,401.86,154.2,146.9,0.729,419114.0,419114.0,31724,0,0,0,L,1122011218,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949040,540118.00
05/22/2016 16:30,2,5.471,ACTIVE,217.35,360.69,59.928,1463949003,"201051344001158","219011344069620",27.69,42.00,0,338.74,401.26,153.5,146.2,0.725,413535.4,413535.4,31985,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949041,540119.00
05/22/2016 16:30,2,5.375,ACTIVE,217.35,362.79,59.970,1463949003,"201051344000576","219011344069620",27.67,44.50,0,339.65,401.86,150.6,143.4,0.712,420556.2,420556.2,31392,0,0,0,L,1122011218,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949042,540120.00
05/22/2016 16:30,2,5.018,ACTIVE,212.83,349.26,59.938,1463949003,"274151322000087","219011344069620",26.10,58.80,0,333.93,377.52,132.6,126.0,0.486,651444.6,651444.6,25173,0,0,0,L,1151911521,0,122.23,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949043,540121.00
05/22/2016 16:45,2,5.148,ACTIVE,216.90,360.08,60.002,1463949903,"201051344000645","219011344069620",27.59,45.50,0,338.74,395.25,143.9,137.0,0.672,420107.3,420107.3,31530,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949904,540122.00
05/22/2016 16:45,2,4.648,ACTIVE,213.06,346.86,59.986,1463949903,"274151322000085","219011344069620",26.04,51.50,0,333.93,374.81,122.6,116.4,0.473,679754.5,679754.5,25091,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949905,540123.00
05/22/2016 16:45,2,5.119,ACTIVE,216.22,359.78,59.991,1463949903,"201051344000633","219011344069620",28.15,42.80,0,336.94,396.15,145.9,138.9,0.703,411200.1,411200.1,32003,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949906,540124.00
05/22/2016 16:45,2,5.045,ACTIVE,217.35,361.59,59.996,1463949903,"201051344000469","219011344069620",28.15,40.60,0,337.84,396.75,143.9,137.0,0.694,412500.7,412500.7,31940,0,0,0,L,1122011218,0,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949907,540125.00
05/22/2016 16:45,2,5.119,ACTIVE,214.87,357.08,59.996,1463949903,"201051344000646","219011344069620",27.75,39.80,0,337.54,395.25,143.8,136.8,0.685,416119.2,416119.2,36497,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949908,540126.00
05/22/2016 16:45,2,4.693,ACTIVE,212.83,358.28,59.986,1463949903,"274151322000052","219011344069620",27.85,50.80,0,333.63,377.82,132.3,125.8,0.517,692623.0,692623.0,25319,0,0,0,L,1151911521,0,122.01,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949909,540127.00
05/22/2016 16:45,2,5.270,ACTIVE,216.00,359.18,60.002,1463949903,"201051344000585","219011344069620",27.81,42.30,0,337.84,394.95,148.4,141.3,0.694,422821.2,422821.2,36499,0,0,0,L,1122011218,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949910,540128.00
05/22/2016 16:45,2,5.037,ACTIVE,214.87,356.18,59.996,1463949903,"201051344001230","219011344069620",28.07,37.30,0,334.84,394.05,143.1,136.2,0.672,419848.7,419848.7,36300,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949911,540129.00
05/22/2016 16:45,2,5.076,ACTIVE,216.00,358.88,60.002,1463949903,"201051344000582","219011344069620",27.75,44.30,0,338.14,395.85,142.7,135.8,0.658,413240.0,413240.0,36467,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949912,540130.00
05/22/2016 16:45,2,5.006,ACTIVE,214.87,356.18,60.012,1463949903,"201051344000955","219011344069620",28.07,43.40,0,337.54,393.15,142.3,135.4,0.685,425469.3,425469.3,36400,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949913,540131.00
05/22/2016 16:45,2,3.150,ACTIVE,213.06,407.87,59.996,1463949903,"274151322000094","219011344069620",37.73,50.60,0,384.73,435.83,119.3,113.3,0.464,559076.3,559076.3,26353,0,0,0,L,1151911521,0,122.01,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949914,540132.00
05/22/2016 16:45,2,5.170,ACTIVE,217.13,360.08,59.996,1463949903,"201051344000579","219011344069620",28.37,39.80,0,338.74,396.75,148.6,141.5,0.712,426481.4,426481.4,12014,0,0,0,L,1122011218,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949915,540133.00
05/22/2016 16:45,2,5.088,ACTIVE,214.87,356.78,60.002,1463949903,"201051344000890","219011344069620",27.87,38.80,0,338.44,393.75,143.7,136.8,0.663,422640.8,422640.8,36418,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949915,540134.00
05/22/2016 16:45,2,5.051,ACTIVE,215.77,358.58,59.986,1463949903,"201051344000438","219011344069620",27.99,43.00,0,337.54,396.45,143.1,136.2,0.681,424683.7,424683.7,36422,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949916,540135.00
05/22/2016 16:45,2,5.037,ACTIVE,215.32,356.48,59.991,1463949903,"201051344000417","219011344069620",27.65,41.00,0,337.84,393.75,141.1,134.2,0.658,417214.8,417214.8,36582,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949917,540136.00
05/22/2016 16:45,2,4.768,ACTIVE,212.38,348.66,60.002,1463949903,"274151322000083","219011344069620",27.71,51.80,0,332.73,376.92,133.8,127.2,0.535,686407.9,686407.9,25391,0,0,0,L,1151911521,0,121.78,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949918,540137.00
05/22/2016 16:45,2,4.947,ACTIVE,213.51,354.67,59.986,1463949903,"274151322000076","219011344069620",28.13,50.80,0,337.84,379.32,140.9,134.0,0.566,730846.6,730846.6,25389,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949919,540138.00
05/22/2016 16:45,2,5.141,ACTIVE,216.00,359.78,59.991,1463949903,"201051344000868","219011344069620",27.57,41.50,0,338.14,394.65,143.6,136.7,0.654,411644.5,411644.5,31662,0,0,0,L,1122011218,0,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949920,540139.00
05/22/2016 16:45,2,5.029,ACTIVE,212.61,365.19,60.007,1463949903,"274151322000095","219011344069620",27.99,50.40,0,332.73,379.32,142.6,135.7,0.544,723332.4,723332.4,25303,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949921,540140.00
05/22/2016 16:45,2,5.113,ACTIVE,217.13,361.89,60.002,1463949903,"201051344000988","219011344069620",27.69,41.50,0,338.14,396.75,143.5,136.5,0.685,408749.7,408749.7,31960,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949922,540141.00
05/22/2016 16:45,2,5.131,ACTIVE,215.77,356.48,59.996,1463949903,"201051344001025","219011344069620",27.89,43.60,0,339.04,395.25,144.8,137.8,0.663,422574.2,422574.2,36472,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949923,540142.00
05/22/2016 16:45,2,5.072,ACTIVE,217.13,359.48,59.991,1463949903,"201051344000458","219011344069620",28.29,44.50,0,338.74,395.85,145.1,138.1,0.707,419566.5,419566.5,31887,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949924,540143.00
05/22/2016 16:45,2,5.137,ACTIVE,217.58,361.29,60.049,1463949903,"201051344000853","219011344069620",27.61,43.00,0,343.55,397.96,143.7,136.8,0.685,418192.4,418192.4,31483,0,0,0,L,1122011218,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949924,540144.00
05/22/2016 16:45,2,5.062,ACTIVE,215.09,357.68,60.007,1463949903,"201051344000685","219011344069620",28.25,40.00,0,337.24,394.95,144.8,137.9,0.712,424230.6,424230.6,36309,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949926,540145.00
05/22/2016 16:45,2,5.117,ACTIVE,215.09,357.38,59.996,1463949903,"201051344001145","219011344069620",28.27,40.00,0,338.74,396.15,146.5,139.4,0.689,426289.2,426289.2,36163,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949929,540146.00
05/22/2016 16:45,2,5.092,ACTIVE,216.00,359.78,59.996,1463949903,"201051344000651","219011344069620",27.81,46.80,0,338.14,394.05,143.4,136.5,0.672,418525.6,418525.6,36527,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949930,540147.00
05/22/2016 16:45,2,4.611,ACTIVE,213.06,360.08,60.002,1463949903,"274151322000088","219011344069620",26.32,49.30,0,333.33,374.51,122.8,116.6,0.460,663610.1,663610.1,25055,0,0,0,L,1151911521,0,123.14,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949931,540148.00
05/22/2016 16:45,2,3.143,ACTIVE,213.74,417.79,59.996,1463949903,"274151322000068","219011344069620",37.63,50.20,0,383.23,439.43,120.0,113.9,0.460,558782.3,558782.3,26561,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949931,540149.00
05/22/2016 16:45,2,5.146,ACTIVE,215.77,360.08,59.996,1463949903,"201051344000594","219011344069620",28.49,40.20,0,337.84,396.75,148.4,141.3,0.689,423324.9,423324.9,31919,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949934,540150.00
05/22/2016 16:45,2,5.111,ACTIVE,216.00,357.98,60.012,1463949903,"201051344001203","219011344069620",27.71,42.00,0,338.74,396.15,143.5,136.6,0.694,421575.7,421575.7,36497,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949935,540151.00
05/22/2016 16:45,2,4.645,ACTIVE,212.83,363.99,60.002,1463949903,"274151322000054","219011344069620",26.38,51.80,0,333.03,374.81,124.0,117.8,0.473,677846.5,677846.5,25087,0,0,0,L,1151911521,0,122.68,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949936,540152.00
05/22/2016 16:45,2,5.156,ACTIVE,216.22,359.18,59.996,1463949903,"201051344000867","219011344069620",27.75,44.00,0,337.84,394.95,145.0,138.0,0.672,410895.3,410895.3,31925,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949936,540153.00
05/22/2016 16:45,2,4.881,ACTIVE,216.00,358.58,59.991,1463949903,"201051344001093","219011344069620",28.15,40.40,0,338.14,393.45,139.1,132.3,0.645,420196.8,420196.8,36362,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949937,540154.00
05/22/2016 16:45,2,5.133,ACTIVE,216.67,360.38,60.007,1463949903,"201051344000900","219011344069620",27.95,43.60,0,337.84,394.65,145.2,138.2,0.667,426607.4,426607.4,31316,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949938,540155.00
05/22/2016 16:45,2,5.020,ACTIVE,217.13,360.69,60.007,1463949903,"201051344000648","219011344069620",28.13,42.80,0,338.44,394.95,143.0,136.1,0.672,418475.4,418475.4,31608,0,0,0,L,1122011218,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949939,540156.00
05/22/2016 16:45,2,5.098,ACTIVE,216.90,361.59,59.996,1463949903,"201051344000569","219011344069620",27.67,43.60,0,337.84,394.05,142.8,136.0,0.672,427680.4,427680.4,31242,0,0,0,L,1122011218,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949940,540157.00
05/22/2016 16:45,2,5.170,ACTIVE,217.13,359.48,60.028,1463949903,"201051344000983","219011344069620",27.77,43.80,0,337.84,395.25,145.4,138.4,0.685,419149.4,419149.4,31725,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949941,540158.00
05/22/2016 16:45,2,5.074,ACTIVE,217.35,359.78,59.996,1463949903,"201051344001158","219011344069620",28.01,42.00,0,338.14,394.35,143.9,137.0,0.685,413570.5,413570.5,31986,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949942,540159.00
05/22/2016 16:45,2,5.055,ACTIVE,217.35,363.09,59.996,1463949903,"201051344000576","219011344069620",27.65,43.60,0,338.44,394.95,141.5,134.7,0.667,420590.7,420590.7,31393,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949943,540160.00
05/22/2016 16:45,2,4.633,ACTIVE,213.06,355.28,59.981,1463949903,"274151322000087","219011344069620",26.48,59.00,0,333.63,375.71,124.2,118.0,0.473,651474.9,651474.9,25174,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949944,540161.00
05/22/2016 16:45,2,5.031,ACTIVE,216.00,358.58,59.991,1463949903,"201051344000917","219011344069620",28.29,44.50,0,337.54,391.34,144.3,137.3,0.681,421109.1,421109.1,36312,0,0,0,L,1122011218,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949945,540162.00
05/22/2016 16:45,2,5.094,ACTIVE,215.77,357.08,60.012,1463949903,"201051344001135","219011344069620",27.77,45.30,0,338.74,393.75,143.3,136.4,0.667,414589.6,414589.6,36467,0,0,0,L,1122011218,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463949946,540163.00
05/22/2016 17:00,2,4.744,ACTIVE,216.45,358.58,59.938,1463950803,"201051344000645","219011344069620",27.39,44.50,0,338.74,391.64,131.7,125.1,0.610,420140.0,420140.0,31531,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950805,540164.00
05/22/2016 17:00,2,4.221,ACTIVE,213.06,355.28,59.959,1463950803,"274151322000085","219011344069620",26.18,51.00,0,333.63,372.41,111.9,106.1,0.433,679782.3,679782.3,25092,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950806,540165.00
05/22/2016 17:00,2,4.717,ACTIVE,216.22,358.58,59.970,1463950803,"201051344000633","219011344069620",27.95,41.50,0,337.54,392.25,133.5,126.9,0.645,411233.3,411233.3,32004,0,0,0,L,1122011218,0,123.36,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950806,540166.00
05/22/2016 17:00,2,4.699,ACTIVE,216.90,358.58,59.970,1463950803,"201051344000469","219011344069620",27.73,40.20,0,337.84,392.25,132.0,125.5,0.636,412533.5,412533.5,31941,0,0,0,L,1122011218,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950807,540167.00
05/22/2016 17:00,2,4.643,ACTIVE,214.64,354.97,59.975,1463950803,"201051344000646","219011344069620",28.07,39.50,0,337.54,391.94,132.2,125.6,0.632,416152.0,416152.0,36498,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950808,540168.00
05/22/2016 17:00,2,4.279,ACTIVE,212.83,360.38,59.965,1463950803,"274151322000052","219011344069620",27.85,50.00,0,332.43,375.11,120.7,114.5,0.477,692653.0,692653.0,25320,0,0,0,L,1151911521,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950809,540169.00
05/22/2016 17:00,2,4.855,ACTIVE,215.54,356.48,59.970,1463950803,"201051344000585","219011344069620",27.79,42.00,0,338.44,392.85,136.8,130.1,0.641,422855.1,422855.1,36500,0,0,0,L,1122011218,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950810,540170.00
05/22/2016 17:00,2,4.623,ACTIVE,214.41,354.97,59.954,1463950803,"201051344001230","219011344069620",28.03,36.30,0,333.33,387.44,131.2,124.7,0.619,419881.3,419881.3,36301,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950811,540171.00
05/22/2016 17:00,2,4.607,ACTIVE,215.77,357.08,59.981,1463950803,"201051344000582","219011344069620",28.05,43.20,0,338.44,392.55,130.9,124.4,0.605,413272.4,413272.4,36468,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950812,540172.00
05/22/2016 17:00,2,4.598,ACTIVE,214.64,354.97,59.965,1463950803,"201051344000955","219011344069620",27.97,43.00,0,335.74,387.14,130.2,123.7,0.623,425501.7,425501.7,36401,0,0,0,L,1122011218,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950813,540173.00
05/22/2016 17:00,2,2.842,ACTIVE,212.83,412.98,59.965,1463950803,"274151322000094","219011344069620",37.95,50.40,0,383.53,436.73,109.5,103.8,0.429,559103.4,559103.4,26354,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950814,540174.00
