ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 17:00,2,4.748,ACTIVE,216.45,357.38,60.012,1463950803,"201051344000579","219011344069620",28.45,38.80,0,338.74,393.15,136.9,130.2,0.650,426515.3,426515.3,12015,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950815,540175.00
05/22/2016 17:00,2,4.674,ACTIVE,214.64,354.67,60.002,1463950803,"201051344000890","219011344069620",27.91,38.20,0,337.84,391.04,132.0,125.5,0.610,422673.5,422673.5,36419,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950816,540176.00
05/22/2016 17:00,2,4.631,ACTIVE,215.54,356.48,59.959,1463950803,"201051344000438","219011344069620",28.09,42.00,0,338.74,391.94,131.8,125.3,0.632,424716.3,424716.3,36423,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950816,540177.00
05/22/2016 17:00,2,4.609,ACTIVE,214.87,355.28,59.970,1463950803,"201051344000417","219011344069620",27.87,39.80,0,337.84,390.44,130.1,123.6,0.628,417247.0,417247.0,36583,0,0,0,L,1122011218,0,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950818,540178.00
05/22/2016 17:00,2,4.355,ACTIVE,212.38,351.97,59.959,1463950803,"274151322000083","219011344069620",27.89,50.20,0,332.43,374.81,123.0,116.8,0.486,686438.4,686438.4,25392,0,0,0,L,1151911521,0,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950818,540179.00
05/22/2016 17:00,2,4.547,ACTIVE,213.29,347.76,59.975,1463950803,"274151322000076","219011344069620",28.13,50.20,0,333.93,376.92,129.4,123.0,0.508,730878.7,730878.7,25390,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950819,540180.00
05/22/2016 17:00,2,4.635,ACTIVE,212.38,348.36,59.959,1463950803,"274151322000095","219011344069620",27.95,49.50,0,328.22,386.23,131.2,124.7,0.499,723364.9,723364.9,25304,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950821,540181.00
05/22/2016 17:00,2,4.732,ACTIVE,216.67,359.18,59.970,1463950803,"201051344000988","219011344069620",27.67,41.30,0,337.54,392.55,132.6,126.0,0.636,408782.5,408782.5,31961,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950822,540182.00
05/22/2016 17:00,2,4.801,ACTIVE,215.54,354.97,59.954,1463950803,"201051344001025","219011344069620",27.63,43.40,0,338.14,391.94,134.2,127.7,0.610,422607.4,422607.4,36473,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950823,540183.00
05/22/2016 17:00,2,4.766,ACTIVE,216.45,357.98,59.970,1463950803,"201051344000458","219011344069620",27.81,44.00,0,338.74,392.25,134.3,127.7,0.654,419599.7,419599.7,31888,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950824,540184.00
05/22/2016 17:00,2,4.691,ACTIVE,216.90,359.48,59.965,1463950803,"201051344000853","219011344069620",27.95,43.00,0,339.65,392.85,132.7,126.2,0.641,418225.2,418225.2,31484,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950825,540185.00
05/22/2016 17:00,2,4.680,ACTIVE,214.64,355.28,59.959,1463950803,"201051344000685","219011344069620",28.21,39.80,0,337.54,391.64,133.7,127.1,0.658,424263.6,424263.6,36310,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950826,540186.00
05/22/2016 17:00,2,4.678,ACTIVE,215.32,356.18,59.965,1463950803,"201051344000917","219011344069620",28.19,44.30,0,337.24,391.94,133.5,126.9,0.636,421141.4,421141.4,36313,0,0,0,L,1122011218,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950827,540187.00
05/22/2016 17:00,2,4.707,ACTIVE,214.87,354.67,59.986,1463950803,"201051344001145","219011344069620",28.39,39.30,0,338.44,391.94,135.2,128.6,0.636,426322.6,426322.6,36164,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950828,540188.00
05/22/2016 17:00,2,4.754,ACTIVE,215.77,356.18,59.965,1463950803,"201051344000651","219011344069620",27.49,46.20,0,338.74,391.94,132.5,125.9,0.601,418558.2,418558.2,36528,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950829,540189.00
05/22/2016 17:00,2,4.201,ACTIVE,212.16,351.67,59.949,1463950803,"274151322000088","219011344069620",26.52,48.50,0,332.43,377.82,112.9,107.0,0.442,663637.9,663637.9,25056,0,0,0,L,1151911521,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950830,540190.00
05/22/2016 17:00,2,2.811,ACTIVE,213.29,417.49,59.949,1463950803,"274151322000068","219011344069620",38.43,49.80,0,383.23,439.74,109.3,103.6,0.420,558809.4,558809.4,26562,0,0,0,L,1151911521,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950831,540191.00
05/22/2016 17:00,2,4.682,ACTIVE,215.09,354.97,59.928,1463950803,"201051344001135","219011344069620",27.89,45.50,0,338.44,390.74,132.2,125.6,0.619,414621.7,414621.7,36468,0,0,0,L,1122011218,0,123.14,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950832,540192.00
05/22/2016 17:00,2,4.766,ACTIVE,215.09,356.78,59.959,1463950803,"201051344000594","219011344069620",28.35,39.30,0,338.14,394.05,136.8,130.1,0.658,423358.7,423358.7,31920,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950833,540193.00
05/22/2016 17:00,2,4.656,ACTIVE,215.54,355.28,59.944,1463950803,"201051344001203","219011344069620",28.09,41.00,0,339.34,392.25,132.5,125.9,0.623,421608.3,421608.3,36498,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950834,540194.00
05/22/2016 17:00,2,4.258,ACTIVE,212.38,360.99,59.933,1463950803,"274151322000054","219011344069620",26.50,51.00,0,332.13,379.92,114.2,108.3,0.442,677874.7,677874.7,25088,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950834,540195.00
05/22/2016 17:00,2,4.723,ACTIVE,215.77,355.28,59.933,1463950803,"201051344000867","219011344069620",27.95,43.60,0,338.74,391.64,133.7,127.1,0.619,410928.3,410928.3,31926,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950835,540196.00
05/22/2016 17:00,2,4.547,ACTIVE,215.54,356.78,59.975,1463950803,"201051344001093","219011344069620",27.81,39.50,0,338.44,390.44,128.2,121.8,0.588,420228.4,420228.4,36363,0,0,0,L,1122011218,0,123.36,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950836,540197.00
05/22/2016 17:00,2,4.770,ACTIVE,216.22,357.38,59.959,1463950803,"201051344000900","219011344069620",27.83,43.40,0,337.84,391.94,134.5,127.9,0.623,426640.5,426640.5,31317,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950837,540198.00
05/22/2016 17:00,2,4.617,ACTIVE,216.45,356.78,59.986,1463950803,"201051344000648","219011344069620",28.21,42.30,0,338.44,392.55,132.1,125.6,0.623,418507.9,418507.9,31609,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950838,540199.00
05/22/2016 17:00,2,4.729,ACTIVE,216.22,356.48,59.965,1463950803,"201051344000569","219011344069620",27.57,43.40,0,338.14,391.94,132.0,125.5,0.610,427712.9,427712.9,31243,0,0,0,L,1122011218,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950839,540200.00
05/22/2016 17:00,2,4.709,ACTIVE,216.67,358.88,59.959,1463950803,"201051344000983","219011344069620",28.17,44.00,0,337.24,392.25,134.3,127.7,0.636,419182.5,419182.5,31726,0,0,0,L,1122011218,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950840,540201.00
05/22/2016 17:00,2,4.705,ACTIVE,216.67,358.88,59.975,1463950803,"201051344001158","219011344069620",27.95,41.50,0,338.44,391.94,133.2,126.6,0.650,413603.3,413603.3,31987,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950841,540202.00
05/22/2016 17:00,2,4.588,ACTIVE,216.67,358.28,59.933,1463950803,"201051344000576","219011344069620",28.11,42.80,0,338.14,391.64,130.6,124.1,0.614,420622.9,420622.9,31394,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950842,540203.00
05/22/2016 17:00,2,4.248,ACTIVE,212.61,354.37,59.959,1463950803,"274151322000087","219011344069620",26.66,57.70,0,333.03,372.11,114.6,108.7,0.433,651503.1,651503.1,25175,0,0,0,L,1151911521,0,122.23,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950843,540204.00
05/22/2016 17:00,2,4.789,ACTIVE,215.54,355.88,59.954,1463950803,"201051344000868","219011344069620",27.39,41.30,0,337.84,391.94,133.0,126.5,0.619,411678.1,411678.1,31663,0,0,0,L,1122011218,1,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463950844,540205.00
05/22/2016 17:15,2,4.234,ACTIVE,215.54,354.67,59.996,1463951703,"201051344000645","219011344069620",27.63,43.40,0,337.84,388.04,118.5,112.5,0.561,420169.7,420169.7,31532,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951704,540206.00
05/22/2016 17:15,2,3.719,ACTIVE,211.93,346.26,59.986,1463951703,"274151322000085","219011344069620",26.76,49.00,0,333.93,369.10,100.7,95.3,0.384,679807.5,679807.5,25093,0,0,0,L,1151911521,0,122.01,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951705,540207.00
05/22/2016 17:15,2,4.246,ACTIVE,215.09,356.78,59.991,1463951703,"201051344000633","219011344069620",28.01,40.60,0,338.14,388.94,120.4,114.3,0.579,411263.4,411263.4,32005,0,0,0,L,1122011218,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951706,540208.00
05/22/2016 17:15,2,4.162,ACTIVE,215.54,356.78,59.986,1463951703,"201051344000469","219011344069620",28.19,39.30,0,338.14,388.94,119.0,112.9,0.575,412563.3,412563.3,31942,0,0,0,L,1122011218,0,122.23,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951707,540209.00
05/22/2016 17:15,2,4.176,ACTIVE,213.96,353.47,59.981,1463951703,"201051344000646","219011344069620",28.15,38.40,0,333.93,384.73,119.1,113.0,0.570,416181.8,416181.8,36499,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951708,540210.00
05/22/2016 17:15,2,3.820,ACTIVE,211.48,357.98,59.986,1463951703,"274151322000052","219011344069620",27.95,48.50,0,333.03,371.81,108.0,102.3,0.438,692680.2,692680.2,25321,0,0,0,L,1151911521,0,121.33,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951709,540211.00
05/22/2016 17:15,2,4.393,ACTIVE,214.64,354.37,60.007,1463951703,"201051344000585","219011344069620",27.83,40.60,0,337.84,388.64,123.9,117.6,0.588,422886.0,422886.0,36501,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951710,540212.00
05/22/2016 17:15,2,4.082,ACTIVE,213.51,352.27,59.986,1463951703,"201051344001230","219011344069620",28.51,35.80,0,333.03,383.23,117.8,111.8,0.552,419910.8,419910.8,36302,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951711,540213.00
05/22/2016 17:15,2,4.156,ACTIVE,214.64,354.97,59.996,1463951703,"201051344000582","219011344069620",27.91,42.80,0,337.54,388.94,117.5,111.5,0.548,413301.9,413301.9,36469,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951712,540214.00
05/22/2016 17:15,2,4.027,ACTIVE,213.74,351.97,59.981,1463951703,"201051344000955","219011344069620",28.69,42.30,0,333.93,383.53,117.0,111.0,0.566,425531.1,425531.1,36402,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951713,540215.00
05/22/2016 17:15,2,2.561,ACTIVE,212.38,413.29,59.986,1463951703,"274151322000094","219011344069620",37.45,49.80,0,386.23,437.03,96.8,91.5,0.384,559127.8,559127.8,26355,0,0,0,L,1151911521,0,121.55,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951713,540216.00
05/22/2016 17:15,2,4.199,ACTIVE,215.54,354.37,59.996,1463951703,"201051344000579","219011344069620",28.90,38.60,0,338.74,389.54,122.9,116.7,0.592,426546.0,426546.0,12016,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951714,540217.00
05/22/2016 17:15,2,4.205,ACTIVE,213.74,352.27,59.981,1463951703,"201051344000890","219011344069620",27.83,38.00,0,334.24,384.43,118.6,112.6,0.544,422703.2,422703.2,36420,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951715,540218.00
05/22/2016 17:15,2,4.121,ACTIVE,214.41,354.37,59.975,1463951703,"201051344000438","219011344069620",28.35,41.00,0,338.14,387.14,118.2,112.2,0.566,424745.9,424745.9,36424,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951716,540219.00
05/22/2016 17:15,2,4.088,ACTIVE,214.19,352.87,59.975,1463951703,"201051344000417","219011344069620",28.17,38.80,0,334.24,383.83,116.6,110.6,0.552,417276.2,417276.2,36584,0,0,0,L,1122011218,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951717,540220.00
05/22/2016 17:15,2,3.873,ACTIVE,211.70,354.07,59.975,1463951703,"274151322000083","219011344069620",27.97,48.50,0,332.43,372.41,109.7,104.0,0.433,686465.9,686465.9,25393,0,0,0,L,1151911521,0,121.55,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951718,540221.00
05/22/2016 17:15,2,4.010,ACTIVE,212.61,354.97,59.949,1463951703,"274151322000076","219011344069620",28.47,49.00,0,333.93,383.53,115.5,109.5,0.460,730907.7,730907.7,25391,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951719,540222.00
05/22/2016 17:15,2,4.246,ACTIVE,214.64,355.28,59.981,1463951703,"201051344000868","219011344069620",27.63,40.20,0,338.44,388.64,118.9,112.9,0.548,411707.0,411707.0,31664,0,0,0,L,1122011218,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951720,540223.00
05/22/2016 17:15,2,4.119,ACTIVE,211.93,349.26,59.938,1463951703,"274151322000095","219011344069620",28.15,47.50,0,333.33,373.61,117.4,111.4,0.451,723394.3,723394.3,25305,0,0,0,L,1151911521,0,122.23,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951721,540224.00
05/22/2016 17:15,2,4.254,ACTIVE,215.54,356.18,59.954,1463951703,"201051344000988","219011344069620",27.61,40.00,0,337.84,389.24,119.0,112.9,0.575,408812.3,408812.3,31962,0,0,0,L,1122011218,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951722,540225.00
05/22/2016 17:15,2,4.270,ACTIVE,214.64,353.77,59.954,1463951703,"201051344001025","219011344069620",27.89,41.50,0,337.24,385.63,120.5,114.4,0.557,422637.5,422637.5,36474,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951723,540226.00
05/22/2016 17:15,2,4.209,ACTIVE,215.77,355.58,59.986,1463951703,"201051344000458","219011344069620",28.19,43.00,0,338.44,388.94,120.2,114.1,0.588,419629.7,419629.7,31889,0,0,0,L,1122011218,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951723,540227.00
05/22/2016 17:15,2,4.217,ACTIVE,216.00,357.98,59.975,1463951703,"201051344000853","219011344069620",27.85,41.50,0,339.04,388.94,119.0,112.9,0.575,418254.9,418254.9,31485,0,0,0,L,1122011218,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951724,540228.00
05/22/2016 17:15,2,4.170,ACTIVE,213.96,354.07,59.986,1463951703,"201051344000685","219011344069620",28.23,38.40,0,335.74,385.33,119.3,113.2,0.592,424293.5,424293.5,36311,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951725,540229.00
05/22/2016 17:15,2,4.189,ACTIVE,214.64,353.47,59.949,1463951703,"201051344000917","219011344069620",28.15,43.00,0,336.64,386.83,119.5,113.4,0.570,421171.3,421171.3,36314,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951726,540230.00
05/22/2016 17:15,2,4.186,ACTIVE,213.96,353.17,59.981,1463951703,"201051344001145","219011344069620",28.55,38.20,0,338.14,385.33,121.0,114.9,0.575,426352.9,426352.9,36165,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951727,540231.00
05/22/2016 17:15,2,4.207,ACTIVE,214.87,354.07,59.959,1463951703,"201051344000651","219011344069620",27.73,45.50,0,338.74,388.04,118.1,112.1,0.552,418587.9,418587.9,36529,0,0,0,L,1122011218,0,123.36,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951728,540232.00
05/22/2016 17:15,2,3.654,ACTIVE,211.93,347.16,59.954,1463951703,"274151322000088","219011344069620",27.04,47.80,0,333.33,369.40,100.0,94.6,0.380,663663.0,663663.0,25057,0,0,0,L,1151911521,0,122.46,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951729,540233.00
05/22/2016 17:15,2,2.500,ACTIVE,212.83,410.88,59.991,1463951703,"274151322000068","219011344069620",38.27,49.30,0,383.23,438.23,96.8,91.5,0.376,558833.8,558833.8,26563,0,0,0,L,1151911521,0,122.23,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951730,540234.00
05/22/2016 17:15,2,4.160,ACTIVE,214.41,352.57,60.018,1463951703,"201051344001135","219011344069620",28.05,43.80,0,334.54,383.83,118.3,112.2,0.557,414651.4,414651.4,36469,0,0,0,L,1122011218,0,122.68,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951731,540235.00
05/22/2016 17:15,2,4.221,ACTIVE,213.96,354.07,59.986,1463951703,"201051344000594","219011344069620",28.59,38.80,0,337.84,390.14,122.1,116.0,0.570,423389.3,423389.3,31921,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951732,540236.00
05/22/2016 17:15,2,4.182,ACTIVE,214.64,353.17,60.012,1463951703,"201051344001203","219011344069620",27.85,40.40,0,338.14,387.44,118.0,111.9,0.561,421637.9,421637.9,36499,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951733,540237.00
05/22/2016 17:15,2,3.713,ACTIVE,211.70,346.86,59.975,1463951703,"274151322000054","219011344069620",27.02,50.00,0,333.63,370.00,101.5,96.1,0.398,677900.1,677900.1,25089,0,0,0,L,1151911521,0,121.78,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951734,540238.00
05/22/2016 17:15,2,4.207,ACTIVE,214.87,353.77,59.981,1463951703,"201051344000867","219011344069620",28.09,42.50,0,338.14,388.34,119.7,113.6,0.557,410958.2,410958.2,31927,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951735,540239.00
05/22/2016 17:15,2,3.973,ACTIVE,214.64,354.67,59.986,1463951703,"201051344001093","219011344069620",28.31,39.00,0,337.84,386.83,113.9,108.0,0.530,420257.0,420257.0,36364,0,0,0,L,1122011218,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951736,540240.00
05/22/2016 17:15,2,4.199,ACTIVE,215.32,354.67,59.975,1463951703,"201051344000900","219011344069620",28.15,42.30,0,337.84,389.24,119.7,113.6,0.544,426670.5,426670.5,31318,0,0,0,L,1122011218,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951737,540241.00
05/22/2016 17:15,2,4.123,ACTIVE,215.32,354.97,59.991,1463951703,"201051344000648","219011344069620",28.17,41.30,0,338.44,388.94,117.6,111.6,0.544,418537.3,418537.3,31610,0,0,0,L,1122011218,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951738,540242.00
05/22/2016 17:15,2,4.188,ACTIVE,215.54,355.28,59.981,1463951703,"201051344000569","219011344069620",27.75,42.30,0,338.44,388.94,117.7,111.7,0.548,427742.3,427742.3,31244,0,0,0,L,1122011218,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951739,540243.00
05/22/2016 17:15,2,4.229,ACTIVE,215.77,355.88,59.986,1463951703,"201051344000983","219011344069620",28.03,42.00,0,338.44,388.94,120.0,113.9,0.575,419212.5,419212.5,31727,0,0,0,L,1122011218,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951740,540244.00
05/22/2016 17:15,2,4.191,ACTIVE,215.54,355.88,59.981,1463951703,"201051344001158","219011344069620",28.07,39.80,0,338.44,388.04,119.2,113.1,0.566,413633.1,413633.1,31988,0,0,0,L,1122011218,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951740,540245.00
05/22/2016 17:15,2,4.057,ACTIVE,216.00,355.58,59.986,1463951703,"201051344000576","219011344069620",28.29,42.00,0,338.44,388.34,116.2,110.3,0.552,420652.1,420652.1,31395,0,0,0,L,1122011218,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951741,540246.00
05/22/2016 17:15,2,3.729,ACTIVE,212.38,342.95,59.965,1463951703,"274151322000087","219011344069620",26.96,55.80,0,333.63,369.70,101.8,96.3,0.367,651528.5,651528.5,25176,0,0,0,L,1151911521,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463951742,540247.00
05/22/2016 17:30,2,3.814,ACTIVE,215.54,353.77,59.965,1463952604,"201051344000645","219011344069620",27.85,42.50,0,339.65,384.13,107.6,102.0,0.495,420196.6,420196.6,31533,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952605,540248.00
05/22/2016 17:30,2,3.311,ACTIVE,212.38,353.47,59.965,1463952604,"274151322000085","219011344069620",27.14,47.00,0,334.24,366.40,91.0,85.9,0.349,679830.2,679830.2,25094,0,0,0,L,1151911521,0,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952606,540249.00
05/22/2016 17:30,2,3.826,ACTIVE,215.32,356.48,59.981,1463952604,"201051344000633","219011344069620",28.29,38.80,0,337.54,385.03,109.7,103.9,0.526,411290.9,411290.9,32006,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952607,540250.00
05/22/2016 17:30,2,3.795,ACTIVE,215.77,355.88,59.991,1463952604,"201051344000469","219011344069620",28.13,38.00,0,339.04,384.73,108.2,102.5,0.517,412590.3,412590.3,31943,0,0,0,L,1122011218,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952608,540251.00
05/22/2016 17:30,2,3.799,ACTIVE,214.19,352.87,59.965,1463952604,"201051344000646","219011344069620",28.05,37.00,0,333.33,380.22,107.8,102.2,0.521,416208.8,416208.8,36500,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952609,540252.00
05/22/2016 17:30,2,3.389,ACTIVE,212.16,345.36,59.959,1463952604,"274151322000052","219011344069620",28.27,45.50,0,333.63,368.20,97.0,91.7,0.389,692704.5,692704.5,25322,0,0,0,L,1151911521,0,121.33,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952610,540253.00
05/22/2016 17:30,2,3.961,ACTIVE,215.09,353.17,59.970,1463952604,"201051344000585","219011344069620",28.23,39.50,0,333.93,381.73,113.2,107.4,0.530,422914.3,422914.3,36502,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952611,540254.00
05/22/2016 17:30,2,3.674,ACTIVE,214.19,349.56,59.965,1463952604,"201051344001230","219011344069620",28.71,35.00,0,333.03,378.72,106.8,101.2,0.508,419937.6,419937.6,36303,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952612,540255.00
05/22/2016 17:30,2,3.721,ACTIVE,215.09,354.07,59.944,1463952604,"201051344000582","219011344069620",28.31,41.30,0,333.93,381.12,106.7,101.1,0.499,413328.6,413328.6,36470,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952613,540256.00
05/22/2016 17:30,2,3.662,ACTIVE,214.41,350.77,59.965,1463952604,"201051344000955","219011344069620",28.59,40.60,0,333.93,378.72,106.0,100.4,0.504,425557.6,425557.6,36403,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952614,540257.00
05/22/2016 17:30,2,2.152,ACTIVE,212.38,426.51,59.970,1463952604,"274151322000094","219011344069620",39.14,47.80,0,389.24,439.74,85.4,80.5,0.340,559149.6,559149.6,26356,0,0,0,L,1151911521,0,121.55,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952615,540258.00
05/22/2016 17:30,2,3.850,ACTIVE,215.77,354.97,59.970,1463952604,"201051344000579","219011344069620",28.67,37.30,0,339.34,385.93,111.7,105.9,0.535,426574.0,426574.0,12017,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952616,540259.00
05/22/2016 17:30,2,3.727,ACTIVE,214.19,351.67,59.970,1463952604,"201051344000890","219011344069620",28.53,36.80,0,333.93,379.62,107.7,102.0,0.504,422730.2,422730.2,36421,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952617,540260.00
05/22/2016 17:30,2,3.670,ACTIVE,214.87,353.17,59.970,1463952604,"201051344000438","219011344069620",28.78,40.00,0,334.54,380.52,107.0,101.4,0.517,424772.8,424772.8,36425,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952618,540261.00
05/22/2016 17:30,2,3.666,ACTIVE,214.64,351.67,59.970,1463952604,"201051344000417","219011344069620",28.47,38.00,0,333.93,379.62,105.7,100.0,0.513,417302.7,417302.7,36585,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952619,540262.00
05/22/2016 17:30,2,3.434,ACTIVE,212.16,344.45,59.965,1463952604,"274151322000083","219011344069620",28.37,47.50,0,333.93,368.80,98.7,93.3,0.380,686490.7,686490.7,25394,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952620,540263.00
05/22/2016 17:30,2,3.604,ACTIVE,212.83,347.16,59.959,1463952604,"274151322000076","219011344069620",28.47,46.60,0,334.84,369.70,103.9,98.4,0.415,730933.8,730933.8,25392,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952621,540264.00
05/22/2016 17:30,2,3.787,ACTIVE,214.87,353.47,59.970,1463952604,"201051344000868","219011344069620",28.17,39.30,0,337.24,383.23,108.1,102.4,0.499,411734.1,411734.1,31665,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952621,540265.00
05/22/2016 17:30,2,3.686,ACTIVE,212.16,344.76,59.970,1463952604,"274151322000095","219011344069620",28.39,46.40,0,332.73,370.60,106.0,100.4,0.393,723420.9,723420.9,25306,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952622,540266.00
05/22/2016 17:30,2,3.822,ACTIVE,215.54,355.58,59.975,1463952604,"201051344000988","219011344069620",27.99,39.30,0,337.54,384.73,108.4,102.7,0.517,408839.4,408839.4,31963,0,0,0,L,1122011218,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952623,540267.00
05/22/2016 17:30,2,3.879,ACTIVE,214.64,351.97,59.928,1463952604,"201051344001025","219011344069620",27.91,40.40,0,334.54,380.82,109.6,103.9,0.508,422665.0,422665.0,36475,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952624,540268.00
05/22/2016 17:30,2,3.812,ACTIVE,215.54,354.67,59.970,1463952604,"201051344000458","219011344069620",28.29,42.00,0,339.34,384.43,109.2,103.5,0.530,419657.1,419657.1,31890,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952625,540269.00
05/22/2016 17:30,2,3.789,ACTIVE,216.22,357.98,59.996,1463952604,"201051344000853","219011344069620",28.25,40.00,0,338.14,384.43,108.3,102.6,0.517,418282.0,418282.0,31486,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952626,540270.00
05/22/2016 17:30,2,3.715,ACTIVE,214.41,352.87,59.949,1463952604,"201051344000685","219011344069620",28.71,37.50,0,333.33,380.82,108.1,102.4,0.539,424320.7,424320.7,36312,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952627,540271.00
05/22/2016 17:30,2,3.785,ACTIVE,214.87,352.27,59.959,1463952604,"201051344000917","219011344069620",28.35,42.00,0,333.33,380.52,108.6,102.9,0.521,421198.5,421198.5,36315,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952628,540272.00
05/22/2016 17:30,2,3.764,ACTIVE,214.64,352.87,59.975,1463952604,"201051344001145","219011344069620",28.84,37.30,0,334.24,380.52,109.9,104.2,0.517,426380.4,426380.4,36166,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952629,540273.00
05/22/2016 17:30,2,3.752,ACTIVE,215.09,352.57,59.965,1463952604,"201051344000651","219011344069620",28.33,43.80,0,336.64,382.63,107.7,102.0,0.499,418614.8,418614.8,36530,0,0,0,L,1122011218,0,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952630,540274.00
05/22/2016 17:30,2,3.240,ACTIVE,212.16,346.56,59.965,1463952604,"274151322000088","219011344069620",27.45,45.30,0,333.03,366.10,90.0,85.0,0.354,663685.6,663685.6,25058,0,0,0,L,1151911521,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952631,540275.00
05/22/2016 17:30,2,2.230,ACTIVE,213.06,420.50,59.970,1463952604,"274151322000068","219011344069620",38.61,48.00,0,388.04,437.93,87.3,82.3,0.336,558855.7,558855.7,26564,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952632,540276.00
05/22/2016 17:30,2,3.734,ACTIVE,214.64,351.37,59.965,1463952604,"201051344001135","219011344069620",28.43,42.80,0,333.93,379.02,107.6,101.9,0.504,414678.3,414678.3,36470,0,0,0,L,1122011218,0,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952633,540277.00
05/22/2016 17:30,2,3.818,ACTIVE,214.41,353.47,59.970,1463952604,"201051344000594","219011344069620",28.78,37.30,0,333.63,382.03,111.4,105.6,0.521,423417.2,423417.2,31922,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952634,540278.00
05/22/2016 17:30,2,3.762,ACTIVE,215.09,351.67,59.975,1463952604,"201051344001203","219011344069620",28.19,39.00,0,336.64,380.52,107.3,101.7,0.499,421664.7,421664.7,36500,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952635,540279.00
05/22/2016 17:30,2,3.312,ACTIVE,212.38,353.17,59.975,1463952604,"274151322000054","219011344069620",27.31,48.30,0,333.03,366.70,91.7,86.5,0.354,677923.0,677923.0,25090,0,0,0,L,1151911521,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952636,540280.00
05/22/2016 17:30,2,3.740,ACTIVE,214.87,352.57,59.959,1463952604,"201051344000867","219011344069620",28.73,40.80,0,337.84,382.63,108.8,103.1,0.513,410985.5,410985.5,31928,0,0,0,L,1122011218,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952637,540281.00
05/22/2016 17:30,2,3.580,ACTIVE,215.09,353.17,59.954,1463952604,"201051344001093","219011344069620",28.49,37.50,0,334.54,379.32,103.2,97.7,0.477,420282.8,420282.8,36365,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952638,540282.00
05/22/2016 17:30,2,3.826,ACTIVE,215.32,354.67,59.975,1463952604,"201051344000900","219011344069620",28.17,41.30,0,338.74,384.43,109.1,103.4,0.508,426697.8,426697.8,31319,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952639,540283.00
05/22/2016 17:30,2,3.672,ACTIVE,215.54,354.07,59.981,1463952604,"201051344000648","219011344069620",28.73,39.80,0,339.04,384.13,106.8,101.2,0.504,418564.1,418564.1,31611,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952640,540284.00
05/22/2016 17:30,2,3.760,ACTIVE,215.54,354.37,59.949,1463952604,"201051344000569","219011344069620",28.17,40.60,0,339.04,384.13,107.2,101.6,0.508,427769.2,427769.2,31245,0,0,0,L,1122011218,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952641,540285.00
05/22/2016 17:30,2,3.830,ACTIVE,215.54,354.97,59.975,1463952604,"201051344000983","219011344069620",28.31,41.30,0,339.04,384.73,109.8,104.0,0.530,419239.9,419239.9,31728,0,0,0,L,1122011218,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952641,540286.00
05/22/2016 17:30,2,3.807,ACTIVE,215.54,354.07,59.965,1463952604,"201051344001158","219011344069620",28.13,38.40,0,338.74,384.13,108.4,102.7,0.521,413660.3,413660.3,31989,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952642,540287.00
05/22/2016 17:30,2,3.689,ACTIVE,216.00,356.18,59.970,1463952604,"201051344000576","219011344069620",28.33,40.60,0,338.74,384.13,105.8,100.2,0.504,420678.5,420678.5,31396,0,0,0,L,1122011218,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952643,540288.00
05/22/2016 17:30,2,3.322,ACTIVE,212.61,356.18,59.975,1463952604,"274151322000087","219011344069620",27.39,53.30,0,333.63,366.10,92.2,87.0,0.349,651551.6,651551.6,25177,0,0,0,L,1151911521,0,122.46,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463952644,540289.00
05/22/2016 17:45,2,3.211,ACTIVE,215.77,352.87,59.991,1463953504,"201051344000645","219011344069620",28.25,40.60,0,339.65,380.52,91.9,86.7,0.424,420220.4,420220.4,31534,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953505,540290.00
05/22/2016 17:45,2,2.777,ACTIVE,212.61,350.17,59.986,1463953504,"274151322000085","219011344069620",27.37,45.30,0,331.23,380.52,76.9,72.3,0.544,679850.1,679850.1,25095,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953506,540291.00
05/22/2016 17:45,2,3.223,ACTIVE,215.32,354.07,60.002,1463953504,"201051344000633","219011344069620",28.67,38.00,0,338.14,381.73,93.6,88.4,0.442,411315.1,411315.1,32007,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953506,540292.00
05/22/2016 17:45,2,3.217,ACTIVE,215.77,353.17,59.986,1463953504,"201051344000469","219011344069620",28.35,36.50,0,338.44,381.73,92.4,87.2,0.438,412614.2,412614.2,31944,0,0,0,L,1122011218,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953507,540293.00
05/22/2016 17:45,2,3.117,ACTIVE,214.19,351.67,60.002,1463953504,"201051344000646","219011344069620",29.16,36.30,0,335.14,376.92,92.1,86.9,0.433,416232.6,416232.6,36501,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953508,540294.00
05/22/2016 17:45,2,2.836,ACTIVE,212.61,350.77,59.970,1463953504,"274151322000052","219011344069620",28.57,44.00,0,333.63,365.19,82.0,77.3,0.318,692725.7,692725.7,25323,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953509,540295.00
05/22/2016 17:45,2,3.387,ACTIVE,215.32,352.87,59.954,1463953504,"201051344000585","219011344069620",28.43,38.20,0,337.84,379.02,97.5,92.2,0.460,422939.3,422939.3,36503,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953510,540296.00
05/22/2016 17:45,2,3.131,ACTIVE,214.19,350.17,59.959,1463953504,"201051344001230","219011344069620",28.63,34.30,0,333.33,375.11,90.8,85.7,0.429,419961.0,419961.0,36304,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953511,540297.00
05/22/2016 17:45,2,3.152,ACTIVE,215.32,351.97,59.975,1463953504,"201051344000582","219011344069620",28.47,39.80,0,336.94,377.22,91.0,85.9,0.424,413352.0,413352.0,36471,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953512,540298.00
05/22/2016 17:45,2,3.068,ALERT,214.41,350.47,60.023,1463953504,"201051344000955","219011344069620",29.04,38.80,0,302.68,392.55,90.3,85.2,0.429,425580.8,425580.8,36404,0,0,0,L,1122011218,0,122.46,122.23,0002,33,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953514,540299.00
05/22/2016 17:45,2,1.832,ACTIVE,212.38,420.50,59.975,1463953504,"274151322000094","219011344069620",38.86,44.00,0,390.44,449.65,71.5,67.0,0.513,559168.4,559168.4,26357,0,0,0,L,1151911521,0,122.01,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953515,540300.00
05/22/2016 17:45,2,3.271,ACTIVE,216.00,354.37,60.002,1463953504,"201051344000579","219011344069620",28.82,36.30,0,339.95,381.73,95.6,90.3,0.455,426598.6,426598.6,12018,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953516,540301.00
05/22/2016 17:45,2,3.199,ACTIVE,214.41,350.77,60.007,1463953504,"201051344000890","219011344069620",28.33,35.40,0,335.14,376.31,91.8,86.7,0.420,422753.9,422753.9,36422,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953517,540302.00
05/22/2016 17:45,2,3.078,ACTIVE,214.64,350.77,59.970,1463953504,"201051344000438","219011344069620",29.28,38.80,0,336.64,376.92,91.3,86.2,0.433,424796.4,424796.4,36426,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953518,540303.00
05/22/2016 17:45,2,3.150,ACTIVE,214.64,351.07,59.944,1463953504,"201051344000417","219011344069620",28.37,36.80,0,336.04,376.62,90.6,85.5,0.438,417326.0,417326.0,36586,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953518,540304.00
05/22/2016 17:45,2,2.920,ACTIVE,212.38,355.58,59.991,1463953504,"274151322000083","219011344069620",28.43,45.50,0,334.24,366.40,84.0,79.2,0.331,686512.4,686512.4,25395,0,0,0,L,1151911521,0,121.78,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953519,540305.00
05/22/2016 17:45,2,3.025,ACTIVE,213.06,346.56,59.981,1463953504,"274151322000076","219011344069620",28.71,44.80,0,335.44,367.30,88.0,83.0,0.354,730956.6,730956.6,25393,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953520,540306.00
05/22/2016 17:45,2,3.197,ACTIVE,215.32,351.97,59.975,1463953504,"201051344000868","219011344069620",28.47,37.80,0,338.74,380.22,92.1,87.0,0.424,411757.9,411757.9,31666,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953521,540307.00
05/22/2016 17:45,2,3.084,ACTIVE,212.61,347.76,59.996,1463953504,"274151322000095","219011344069620",28.84,44.50,0,334.24,367.30,90.1,85.0,0.340,723444.2,723444.2,25307,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953522,540308.00
05/22/2016 17:45,2,3.250,ACTIVE,215.77,354.67,59.986,1463953504,"201051344000988","219011344069620",28.07,37.30,0,338.74,382.63,92.4,87.3,0.451,408863.3,408863.3,31964,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953523,540309.00
05/22/2016 17:45,2,3.311,ACTIVE,215.09,351.67,59.996,1463953504,"201051344001025","219011344069620",27.99,38.80,0,337.54,377.82,93.9,88.7,0.433,422689.2,422689.2,36476,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953524,540310.00
05/22/2016 17:45,2,3.219,ACTIVE,215.77,353.17,59.996,1463953504,"201051344000458","219011344069620",28.59,40.60,0,339.34,381.12,93.2,88.0,0.455,419681.2,419681.2,31891,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953525,540311.00
05/22/2016 17:45,2,3.205,ACTIVE,216.22,353.77,59.991,1463953504,"201051344000853","219011344069620",28.51,38.80,0,339.04,381.42,92.5,87.4,0.446,418305.9,418305.9,31487,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953526,540312.00
05/22/2016 17:45,2,3.119,ACTIVE,214.64,351.67,59.996,1463953504,"201051344000685","219011344069620",29.08,36.80,0,336.94,376.92,91.8,86.7,0.460,424344.4,424344.4,36313,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953527,540313.00
05/22/2016 17:45,2,3.215,ACTIVE,215.09,350.77,60.002,1463953504,"201051344000917","219011344069620",28.47,40.60,0,336.04,377.82,92.7,87.5,0.442,421222.4,421222.4,36316,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953528,540314.00
05/22/2016 17:45,2,3.172,ACTIVE,214.87,351.67,60.007,1463953504,"201051344001145","219011344069620",29.12,35.40,0,336.34,377.22,93.6,88.4,0.438,426404.6,426404.6,36167,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953529,540315.00
05/22/2016 17:45,2,3.131,ACTIVE,215.09,351.97,59.981,1463953504,"201051344000651","219011344069620",28.92,41.80,0,338.14,379.92,91.8,86.6,0.424,418638.5,418638.5,36531,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953530,540316.00
05/22/2016 17:45,2,2.732,ACTIVE,212.38,351.97,60.007,1463953504,"274151322000088","219011344069620",27.31,42.80,0,329.73,380.22,75.6,71.0,0.521,663705.2,663705.2,25059,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953531,540317.00
