ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 17:45,2,1.906,ACTIVE,213.51,424.11,59.991,1463953504,"274151322000068","219011344069620",38.01,43.60,0,390.14,447.25,73.6,69.1,0.491,558874.8,558874.8,26565,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953532,540318.00
05/22/2016 17:45,2,3.211,ACTIVE,214.41,349.56,59.996,1463953504,"201051344001135","219011344069620",28.23,40.40,0,335.44,376.31,91.8,86.7,0.424,414702.1,414702.1,36471,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953533,540319.00
05/22/2016 17:45,2,3.254,ACTIVE,214.64,353.17,59.996,1463953504,"201051344000594","219011344069620",28.71,36.00,0,336.04,380.82,94.6,89.4,0.442,423441.7,423441.7,31923,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953534,540320.00
05/22/2016 17:45,2,3.164,ACTIVE,215.32,351.97,60.007,1463953504,"201051344001203","219011344069620",28.43,38.00,0,337.84,377.52,91.1,86.0,0.429,421688.3,421688.3,36501,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953534,540321.00
05/22/2016 17:45,2,2.758,ACTIVE,212.38,351.37,59.996,1463953504,"274151322000054","219011344069620",27.65,45.30,0,328.82,381.12,77.0,72.4,0.526,677943.0,677943.0,25091,0,0,0,L,1151911521,0,122.01,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953535,540322.00
05/22/2016 17:45,2,3.199,ACTIVE,215.32,351.97,60.007,1463953504,"201051344000867","219011344069620",28.65,39.50,0,337.54,379.32,92.9,87.7,0.433,411009.5,411009.5,31929,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953536,540323.00
05/22/2016 17:45,2,3.027,ACTIVE,215.32,352.87,59.991,1463953504,"201051344001093","219011344069620",28.51,36.30,0,337.84,376.31,87.4,82.5,0.411,420305.5,420305.5,36366,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953537,540324.00
05/22/2016 17:45,2,3.217,ACTIVE,215.54,353.77,60.007,1463953504,"201051344000900","219011344069620",28.47,39.80,0,338.14,381.12,92.8,87.6,0.433,426721.8,426721.8,31320,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953538,540325.00
05/22/2016 17:45,2,3.164,ACTIVE,215.54,353.47,59.991,1463953504,"201051344000648","219011344069620",28.31,38.40,0,339.65,380.82,90.8,85.7,0.420,418587.6,418587.6,31612,0,0,0,L,1122011218,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953539,540326.00
05/22/2016 17:45,2,3.211,ACTIVE,215.54,353.17,59.981,1463953504,"201051344000569","219011344069620",28.13,39.50,0,339.04,380.52,91.5,86.4,0.415,427792.8,427792.8,31246,0,0,0,L,1122011218,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953540,540327.00
05/22/2016 17:45,2,3.227,ACTIVE,215.77,353.17,59.991,1463953504,"201051344000983","219011344069620",28.69,39.80,0,339.34,381.12,93.7,88.5,0.446,419264.1,419264.1,31729,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953541,540328.00
05/22/2016 17:45,2,3.178,ACTIVE,215.77,353.17,60.002,1463953504,"201051344001158","219011344069620",28.69,37.00,0,338.74,381.12,92.3,87.2,0.424,413684.1,413684.1,31990,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953542,540329.00
05/22/2016 17:45,2,3.150,ACTIVE,216.00,352.87,59.986,1463953504,"201051344000576","219011344069620",28.11,39.30,0,338.14,380.82,89.7,84.7,0.429,420701.8,420701.8,31397,0,0,0,L,1122011218,0,122.91,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953543,540330.00
05/22/2016 17:45,2,2.789,ACTIVE,212.61,346.86,60.002,1463953504,"274151322000087","219011344069620",27.59,51.80,0,333.93,365.19,77.8,73.2,0.287,651571.7,651571.7,25178,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463953544,540331.00
05/22/2016 18:00,2,2.762,ACTIVE,215.32,351.07,59.975,1463954403,"201051344000645","219011344069620",28.27,39.50,0,340.25,375.41,79.1,74.5,0.362,420240.4,420240.4,31535,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954405,540332.00
05/22/2016 18:00,2,2.324,ACTIVE,212.83,357.38,59.970,1463954403,"274151322000085","219011344069620",27.63,40.80,0,336.94,380.22,65.0,60.8,0.455,679866.6,679866.6,25096,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954406,540333.00
05/22/2016 18:00,2,2.789,ACTIVE,215.09,352.57,59.981,1463954403,"201051344000633","219011344069620",28.55,36.00,0,339.04,376.92,80.6,75.9,0.384,411335.5,411335.5,32008,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954406,540334.00
05/22/2016 18:00,2,2.742,ACTIVE,215.32,351.97,59.975,1463954403,"201051344000469","219011344069620",28.67,35.20,0,338.74,376.62,79.7,75.0,0.384,412634.3,412634.3,31945,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954407,540335.00
05/22/2016 18:00,2,2.742,ACTIVE,213.74,349.86,59.991,1463954403,"201051344000646","219011344069620",28.51,35.00,0,334.84,372.41,79.2,74.5,0.376,416252.7,416252.7,36502,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954408,540336.00
05/22/2016 18:00,2,2.404,ACTIVE,211.93,349.86,59.975,1463954403,"274151322000052","219011344069620",28.37,39.50,0,329.13,380.52,69.0,64.7,0.477,692743.4,692743.4,25324,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954409,540337.00
05/22/2016 18:00,2,2.936,ACTIVE,214.41,351.07,60.023,1463954403,"201051344000585","219011344069620",28.37,36.30,0,337.84,374.21,84.3,79.5,0.393,422960.7,422960.7,36504,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954410,540338.00
05/22/2016 18:00,2,2.646,ACTIVE,213.74,348.36,60.002,1463954403,"201051344001230","219011344069620",28.98,32.80,0,334.54,371.21,77.7,73.1,0.362,419980.8,419980.8,36305,0,0,0,L,1122011218,0,122.91,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954411,540339.00
05/22/2016 18:00,2,2.693,ACTIVE,214.64,350.47,59.944,1463954403,"201051344000582","219011344069620",28.61,40.00,0,337.54,372.71,78.1,73.4,0.371,413371.8,413371.8,36472,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954412,540340.00
05/22/2016 18:00,2,2.639,ACTIVE,213.74,359.78,59.959,1463954403,"201051344000955","219011344069620",28.78,37.00,0,318.00,389.84,76.9,72.3,0.658,425600.4,425600.4,36406,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954413,540341.00
05/22/2016 18:00,2,1.545,ACTIVE,212.38,425.31,59.965,1463954403,"274151322000094","219011344069620",38.76,41.00,0,386.23,443.94,61.0,57.0,0.433,559183.9,559183.9,26358,0,0,0,L,1151911521,0,121.55,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954414,540342.00
05/22/2016 18:00,2,2.803,ACTIVE,215.54,351.67,60.002,1463954403,"201051344000579","219011344069620",28.94,34.30,0,339.65,376.92,82.2,77.4,0.384,426619.5,426619.5,12019,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954415,540343.00
05/22/2016 18:00,2,2.680,ACTIVE,213.96,349.56,60.002,1463954403,"201051344000890","219011344069620",28.96,34.30,0,336.34,372.11,78.7,74.0,0.362,422773.9,422773.9,36423,0,0,0,L,1122011218,0,123.14,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954416,540344.00
05/22/2016 18:00,2,2.650,ACTIVE,214.19,350.17,59.954,1463954403,"201051344000438","219011344069620",29.04,37.00,0,338.14,373.01,78.0,73.3,0.376,424816.2,424816.2,36427,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954417,540345.00
05/22/2016 18:00,2,2.680,ACTIVE,213.96,361.89,59.970,1463954403,"201051344000417","219011344069620",28.51,35.20,0,317.40,391.04,77.3,72.7,0.663,417345.7,417345.7,36587,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954418,540346.00
05/22/2016 18:00,2,2.471,ACTIVE,212.16,350.17,59.981,1463954403,"274151322000083","219011344069620",28.41,40.60,0,329.73,379.92,71.0,66.6,0.508,686530.5,686530.5,25396,0,0,0,L,1151911521,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954419,540347.00
05/22/2016 18:00,2,2.535,ACTIVE,212.61,364.89,59.970,1463954403,"274151322000076","219011344069620",28.92,40.80,0,330.93,380.82,74.3,69.8,0.530,730975.6,730975.6,25394,0,0,0,L,1151911521,0,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954420,540348.00
05/22/2016 18:00,2,2.783,ACTIVE,214.64,350.47,59.975,1463954403,"201051344000868","219011344069620",28.05,36.80,0,338.44,373.91,79.1,74.4,0.362,411778.0,411778.0,31667,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954420,540349.00
05/22/2016 18:00,2,2.594,ACTIVE,212.16,366.40,59.991,1463954403,"274151322000095","219011344069620",29.02,41.80,0,329.13,380.22,76.3,71.7,0.530,723463.7,723463.7,25308,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954421,540350.00
05/22/2016 18:00,2,2.777,ACTIVE,215.32,354.37,59.965,1463954403,"201051344000988","219011344069620",28.25,35.80,0,338.44,377.22,79.5,74.8,0.380,408883.5,408883.5,31965,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954422,540351.00
05/22/2016 18:00,2,2.775,ACTIVE,214.19,349.26,59.975,1463954403,"201051344001025","219011344069620",28.71,37.30,0,337.84,373.61,80.8,76.0,0.367,422709.7,422709.7,36477,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954423,540352.00
05/22/2016 18:00,2,2.766,ACTIVE,215.32,351.97,59.991,1463954403,"201051344000458","219011344069620",28.63,38.60,0,340.25,376.31,80.2,75.5,0.393,419701.5,419701.5,31892,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954424,540353.00
05/22/2016 18:00,2,2.768,ACTIVE,216.00,352.87,59.991,1463954403,"201051344000853","219011344069620",28.39,36.50,0,339.04,376.01,79.5,74.9,0.380,418326.1,418326.1,31488,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954425,540354.00
05/22/2016 18:00,2,2.656,ACTIVE,213.96,350.47,60.034,1463954403,"201051344000685","219011344069620",29.14,35.20,0,337.24,373.31,78.4,73.7,0.389,424364.4,424364.4,36314,0,0,0,L,1122011218,0,123.36,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954426,540355.00
05/22/2016 18:00,2,2.729,ACTIVE,214.19,349.56,59.981,1463954403,"201051344000917","219011344069620",28.77,38.60,0,337.24,373.01,79.5,74.8,0.376,421242.7,421242.7,36317,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954427,540356.00
05/22/2016 18:00,2,2.732,ACTIVE,213.96,349.26,59.981,1463954403,"201051344001145","219011344069620",28.98,34.00,0,338.14,372.71,80.3,75.6,0.371,426425.0,426425.0,36168,0,0,0,L,1122011218,0,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954428,540357.00
05/22/2016 18:00,2,2.684,ACTIVE,214.41,349.26,60.018,1463954403,"201051344000651","219011344069620",28.84,40.80,0,339.04,374.81,78.4,73.7,0.362,418658.5,418658.5,36532,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954429,540358.00
05/22/2016 18:00,2,2.268,ACTIVE,212.38,360.99,60.023,1463954403,"274151322000088","219011344069620",27.77,38.80,0,335.74,379.62,63.8,59.7,0.429,663721.5,663721.5,25060,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954430,540359.00
05/22/2016 18:00,2,1.633,ACTIVE,213.06,406.37,59.981,1463954403,"274151322000068","219011344069620",37.41,40.20,0,378.12,446.65,62.0,57.9,0.429,558890.6,558890.6,26566,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954431,540360.00
05/22/2016 18:00,2,2.707,ACTIVE,213.74,348.36,59.965,1463954403,"201051344001135","219011344069620",28.67,38.80,0,335.44,372.11,78.5,73.9,0.367,414722.1,414722.1,36472,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954432,540361.00
05/22/2016 18:00,2,2.758,ACTIVE,214.41,351.07,59.986,1463954403,"201051344000594","219011344069620",29.00,34.80,0,337.84,373.61,81.0,76.3,0.376,423462.3,423462.3,31924,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954433,540362.00
05/22/2016 18:00,2,2.699,ACTIVE,213.96,349.86,60.034,1463954403,"201051344001203","219011344069620",28.55,36.80,0,338.14,373.31,78.1,73.5,0.362,421708.2,421708.2,36502,0,0,0,L,1122011218,0,123.36,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954434,540363.00
05/22/2016 18:00,2,2.318,ACTIVE,211.93,362.49,59.991,1463954403,"274151322000054","219011344069620",27.73,40.40,0,335.74,381.12,65.1,60.9,0.446,677959.7,677959.7,25092,0,0,0,L,1151911521,0,121.78,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954435,540364.00
05/22/2016 18:00,2,2.715,ACTIVE,214.87,350.17,59.970,1463954403,"201051344000867","219011344069620",28.94,37.50,0,338.74,373.61,79.6,74.9,0.367,411029.7,411029.7,31930,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954436,540365.00
05/22/2016 18:00,2,2.539,ACTIVE,213.96,360.38,59.949,1463954403,"201051344001093","219011344069620",28.80,34.30,0,320.41,391.94,74.0,69.5,0.614,420324.4,420324.4,36367,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954437,540366.00
05/22/2016 18:00,2,2.758,ACTIVE,214.87,351.67,59.986,1463954403,"201051344000900","219011344069620",28.49,38.20,0,338.74,375.71,79.6,74.9,0.367,426742.0,426742.0,31321,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954438,540367.00
05/22/2016 18:00,2,2.664,ACTIVE,215.32,351.37,59.991,1463954403,"201051344000648","219011344069620",28.78,37.00,0,339.65,376.01,77.7,73.1,0.362,418607.3,418607.3,31613,0,0,0,L,1122011218,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954439,540368.00
05/22/2016 18:00,2,2.721,ACTIVE,215.09,351.37,59.981,1463954403,"201051344000569","219011344069620",28.49,37.80,0,339.04,376.62,78.5,73.9,0.371,427812.8,427812.8,31247,0,0,0,L,1122011218,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954440,540369.00
05/22/2016 18:00,2,2.766,ACTIVE,215.32,351.07,60.007,1463954403,"201051344000983","219011344069620",28.78,38.00,0,338.44,375.71,80.7,76.0,0.380,419284.6,419284.6,31730,0,0,0,L,1122011218,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954441,540370.00
05/22/2016 18:00,2,2.713,ACTIVE,215.09,350.77,60.002,1463954403,"201051344001158","219011344069620",28.80,35.60,0,339.34,376.31,79.2,74.5,0.371,413704.3,413704.3,31991,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954442,540371.00
05/22/2016 18:00,2,2.688,ACTIVE,215.32,363.39,59.975,1463954403,"201051344000576","219011344069620",28.19,37.30,0,321.31,398.56,76.7,72.1,0.628,420721.3,420721.3,31398,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954442,540372.00
05/22/2016 18:00,2,2.361,ACTIVE,212.38,357.08,59.991,1463954403,"274151322000087","219011344069620",27.49,45.80,0,329.13,379.62,65.8,61.6,0.438,651588.5,651588.5,25179,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463954443,540373.00
05/22/2016 18:15,2,2.230,ACTIVE,215.09,360.99,59.954,1463955303,"201051344000645","219011344069620",28.41,35.40,0,320.41,397.35,64.2,60.0,0.535,420257.1,420257.1,31536,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955304,540374.00
05/22/2016 18:15,2,1.842,ACTIVE,212.38,352.57,59.981,1463955303,"274151322000085","219011344069620",27.77,38.40,0,337.24,374.51,51.9,48.1,0.354,679880.2,679880.2,25097,0,0,0,L,1151911521,0,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955305,540375.00
05/22/2016 18:15,2,2.260,ACTIVE,214.87,360.99,59.975,1463955303,"201051344000633","219011344069620",28.61,32.20,0,320.41,397.05,65.5,61.3,0.552,411352.5,411352.5,32009,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955306,540376.00
05/22/2016 18:15,2,2.213,ACTIVE,215.09,361.59,59.986,1463955303,"201051344000469","219011344069620",28.84,31.80,0,319.81,398.26,64.7,60.6,0.570,412651.1,412651.1,31946,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955307,540377.00
05/22/2016 18:15,2,2.205,ACTIVE,213.29,358.58,59.975,1463955303,"201051344000646","219011344069620",28.78,31.30,0,318.30,392.25,64.3,60.1,0.539,416269.5,416269.5,36503,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955308,540378.00
05/22/2016 18:15,2,1.918,ACTIVE,212.16,354.07,59.965,1463955303,"274151322000052","219011344069620",28.37,36.00,0,336.34,376.01,55.1,51.3,0.389,692757.8,692757.8,25325,0,0,0,L,1151911521,0,121.33,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955309,540379.00
05/22/2016 18:15,2,2.393,ACTIVE,213.96,359.18,59.970,1463955303,"201051344000585","219011344069620",28.65,33.00,0,319.81,395.85,69.4,65.0,0.588,422978.7,422978.7,36505,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955309,540380.00
05/22/2016 18:15,2,2.131,ACTIVE,213.06,357.68,59.996,1463955303,"201051344001230","219011344069620",29.02,29.50,0,318.30,390.74,62.6,58.5,0.526,419997.1,419997.1,36306,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955310,540381.00
05/22/2016 18:15,2,2.180,ACTIVE,214.19,358.58,59.928,1463955303,"201051344000582","219011344069620",28.69,34.80,0,317.40,396.75,63.4,59.2,0.526,413388.3,413388.3,36473,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955311,540382.00
05/22/2016 18:15,2,2.102,ACTIVE,213.29,356.48,59.970,1463955303,"201051344000955","219011344069620",29.12,33.50,0,335.14,391.94,62.0,58.0,0.530,425616.7,425616.7,36407,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955312,540383.00
05/22/2016 18:15,2,1.248,ACTIVE,212.83,413.59,59.965,1463955303,"274151322000094","219011344069620",38.39,38.60,0,337.54,443.04,48.2,44.6,0.345,559196.6,559196.6,26359,0,0,0,L,1151911521,0,121.78,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955313,540384.00
05/22/2016 18:15,2,2.260,ACTIVE,214.87,362.79,59.912,1463955303,"201051344000579","219011344069620",29.24,31.30,0,325.82,395.55,66.9,62.6,0.561,426636.9,426636.9,12020,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955314,540385.00
05/22/2016 18:15,2,2.188,ACTIVE,213.29,357.68,59.981,1463955303,"201051344000890","219011344069620",28.92,31.30,0,319.21,391.64,64.2,60.0,0.526,422790.6,422790.6,36424,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955315,540386.00
05/22/2016 18:15,2,2.152,ACTIVE,213.74,358.58,59.981,1463955303,"201051344000438","219011344069620",28.92,33.00,0,317.10,395.55,63.1,58.9,0.544,424832.6,424832.6,36428,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955316,540387.00
05/22/2016 18:15,2,2.178,ACTIVE,213.51,358.28,59.986,1463955303,"201051344000417","219011344069620",28.63,31.80,0,333.93,392.85,63.1,59.0,0.530,417362.0,417362.0,36588,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955317,540388.00
05/22/2016 18:15,2,1.959,ACTIVE,212.38,352.87,59.975,1463955303,"274151322000083","219011344069620",28.57,37.30,0,336.64,376.62,56.7,52.8,0.389,686545.4,686545.4,25397,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955318,540389.00
05/22/2016 18:15,2,2.008,ACTIVE,212.61,357.08,59.981,1463955303,"274151322000076","219011344069620",29.06,37.00,0,338.14,379.32,59.1,55.1,0.415,730991.1,730991.1,25395,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955318,540390.00
05/22/2016 18:15,2,2.217,ACTIVE,214.64,359.48,59.970,1463955303,"201051344000868","219011344069620",28.69,32.60,0,320.41,396.75,64.4,60.2,0.544,411794.8,411794.8,31668,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955319,540391.00
05/22/2016 18:15,2,2.078,ACTIVE,212.16,362.49,59.981,1463955303,"274151322000095","219011344069620",28.98,37.80,0,336.34,379.32,61.0,57.0,0.424,723479.7,723479.7,25309,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955320,540392.00
05/22/2016 18:15,2,2.248,ACTIVE,214.64,360.99,59.975,1463955303,"201051344000988","219011344069620",28.41,32.40,0,321.01,397.96,64.7,60.5,0.526,408900.3,408900.3,31966,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955321,540393.00
05/22/2016 18:15,2,2.260,ACTIVE,213.74,357.98,59.975,1463955303,"201051344001025","219011344069620",28.73,33.30,0,319.51,394.95,65.8,61.5,0.535,422726.8,422726.8,36478,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955322,540394.00
05/22/2016 18:15,2,2.219,ACTIVE,214.87,361.89,59.949,1463955303,"201051344000458","219011344069620",29.00,34.80,0,317.70,397.05,65.2,61.0,0.588,419718.5,419718.5,31893,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955323,540395.00
05/22/2016 18:15,2,2.229,ACTIVE,215.32,361.29,59.996,1463955303,"201051344000853","219011344069620",28.77,33.00,0,325.52,394.95,64.9,60.7,0.552,418343.0,418343.0,31489,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955324,540396.00
05/22/2016 18:15,2,2.160,ACTIVE,213.74,358.28,59.970,1463955303,"201051344000685","219011344069620",29.06,31.80,0,319.81,395.55,63.6,59.5,0.561,424381.0,424381.0,36315,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955325,540397.00
05/22/2016 18:15,2,2.225,ACTIVE,213.96,359.18,59.922,1463955303,"201051344000917","219011344069620",28.67,35.20,0,318.91,396.15,64.7,60.5,0.561,421259.5,421259.5,36318,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955326,540398.00
05/22/2016 18:15,2,2.191,ACTIVE,213.74,358.58,59.975,1463955303,"201051344001145","219011344069620",29.30,30.50,0,321.31,395.55,65.0,60.8,0.544,426442.0,426442.0,36169,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955327,540399.00
05/22/2016 18:15,2,2.174,ACTIVE,213.74,359.18,59.938,1463955303,"201051344000651","219011344069620",28.96,36.50,0,321.91,398.26,63.8,59.7,0.530,418675.2,418675.2,36533,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955328,540400.00
05/22/2016 18:15,2,1.807,ACTIVE,211.93,357.98,59.970,1463955303,"274151322000088","219011344069620",27.63,36.00,0,336.64,373.31,50.5,46.9,0.349,663734.8,663734.8,25061,0,0,0,L,1151911521,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955329,540401.00
05/22/2016 18:15,2,1.297,ACTIVE,213.51,410.28,59.959,1463955303,"274151322000068","219011344069620",37.55,37.80,0,384.43,439.74,49.2,45.6,0.331,558903.4,558903.4,26567,0,0,0,L,1151911521,0,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955330,540402.00
05/22/2016 18:15,2,2.182,ACTIVE,213.29,358.58,59.991,1463955303,"201051344001135","219011344069620",28.96,34.80,0,319.51,393.75,64.0,59.8,0.521,414738.7,414738.7,36473,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955331,540403.00
05/22/2016 18:15,2,2.211,ACTIVE,214.19,359.18,59.975,1463955303,"201051344000594","219011344069620",29.42,31.30,0,318.30,397.05,66.0,61.7,0.539,423479.5,423479.5,31925,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955332,540404.00
05/22/2016 18:15,2,2.162,ACTIVE,213.96,358.28,60.002,1463955303,"201051344001203","219011344069620",28.82,32.80,0,319.81,397.35,63.2,59.1,0.535,421724.7,421724.7,36503,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955333,540405.00
05/22/2016 18:15,2,1.842,ACTIVE,212.38,358.88,59.970,1463955303,"274151322000054","219011344069620",27.81,37.80,0,336.64,374.81,51.9,48.2,0.358,677973.3,677973.3,25093,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955334,540406.00
05/22/2016 18:15,2,2.227,ACTIVE,214.64,359.18,59.938,1463955303,"201051344000867","219011344069620",28.71,33.50,0,319.81,397.05,64.7,60.6,0.535,411046.6,411046.6,31931,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955335,540407.00
05/22/2016 18:15,2,2.049,ACTIVE,213.96,357.68,59.949,1463955303,"201051344001093","219011344069620",28.82,31.80,0,336.64,393.75,59.8,55.8,0.486,420340.0,420340.0,36368,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955336,540408.00
05/22/2016 18:15,2,2.219,ACTIVE,214.64,359.18,60.002,1463955303,"201051344000900","219011344069620",28.75,34.30,0,320.41,397.05,64.6,60.5,0.517,426758.9,426758.9,31322,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955338,540409.00
05/22/2016 18:15,2,2.168,ACTIVE,215.09,357.68,59.965,1463955303,"201051344000648","219011344069620",28.73,33.00,0,322.51,398.86,63.1,59.0,0.508,418623.8,418623.8,31614,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955339,540410.00
05/22/2016 18:15,2,2.238,ACTIVE,214.87,360.69,59.970,1463955303,"201051344000569","219011344069620",28.15,33.80,0,318.91,397.05,63.9,59.8,0.513,427829.4,427829.4,31248,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955340,540411.00
05/22/2016 18:15,2,2.258,ACTIVE,215.09,362.19,59.912,1463955303,"201051344000983","219011344069620",28.77,33.80,0,322.21,396.45,65.9,61.6,0.530,419301.7,419301.7,31731,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955341,540412.00
05/22/2016 18:15,2,2.215,ACTIVE,214.87,363.09,60.012,1463955303,"201051344001158","219011344069620",28.69,32.00,0,323.11,397.96,64.3,60.2,0.530,413721.1,413721.1,31992,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955341,540413.00
05/22/2016 18:15,2,2.139,ACTIVE,215.09,362.49,59.944,1463955303,"201051344000576","219011344069620",28.78,33.50,0,335.44,398.26,62.3,58.2,0.508,420737.6,420737.6,31399,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955342,540414.00
05/22/2016 18:15,2,1.869,ACTIVE,212.38,359.78,59.970,1463955303,"274151322000087","219011344069620",27.73,42.00,0,336.94,374.21,52.5,48.7,0.358,651602.2,651602.2,25180,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463955343,540415.00
05/22/2016 18:30,2,1.764,ACTIVE,214.64,356.18,59.954,1463956204,"201051344000645","219011344069620",28.90,32.60,0,336.64,388.04,51.6,47.9,0.411,420270.6,420270.6,31537,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956205,540416.00
05/22/2016 18:30,2,1.447,ACTIVE,212.38,345.96,59.949,1463956204,"274151322000085","219011344069620",27.75,35.40,0,336.94,367.60,40.6,37.3,0.278,679890.8,679890.8,25098,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956206,540417.00
05/22/2016 18:30,2,1.795,ACTIVE,214.19,356.48,59.965,1463956204,"201051344000633","219011344069620",29.08,30.00,0,332.73,389.54,52.9,49.1,0.446,411366.3,411366.3,32010,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956207,540418.00
05/22/2016 18:30,2,1.803,ACTIVE,214.41,355.88,59.959,1463956204,"201051344000469","219011344069620",28.53,29.50,0,336.34,389.24,52.1,48.4,0.446,412664.7,412664.7,31947,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956207,540419.00
05/22/2016 18:30,2,1.789,ACTIVE,213.29,354.67,59.965,1463956204,"201051344000646","219011344069620",28.61,29.30,0,336.04,386.23,51.9,48.1,0.429,416283.0,416283.0,36504,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956208,540420.00
05/22/2016 18:30,2,1.486,ACTIVE,211.70,349.86,59.959,1463956204,"274151322000052","219011344069620",28.71,33.80,0,335.14,369.10,43.2,39.8,0.296,692769.1,692769.1,25326,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956209,540421.00
05/22/2016 18:30,2,1.936,ACTIVE,213.96,356.78,59.965,1463956204,"201051344000585","219011344069620",28.92,30.80,0,336.34,391.04,56.8,52.9,0.468,422993.4,422993.4,36506,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956210,540422.00
05/22/2016 18:30,2,1.715,ACTIVE,213.51,353.47,59.975,1463956204,"201051344001230","219011344069620",28.78,27.80,0,334.54,383.83,50.1,46.4,0.415,420010.2,420010.2,36307,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956211,540423.00
05/22/2016 18:30,2,1.752,ACTIVE,213.96,355.58,59.970,1463956204,"201051344000582","219011344069620",28.73,32.00,0,336.94,388.34,51.0,47.3,0.420,413401.6,413401.6,36474,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956212,540424.00
05/22/2016 18:30,2,1.670,ACTIVE,213.29,353.77,59.959,1463956204,"201051344000955","219011344069620",29.36,31.30,0,334.84,382.63,49.7,46.0,0.420,425629.6,425629.6,36408,0,0,0,L,1122011218,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956213,540425.00
05/22/2016 18:30,2,0.994,ACTIVE,212.16,402.16,59.959,1463956204,"274151322000094","219011344069620",37.41,35.80,0,337.54,435.23,37.6,34.4,0.256,559206.5,559206.5,26360,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956214,540426.00
05/22/2016 18:30,2,1.830,ACTIVE,214.41,357.08,60.002,1463956204,"201051344000579","219011344069620",29.20,28.80,0,335.14,389.24,54.1,50.3,0.446,426651.0,426651.0,12021,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956215,540427.00
05/22/2016 18:30,2,1.766,ACTIVE,213.51,354.07,59.965,1463956204,"201051344000890","219011344069620",28.78,29.00,0,336.04,385.63,51.5,47.8,0.411,422804.0,422804.0,36425,0,0,0,L,1122011218,0,122.68,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956216,540428.00
05/22/2016 18:30,2,1.725,ACTIVE,213.96,355.58,59.959,1463956204,"201051344000438","219011344069620",28.86,30.80,0,336.94,388.04,50.4,46.7,0.424,424845.8,424845.8,36429,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956217,540429.00
05/22/2016 18:30,2,1.746,ACTIVE,213.74,355.28,59.970,1463956204,"201051344000417","219011344069620",28.65,29.80,0,336.94,385.03,50.7,47.0,0.429,417375.2,417375.2,36589,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956218,540430.00
05/22/2016 18:30,2,1.543,ACTIVE,211.48,351.67,59.959,1463956204,"274151322000083","219011344069620",28.67,34.50,0,336.04,369.40,44.7,41.3,0.305,686557.1,686557.1,25398,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956219,540431.00
05/22/2016 18:30,2,1.561,ACTIVE,212.38,346.56,59.965,1463956204,"274151322000076","219011344069620",29.18,34.30,0,336.94,371.21,46.1,42.6,0.327,731003.3,731003.3,25396,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956219,540432.00
05/22/2016 18:30,2,1.809,ACTIVE,213.96,355.58,59.949,1463956204,"201051344000868","219011344069620",28.35,30.30,0,335.44,388.04,52.0,48.2,0.424,411808.3,411808.3,31669,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956220,540433.00
05/22/2016 18:30,2,1.629,ACTIVE,212.16,347.76,59.975,1463956204,"274151322000095","219011344069620",29.06,34.50,0,335.74,371.81,48.0,44.4,0.327,723492.3,723492.3,25310,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956221,540434.00
05/22/2016 18:30,2,1.793,ACTIVE,214.19,355.58,59.965,1463956204,"201051344000988","219011344069620",28.65,30.00,0,335.74,389.84,52.0,48.3,0.438,408913.9,408913.9,31967,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956222,540435.00
05/22/2016 18:30,2,1.814,ACTIVE,213.74,354.67,59.975,1463956204,"201051344001025","219011344069620",28.88,30.80,0,336.04,387.74,53.1,49.4,0.424,422740.6,422740.6,36479,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956223,540436.00
05/22/2016 18:30,2,1.805,ACTIVE,214.19,354.97,60.018,1463956204,"201051344000458","219011344069620",28.86,32.20,0,335.74,389.24,52.8,49.0,0.451,419732.2,419732.2,31894,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956224,540437.00
05/22/2016 18:30,2,1.771,ACTIVE,214.87,357.08,60.034,1463956204,"201051344000853","219011344069620",29.10,30.80,0,336.64,388.94,52.3,48.5,0.442,418356.7,418356.7,31490,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956225,540438.00
05/22/2016 18:30,2,1.738,ACTIVE,213.74,356.18,59.975,1463956204,"201051344000685","219011344069620",28.82,29.50,0,336.64,388.64,50.8,47.1,0.446,424394.3,424394.3,36316,0,0,0,L,1122011218,0,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956226,540439.00
05/22/2016 18:30,2,1.762,ACTIVE,213.74,355.58,59.938,1463956204,"201051344000917","219011344069620",29.10,32.40,0,335.44,387.74,51.9,48.2,0.429,421273.0,421273.0,36319,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956227,540440.00
05/22/2016 18:30,2,1.785,ACTIVE,213.74,355.58,59.959,1463956204,"201051344001145","219011344069620",28.98,28.00,0,337.24,387.44,52.4,48.7,0.424,426455.7,426455.7,36170,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956228,540441.00
05/22/2016 18:30,2,1.764,ACTIVE,214.19,356.48,59.986,1463956204,"201051344000651","219011344069620",28.73,33.50,0,337.54,388.64,51.4,47.7,0.420,418688.6,418688.6,36534,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956229,540442.00
05/22/2016 18:30,2,1.395,ACTIVE,211.70,350.47,59.981,1463956204,"274151322000088","219011344069620",27.81,33.80,0,335.44,366.70,39.3,36.0,0.265,663745.1,663745.1,25062,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956230,540443.00
05/22/2016 18:30,2,1.031,ACTIVE,212.61,397.96,59.965,1463956204,"274151322000068","219011344069620",37.07,35.60,0,338.44,439.43,38.6,35.3,0.256,558913.5,558913.5,26568,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956231,540444.00
05/22/2016 18:30,2,1.758,ACTIVE,213.51,354.37,59.970,1463956204,"201051344001135","219011344069620",28.94,32.00,0,336.64,385.33,51.6,47.9,0.420,414752.2,414752.2,36474,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956232,540445.00
05/22/2016 18:30,2,1.809,ACTIVE,213.74,356.18,60.034,1463956204,"201051344000594","219011344069620",29.04,28.80,0,337.24,387.74,53.3,49.5,0.433,423493.3,423493.3,31926,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956233,540446.00
05/22/2016 18:30,2,1.719,ACTIVE,213.74,354.67,59.975,1463956204,"201051344001203","219011344069620",29.06,30.80,0,336.34,387.44,50.6,47.0,0.415,421737.9,421737.9,36504,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956234,540447.00
05/22/2016 18:30,2,1.447,ACTIVE,211.70,349.26,59.965,1463956204,"274151322000054","219011344069620",27.79,35.20,0,336.04,367.60,40.7,37.4,0.274,677983.9,677983.9,25094,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956235,540448.00
05/22/2016 18:30,2,1.805,ACTIVE,214.19,354.67,59.928,1463956204,"201051344000867","219011344069620",28.69,31.00,0,338.14,388.64,52.5,48.7,0.429,411060.2,411060.2,31932,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956235,540449.00
05/22/2016 18:30,2,1.611,ACTIVE,213.51,354.07,59.981,1463956204,"201051344001093","219011344069620",29.14,29.50,0,333.63,385.63,47.6,44.0,0.384,420352.5,420352.5,36369,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956236,540450.00
05/22/2016 18:30,2,1.771,ACTIVE,213.96,356.18,59.938,1463956204,"201051344000900","219011344069620",29.04,31.80,0,335.74,389.24,52.1,48.4,0.424,426772.4,426772.4,31323,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956237,540451.00
05/22/2016 18:30,2,1.768,ACTIVE,214.41,355.28,59.986,1463956204,"201051344000648","219011344069620",28.49,30.50,0,336.04,387.74,51.0,47.3,0.420,418637.0,418637.0,31615,0,0,0,L,1122011218,0,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956238,540452.00
05/22/2016 18:30,2,1.777,ACTIVE,214.19,355.58,59.991,1463956204,"201051344000569","219011344069620",28.84,31.50,0,336.94,388.64,52.0,48.2,0.433,427842.9,427842.9,31249,0,0,0,L,1122011218,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956239,540453.00
05/22/2016 18:30,2,1.840,ACTIVE,214.19,354.97,59.986,1463956204,"201051344000983","219011344069620",28.71,31.30,0,336.94,389.54,53.5,49.7,0.455,419315.6,419315.6,31732,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956240,540454.00
05/22/2016 18:30,2,1.797,ACTIVE,214.19,356.78,60.002,1463956204,"201051344001158","219011344069620",28.65,29.50,0,335.14,388.64,52.2,48.5,0.438,413734.6,413734.6,31993,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956241,540455.00
05/22/2016 18:30,2,1.732,ACTIVE,214.87,356.78,59.996,1463956204,"201051344000576","219011344069620",28.71,31.00,0,336.34,388.34,50.4,46.8,0.424,420750.7,420750.7,31400,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956242,540456.00
05/22/2016 18:30,2,1.475,ACTIVE,212.16,354.07,59.981,1463956204,"274151322000087","219011344069620",27.77,39.50,0,335.14,367.60,41.6,38.2,0.274,651613.0,651613.0,25181,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463956243,540457.00
05/22/2016 18:45,2,1.340,ACTIVE,214.41,351.67,59.959,1463957104,"201051344000645","219011344069620",28.11,30.80,0,327.62,381.12,38.2,34.9,0.305,420280.9,420280.9,31538,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957105,540458.00
05/22/2016 18:45,2,0.730,ACTIVE,212.38,344.15,59.949,1463957104,"274151322000085","219011344069620",30.28,33.30,0,324.92,360.99,22.4,19.7,0.150,679898.1,679898.1,25099,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957106,540459.00
05/22/2016 18:45,2,1.342,ACTIVE,214.19,353.17,59.954,1463957104,"201051344000633","219011344069620",28.96,28.30,0,326.72,382.63,39.4,36.1,0.327,411376.9,411376.9,32011,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957107,540460.00
