ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 18:45,2,1.340,ACTIVE,214.19,351.97,59.965,1463957104,"201051344000469","219011344069620",28.43,28.00,0,327.02,379.02,38.6,35.4,0.323,412675.1,412675.1,31948,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957108,540461.00
05/22/2016 18:45,2,1.328,ACTIVE,213.06,350.47,59.959,1463957104,"201051344000646","219011344069620",28.63,27.50,0,326.12,376.62,38.6,35.3,0.318,416293.4,416293.4,36505,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957109,540462.00
05/22/2016 18:45,2,1.078,ACTIVE,212.16,348.96,59.954,1463957104,"274151322000052","219011344069620",28.75,31.80,0,324.02,362.19,31.4,28.4,0.208,692777.6,692777.6,25327,0,0,0,L,1151911521,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957110,540463.00
05/22/2016 18:45,2,1.467,ACTIVE,213.74,351.97,59.959,1463957104,"201051344000585","219011344069620",28.88,28.80,0,327.62,381.73,42.9,39.5,0.354,423005.0,423005.0,36507,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957110,540464.00
05/22/2016 18:45,2,1.268,ACTIVE,213.29,348.96,59.970,1463957104,"201051344001230","219011344069620",28.73,26.50,0,325.82,374.51,36.9,33.7,0.296,420020.2,420020.2,36308,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957111,540465.00
05/22/2016 18:45,2,1.312,ACTIVE,213.74,351.07,59.959,1463957104,"201051344000582","219011344069620",28.33,30.00,0,325.82,380.52,37.7,34.5,0.301,413411.8,413411.8,36475,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957112,540466.00
05/22/2016 18:45,2,1.271,ACTIVE,212.83,349.56,59.970,1463957104,"201051344000955","219011344069620",28.45,29.30,0,326.42,375.11,36.7,33.5,0.301,425639.5,425639.5,36409,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957113,540467.00
05/22/2016 18:45,2,0.691,ACTIVE,212.61,409.68,59.944,1463957104,"274151322000094","219011344069620",38.55,34.00,0,335.14,434.33,27.5,24.6,0.181,559213.8,559213.8,26361,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957114,540468.00
05/22/2016 18:45,2,1.371,ACTIVE,214.19,352.27,59.965,1463957104,"201051344000579","219011344069620",29.20,27.50,0,328.22,381.42,40.6,37.3,0.327,426662.0,426662.0,12022,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957115,540469.00
05/22/2016 18:45,2,1.312,ACTIVE,213.06,349.56,59.991,1463957104,"201051344000890","219011344069620",28.82,27.50,0,326.42,376.62,38.3,35.1,0.301,422814.4,422814.4,36426,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957116,540470.00
05/22/2016 18:45,2,1.270,ACTIVE,213.51,350.47,59.975,1463957104,"201051344000438","219011344069620",29.08,28.80,0,326.72,378.42,37.5,34.2,0.301,424855.9,424855.9,36430,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957117,540471.00
05/22/2016 18:45,2,1.320,ACTIVE,213.29,350.47,59.949,1463957104,"201051344000417","219011344069620",28.41,28.00,0,326.72,376.31,38.0,34.8,0.309,417385.5,417385.5,36590,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957118,540472.00
05/22/2016 18:45,2,1.143,ACTIVE,211.93,347.46,59.954,1463957104,"274151322000083","219011344069620",28.27,32.40,0,324.62,363.09,32.8,29.7,0.225,686565.9,686565.9,25399,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957119,540473.00
05/22/2016 18:45,2,1.125,ACTIVE,212.83,344.45,59.954,1463957104,"274151322000076","219011344069620",29.16,32.00,0,325.22,363.99,33.2,30.1,0.225,731012.3,731012.3,25397,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957120,540474.00
05/22/2016 18:45,2,1.352,ACTIVE,213.74,350.77,59.965,1463957104,"201051344000868","219011344069620",28.23,28.80,0,327.02,377.22,38.7,35.4,0.309,411818.8,411818.8,31670,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957121,540475.00
05/22/2016 18:45,2,1.189,ACTIVE,212.16,345.66,59.949,1463957104,"274151322000095","219011344069620",28.82,32.40,0,324.62,364.89,34.7,31.6,0.230,723501.8,723501.8,25311,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957121,540476.00
05/22/2016 18:45,2,1.320,ACTIVE,214.19,352.57,59.965,1463957104,"201051344000988","219011344069620",28.78,28.30,0,325.82,382.63,38.5,35.2,0.323,408924.3,408924.3,31968,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957122,540477.00
05/22/2016 18:45,2,1.359,ACTIVE,213.29,349.86,59.949,1463957104,"201051344001025","219011344069620",28.75,28.80,0,327.32,378.42,39.6,36.3,0.314,422751.3,422751.3,36480,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957123,540478.00
05/22/2016 18:45,2,1.350,ACTIVE,214.19,351.67,59.965,1463957104,"201051344000458","219011344069620",28.75,30.30,0,328.22,381.12,39.3,36.0,0.331,419742.8,419742.8,31895,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957124,540479.00
05/22/2016 18:45,2,1.357,ACTIVE,214.87,352.57,59.933,1463957104,"201051344000853","219011344069620",28.29,29.00,0,325.82,382.03,38.9,35.6,0.318,418367.2,418367.2,31491,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957125,540480.00
05/22/2016 18:45,2,1.283,ACTIVE,213.74,351.07,59.975,1463957104,"201051344000685","219011344069620",28.78,27.80,0,326.72,378.12,37.5,34.2,0.318,424404.5,424404.5,36317,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957126,540481.00
05/22/2016 18:45,2,1.326,ACTIVE,213.51,350.47,59.970,1463957104,"201051344000917","219011344069620",28.63,30.50,0,327.32,378.42,38.5,35.2,0.314,421283.5,421283.5,36320,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957128,540482.00
05/22/2016 18:45,2,1.340,ACTIVE,213.51,350.77,59.944,1463957104,"201051344001145","219011344069620",28.69,26.80,0,327.92,379.32,38.9,35.6,0.309,426466.2,426466.2,36171,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957128,540483.00
05/22/2016 18:45,2,1.309,ACTIVE,213.74,350.77,59.933,1463957104,"201051344000651","219011344069620",28.61,31.00,0,327.92,378.72,38.0,34.7,0.305,418698.8,418698.8,36535,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957129,540484.00
05/22/2016 18:45,2,1.002,ACTIVE,212.16,347.76,59.970,1463957104,"274151322000088","219011344069620",27.77,31.80,0,324.32,360.38,28.2,25.3,0.181,663752.7,663752.7,25063,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957130,540485.00
05/22/2016 18:45,2,0.715,ACTIVE,213.06,417.19,59.959,1463957104,"274151322000068","219011344069620",38.84,33.50,0,336.64,437.93,27.8,24.9,0.172,558921.0,558921.0,26569,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957131,540486.00
05/22/2016 18:45,2,1.330,ACTIVE,213.06,349.26,59.954,1463957104,"201051344001135","219011344069620",28.45,29.50,0,326.42,376.31,38.4,35.1,0.301,414762.5,414762.5,36475,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957132,540487.00
05/22/2016 18:45,2,1.359,ACTIVE,213.74,351.07,59.986,1463957104,"201051344000594","219011344069620",28.59,27.30,0,326.12,377.82,39.3,36.0,0.318,423504.0,423504.0,31927,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957133,540488.00
05/22/2016 18:45,2,1.289,ACTIVE,213.51,349.56,60.002,1463957104,"201051344001203","219011344069620",28.29,29.00,0,327.62,377.52,37.0,33.8,0.301,421748.0,421748.0,36505,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957134,540489.00
05/22/2016 18:45,2,1.033,ACTIVE,212.16,347.46,59.954,1463957104,"274151322000054","219011344069620",27.99,32.80,0,324.62,361.59,29.3,26.4,0.194,677991.8,677991.8,25095,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957135,540490.00
05/22/2016 18:45,2,1.322,ACTIVE,214.19,350.47,59.959,1463957104,"201051344000867","219011344069620",28.90,29.00,0,327.92,377.82,38.8,35.5,0.309,411070.7,411070.7,31933,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957136,540491.00
05/22/2016 18:45,2,1.184,ACTIVE,213.51,349.86,59.965,1463957104,"201051344001093","219011344069620",28.80,28.00,0,327.62,375.41,34.5,31.4,0.274,420361.9,420361.9,36370,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957137,540492.00
05/22/2016 18:45,2,1.318,ACTIVE,213.74,351.37,59.965,1463957104,"201051344000900","219011344069620",28.51,30.00,0,327.92,380.52,38.1,34.8,0.309,426782.8,426782.8,31324,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957138,540493.00
05/22/2016 18:45,2,1.281,ACTIVE,214.41,351.07,59.959,1463957104,"201051344000648","219011344069620",28.86,28.80,0,327.32,381.12,37.5,34.3,0.305,418647.2,418647.2,31616,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957139,540494.00
05/22/2016 18:45,2,1.312,ACTIVE,214.19,351.37,59.965,1463957104,"201051344000569","219011344069620",28.82,29.80,0,327.02,380.82,38.4,35.1,0.314,427853.3,427853.3,31250,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957140,540495.00
05/22/2016 18:45,2,1.363,ACTIVE,214.41,351.67,59.965,1463957104,"201051344000983","219011344069620",28.59,29.80,0,328.22,380.22,39.5,36.2,0.323,419326.3,419326.3,31733,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957141,540496.00
05/22/2016 18:45,2,1.328,ACTIVE,214.19,351.67,59.933,1463957104,"201051344001158","219011344069620",28.41,27.80,0,328.52,380.82,38.2,35.0,0.318,413745.0,413745.0,31994,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957142,540497.00
05/22/2016 18:45,2,1.281,ACTIVE,214.41,353.47,60.007,1463957104,"201051344000576","219011344069620",28.37,29.00,0,327.62,382.03,36.9,33.6,0.301,420760.7,420760.7,31401,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957143,540498.00
05/22/2016 18:45,2,1.062,ACTIVE,212.38,345.96,59.959,1463957104,"274151322000087","219011344069620",27.79,37.30,0,323.72,361.59,29.9,27.0,0.190,651621.1,651621.1,25182,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463957144,540499.00
05/22/2016 19:00,2,0.996,ACTIVE,214.64,349.26,59.970,1463958003,"201051344000645","219011344069620",27.75,29.30,0,338.14,374.51,28.0,25.1,0.221,420288.4,420288.4,31539,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958004,540500.00
05/22/2016 19:00,2,0.654,ACTIVE,213.06,346.26,59.975,1463958003,"274151322000085","219011344069620",28.47,31.50,0,334.54,360.69,18.9,16.3,0.115,679902.5,679902.5,25100,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958005,540501.00
05/22/2016 19:00,2,1.006,ACTIVE,214.87,351.07,59.970,1463958003,"201051344000633","219011344069620",28.41,27.00,0,336.94,376.31,29.0,26.0,0.239,411384.6,411384.6,32012,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958006,540502.00
05/22/2016 19:00,2,0.980,ACTIVE,214.41,349.56,59.981,1463958003,"201051344000469","219011344069620",28.59,27.00,0,336.94,375.41,28.4,25.5,0.221,412682.7,412682.7,31949,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958007,540503.00
05/22/2016 19:00,2,0.986,ACTIVE,213.51,348.06,59.970,1463958003,"201051344000646","219011344069620",28.59,26.50,0,334.84,368.20,28.6,25.7,0.221,416300.9,416300.9,36506,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958008,540504.00
05/22/2016 19:00,2,0.824,ACTIVE,212.83,345.66,60.007,1463958003,"274151322000052","219011344069620",27.83,30.00,0,336.04,374.21,23.2,20.5,0.155,692783.6,692783.6,25328,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958009,540505.00
05/22/2016 19:00,2,1.096,ACTIVE,214.19,348.96,59.970,1463958003,"201051344000585","219011344069620",28.94,27.30,0,336.64,370.30,32.1,29.1,0.243,423013.5,423013.5,36508,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958010,540506.00
05/22/2016 19:00,2,0.928,ACTIVE,213.51,346.86,59.922,1463958003,"201051344001230","219011344069620",28.55,25.50,0,335.14,365.80,26.8,24.0,0.203,420027.3,420027.3,36309,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958011,540507.00
05/22/2016 19:00,2,0.953,ACTIVE,214.41,348.96,59.981,1463958003,"201051344000582","219011344069620",28.59,28.50,0,336.94,368.20,27.6,24.7,0.217,413419.1,413419.1,36476,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958012,540508.00
05/22/2016 19:00,2,0.930,ACTIVE,213.29,346.56,59.933,1463958003,"201051344000955","219011344069620",28.61,27.80,0,335.14,365.49,27.0,24.1,0.212,425646.7,425646.7,36410,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958013,540509.00
05/22/2016 19:00,2,0.516,ACTIVE,212.83,402.46,59.970,1463958003,"274151322000094","219011344069620",37.81,32.40,0,339.04,428.61,19.7,17.1,0.133,559218.9,559218.9,26362,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958014,540510.00
05/22/2016 19:00,2,1.018,ACTIVE,214.41,349.86,59.965,1463958003,"201051344000579","219011344069620",29.16,26.50,0,337.84,375.41,30.1,27.1,0.230,426670.0,426670.0,12023,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958015,540511.00
05/22/2016 19:00,2,0.963,ACTIVE,213.74,347.16,59.970,1463958003,"201051344000890","219011344069620",28.84,26.80,0,335.14,367.60,28.2,25.3,0.208,422821.8,422821.8,36427,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958015,540512.00
05/22/2016 19:00,2,0.930,ACTIVE,213.96,348.06,59.991,1463958003,"201051344000438","219011344069620",28.96,27.30,0,336.64,367.60,27.3,24.4,0.217,424863.1,424863.1,36431,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958016,540513.00
05/22/2016 19:00,2,0.971,ACTIVE,213.96,348.06,59.991,1463958003,"201051344000417","219011344069620",28.59,26.80,0,335.44,367.00,28.1,25.2,0.221,417392.9,417392.9,36591,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958017,540514.00
05/22/2016 19:00,2,0.840,ACTIVE,212.83,348.36,59.965,1463958003,"274151322000083","219011344069620",28.19,30.80,0,336.64,365.49,24.0,21.2,0.150,686572.2,686572.2,25400,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958018,540515.00
05/22/2016 19:00,2,0.828,ACTIVE,213.51,347.76,59.991,1463958003,"274151322000076","219011344069620",28.78,30.30,0,336.34,371.21,24.1,21.4,0.159,731018.7,731018.7,25398,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958019,540516.00
05/22/2016 19:00,2,0.998,ACTIVE,214.19,349.56,59.933,1463958003,"201051344000868","219011344069620",28.29,27.50,0,336.04,371.21,28.6,25.7,0.217,411826.3,411826.3,31671,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958020,540517.00
05/22/2016 19:00,2,0.863,ACTIVE,212.83,343.85,59.954,1463958003,"274151322000095","219011344069620",28.73,30.80,0,336.64,373.91,25.1,22.3,0.159,723508.4,723508.4,25312,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958021,540518.00
05/22/2016 19:00,2,0.982,ACTIVE,214.19,350.77,59.970,1463958003,"201051344000988","219011344069620",28.27,27.30,0,336.64,375.11,28.1,25.2,0.221,408931.8,408931.8,31969,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958022,540519.00
05/22/2016 19:00,2,1.008,ACTIVE,213.51,347.46,59.970,1463958003,"201051344001025","219011344069620",28.47,27.30,0,336.34,368.50,29.1,26.2,0.225,422759.1,422759.1,36481,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958023,540520.00
05/22/2016 19:00,2,1.000,ACTIVE,214.41,349.26,59.981,1463958003,"201051344000458","219011344069620",28.39,29.30,0,336.94,374.51,28.8,25.9,0.234,419750.4,419750.4,31896,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958024,540521.00
05/22/2016 19:00,2,0.988,ACTIVE,214.87,351.37,59.949,1463958003,"201051344000853","219011344069620",28.65,28.00,0,338.44,376.92,28.7,25.8,0.234,418374.8,418374.8,31492,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958024,540522.00
05/22/2016 19:00,2,0.930,ACTIVE,213.96,348.66,59.965,1463958003,"201051344000685","219011344069620",28.94,26.50,0,335.74,367.90,27.3,24.4,0.221,424411.7,424411.7,36318,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958025,540523.00
05/22/2016 19:00,2,0.971,ACTIVE,213.96,348.66,59.907,1463958003,"201051344000917","219011344069620",28.63,29.00,0,336.34,368.20,28.2,25.3,0.221,421290.9,421290.9,36321,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958027,540524.00
05/22/2016 19:00,2,0.959,ACTIVE,213.96,348.36,60.002,1463958003,"201051344001145","219011344069620",29.12,25.50,0,336.34,368.80,28.4,25.4,0.217,426473.8,426473.8,36172,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958028,540525.00
05/22/2016 19:00,2,0.965,ACTIVE,213.96,348.06,59.965,1463958003,"201051344000651","219011344069620",28.31,29.00,0,337.84,367.90,27.7,24.8,0.217,418706.2,418706.2,36536,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958029,540526.00
05/22/2016 19:00,2,0.742,ACTIVE,212.61,347.16,59.970,1463958003,"274151322000088","219011344069620",27.41,29.80,0,333.93,365.19,20.6,18.0,0.133,663758.0,663758.0,25064,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958030,540527.00
05/22/2016 19:00,2,0.547,ACTIVE,213.74,398.56,59.965,1463958003,"274151322000068","219011344069620",37.23,32.20,0,335.44,425.01,20.6,18.0,0.124,558926.4,558926.4,26570,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958031,540528.00
05/22/2016 19:00,2,0.988,ACTIVE,213.51,346.86,59.959,1463958003,"201051344001135","219011344069620",28.39,28.00,0,336.04,366.10,28.4,25.5,0.217,414770.1,414770.1,36476,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958031,540529.00
05/22/2016 19:00,2,1.002,ACTIVE,213.96,349.26,59.965,1463958003,"201051344000594","219011344069620",28.55,26.30,0,336.04,374.21,29.0,26.1,0.230,423511.8,423511.8,31928,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958032,540530.00
05/22/2016 19:00,2,0.941,ACTIVE,213.96,347.76,59.965,1463958003,"201051344001203","219011344069620",28.43,27.80,0,335.74,367.90,27.1,24.2,0.208,421755.2,421755.2,36506,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958033,540531.00
05/22/2016 19:00,2,0.762,ACTIVE,212.83,345.06,59.986,1463958003,"274151322000054","219011344069620",27.83,31.30,0,334.24,369.70,21.5,18.8,0.146,677997.4,677997.4,25096,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958034,540532.00
05/22/2016 19:00,2,0.990,ACTIVE,214.41,348.96,59.965,1463958003,"201051344000867","219011344069620",28.53,28.00,0,336.94,368.50,28.7,25.7,0.217,411078.3,411078.3,31934,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958035,540533.00
05/22/2016 19:00,2,0.873,ACTIVE,213.96,347.46,59.991,1463958003,"201051344001093","219011344069620",28.59,27.00,0,337.24,366.10,25.3,22.5,0.186,420368.5,420368.5,36371,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958036,540534.00
05/22/2016 19:00,2,0.965,ACTIVE,214.41,349.56,59.965,1463958003,"201051344000900","219011344069620",28.51,28.80,0,336.94,375.11,27.9,25.0,0.221,426790.3,426790.3,31325,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958037,540535.00
05/22/2016 19:00,2,0.961,ACTIVE,214.41,348.96,59.959,1463958003,"201051344000648","219011344069620",28.55,27.50,0,338.14,369.70,27.8,24.9,0.217,418654.6,418654.6,31617,0,0,0,L,1122011218,0,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958038,540536.00
05/22/2016 19:00,2,0.982,ACTIVE,214.41,350.17,59.965,1463958003,"201051344000569","219011344069620",28.45,28.80,0,337.84,375.41,28.3,25.4,0.221,427860.8,427860.8,31251,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958039,540537.00
05/22/2016 19:00,2,0.996,ACTIVE,214.41,349.86,59.944,1463958003,"201051344000983","219011344069620",28.94,28.50,0,337.24,374.51,29.3,26.3,0.230,419334.1,419334.1,31734,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958040,540538.00
05/22/2016 19:00,2,0.980,ACTIVE,214.41,349.56,59.970,1463958003,"201051344001158","219011344069620",28.29,26.80,0,337.84,376.31,28.1,25.2,0.221,413752.5,413752.5,31995,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958041,540539.00
05/22/2016 19:00,2,0.943,ACTIVE,214.87,350.17,59.949,1463958003,"201051344000576","219011344069620",28.47,28.00,0,337.54,377.82,27.2,24.3,0.221,420767.9,420767.9,31402,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958042,540540.00
05/22/2016 19:00,2,0.688,ACTIVE,213.06,345.96,59.959,1463958003,"274151322000087","219011344069620",29.18,35.00,0,333.93,365.19,20.4,17.7,0.124,651626.3,651626.3,25183,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958043,540541.00
05/22/2016 19:15,2,0.725,ACTIVE,214.41,346.56,60.007,1463958903,"201051344000645","219011344069620",27.65,27.80,0,338.44,365.49,20.3,17.7,0.150,420293.7,420293.7,31540,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958904,540542.00
05/22/2016 19:15,2,0.586,ACTIVE,212.83,346.26,59.986,1463958903,"274151322000085","219011344069620",27.59,29.80,0,337.24,351.07,16.4,13.9,0.106,679906.3,679906.3,25101,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958905,540543.00
05/22/2016 19:15,2,0.723,ACTIVE,214.19,348.06,59.954,1463958903,"201051344000633","219011344069620",28.63,25.80,0,337.24,367.60,21.0,18.4,0.159,411390.1,411390.1,32013,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958906,540544.00
05/22/2016 19:15,2,0.729,ACTIVE,213.96,346.26,59.991,1463958903,"201051344000469","219011344069620",27.89,26.00,0,337.54,363.39,20.6,17.9,0.150,412688.0,412688.0,31950,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958907,540545.00
05/22/2016 19:15,2,0.711,ACTIVE,213.29,344.76,60.018,1463958903,"201051344000646","219011344069620",28.57,25.30,0,335.44,361.29,20.6,18.0,0.146,416306.3,416306.3,36507,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958908,540546.00
05/22/2016 19:15,2,0.637,ACTIVE,212.61,343.55,59.986,1463958903,"274151322000052","219011344069620",27.51,28.80,0,334.84,353.47,17.8,15.2,0.110,692788.0,692788.0,25329,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958909,540547.00
05/22/2016 19:15,2,0.801,ACTIVE,213.96,346.26,59.986,1463958903,"201051344000585","219011344069620",28.61,26.00,0,336.94,363.39,23.2,20.5,0.168,423019.6,423019.6,36509,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958910,540548.00
05/22/2016 19:15,2,0.674,ACTIVE,213.51,344.45,59.986,1463958903,"201051344001230","219011344069620",28.23,24.30,0,335.44,359.18,19.4,16.8,0.137,420032.3,420032.3,36310,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958911,540549.00
05/22/2016 19:15,2,0.689,ACTIVE,214.19,345.66,60.018,1463958903,"201051344000582","219011344069620",28.47,27.00,0,337.24,361.59,19.9,17.3,0.141,413424.3,413424.3,36477,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958912,540550.00
05/22/2016 19:15,2,0.689,ACTIVE,213.29,344.76,59.981,1463958903,"201051344000955","219011344069620",28.49,26.50,0,335.14,359.48,19.9,17.3,0.141,425651.7,425651.7,36411,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958913,540551.00
05/22/2016 19:15,2,0.385,ACTIVE,212.61,401.56,59.981,1463958903,"274151322000094","219011344069620",37.59,31.00,0,338.74,419.60,14.7,12.3,0.093,559222.5,559222.5,26363,0,0,0,L,1151911521,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958914,540552.00
05/22/2016 19:15,2,0.744,ACTIVE,213.96,346.56,59.996,1463958903,"201051344000579","219011344069620",29.02,25.50,0,338.44,363.69,21.9,19.2,0.159,426675.7,426675.7,12024,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958915,540553.00
05/22/2016 19:15,2,0.715,ACTIVE,213.29,343.85,59.981,1463958903,"201051344000890","219011344069620",28.37,25.30,0,336.04,360.99,20.6,17.9,0.146,422827.2,422827.2,36428,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958916,540554.00
05/22/2016 19:15,2,0.686,ACTIVE,213.96,345.36,59.986,1463958903,"201051344000438","219011344069620",28.75,25.80,0,336.64,360.69,20.0,17.4,0.141,424868.3,424868.3,36432,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958916,540555.00
05/22/2016 19:15,2,0.719,ACTIVE,213.74,345.06,59.991,1463958903,"201051344000417","219011344069620",28.21,25.50,0,335.74,360.99,20.6,18.0,0.146,417398.2,417398.2,36592,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958917,540556.00
05/22/2016 19:15,2,0.631,ACTIVE,212.38,344.15,59.944,1463958903,"274151322000083","219011344069620",27.69,29.00,0,334.84,354.37,17.7,15.2,0.102,686576.7,686576.7,25401,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958918,540557.00
05/22/2016 19:15,2,0.633,ACTIVE,213.06,342.35,59.975,1463958903,"274151322000076","219011344069620",28.55,28.80,0,335.74,354.37,18.3,15.8,0.115,731023.2,731023.2,25399,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958919,540558.00
05/22/2016 19:15,2,0.736,ACTIVE,213.74,345.96,60.018,1463958903,"201051344000868","219011344069620",28.01,26.30,0,337.54,362.19,20.9,18.3,0.146,411831.8,411831.8,31672,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958920,540559.00
05/22/2016 19:15,2,0.646,ACTIVE,212.61,342.95,59.975,1463958903,"274151322000095","219011344069620",28.07,29.00,0,333.63,354.37,18.4,15.8,0.110,723513.1,723513.1,25313,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958921,540560.00
05/22/2016 19:15,2,0.713,ACTIVE,213.96,347.76,59.981,1463958903,"201051344000988","219011344069620",27.93,26.30,0,337.54,365.19,20.2,17.6,0.159,408937.1,408937.1,31970,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958922,540561.00
05/22/2016 19:15,2,0.719,ACTIVE,213.51,344.15,59.975,1463958903,"201051344001025","219011344069620",28.61,25.80,0,336.34,361.89,20.9,18.2,0.146,422764.5,422764.5,36482,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958923,540562.00
05/22/2016 19:15,2,0.727,ACTIVE,213.96,345.96,60.023,1463958903,"201051344000458","219011344069620",28.33,28.00,0,337.84,362.79,20.9,18.2,0.164,419755.9,419755.9,31897,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958924,540563.00
05/22/2016 19:15,2,0.721,ACTIVE,214.64,347.76,59.975,1463958903,"201051344000853","219011344069620",28.31,27.00,0,338.74,365.19,20.7,18.0,0.155,418380.2,418380.2,31493,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958925,540564.00
05/22/2016 19:15,2,0.680,ACTIVE,213.96,345.66,59.981,1463958903,"201051344000685","219011344069620",28.21,25.30,0,336.64,361.59,19.4,16.8,0.150,424416.8,424416.8,36319,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958926,540565.00
05/22/2016 19:15,2,0.697,ACTIVE,213.74,345.36,59.981,1463958903,"201051344000917","219011344069620",28.43,27.50,0,336.04,361.59,20.1,17.5,0.146,421296.2,421296.2,36322,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958927,540566.00
05/22/2016 19:15,2,0.666,ACTIVE,213.96,345.06,59.991,1463958903,"201051344001145","219011344069620",29.14,24.30,0,336.94,362.49,19.7,17.1,0.141,426479.0,426479.0,36173,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958928,540567.00
05/22/2016 19:15,2,0.697,ACTIVE,213.96,345.66,59.975,1463958903,"201051344000651","219011344069620",28.21,27.30,0,337.24,361.29,19.9,17.3,0.146,418711.4,418711.4,36537,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958929,540568.00
05/22/2016 19:15,2,0.576,ACTIVE,212.38,344.76,59.970,1463958903,"274151322000088","219011344069620",27.02,28.50,0,336.64,351.67,15.8,13.3,0.093,663761.9,663761.9,25065,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958930,540569.00
05/22/2016 19:15,2,0.422,ACTIVE,213.29,392.55,59.965,1463958903,"274151322000068","219011344069620",36.64,31.00,0,339.65,420.80,15.7,13.2,0.084,558930.2,558930.2,26571,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958931,540570.00
05/22/2016 19:15,2,0.725,ACTIVE,213.29,344.15,59.959,1463958903,"201051344001135","219011344069620",28.39,26.30,0,335.74,360.69,20.9,18.2,0.146,414775.4,414775.4,36477,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958931,540571.00
05/22/2016 19:15,2,0.729,ACTIVE,213.51,345.96,59.981,1463958903,"201051344000594","219011344069620",28.57,25.00,0,336.34,363.09,21.1,18.5,0.155,423517.3,423517.3,31929,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958932,540572.00
05/22/2016 19:15,2,0.682,ACTIVE,213.51,344.45,59.970,1463958903,"201051344001203","219011344069620",28.49,26.30,0,336.64,361.59,19.7,17.1,0.146,421760.3,421760.3,36507,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958933,540573.00
05/22/2016 19:15,2,0.588,ACTIVE,212.61,343.25,59.981,1463958903,"274151322000054","219011344069620",27.71,29.80,0,336.64,352.87,16.5,14.0,0.110,678001.5,678001.5,25097,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958934,540574.00
05/22/2016 19:15,2,0.729,ACTIVE,214.19,345.96,59.986,1463958903,"201051344000867","219011344069620",28.37,26.50,0,336.94,362.19,20.9,18.3,0.146,411083.8,411083.8,31935,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958935,540575.00
05/22/2016 19:15,2,0.660,ACTIVE,213.74,345.06,59.981,1463958903,"201051344001093","219011344069620",28.09,25.80,0,336.64,360.08,18.8,16.2,0.133,420373.3,420373.3,36372,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958936,540576.00
05/22/2016 19:15,2,0.693,ACTIVE,213.74,346.56,59.986,1463958903,"201051344000900","219011344069620",28.45,27.50,0,337.84,362.19,20.0,17.4,0.150,426795.5,426795.5,31326,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958937,540577.00
05/22/2016 19:15,2,0.703,ACTIVE,214.19,345.96,59.981,1463958903,"201051344000648","219011344069620",28.71,26.30,0,338.74,363.09,20.5,17.9,0.150,418659.8,418659.8,31618,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958938,540578.00
05/22/2016 19:15,2,0.725,ACTIVE,213.96,346.56,59.981,1463958903,"201051344000569","219011344069620",28.23,27.80,0,338.14,362.79,20.8,18.2,0.150,427866.2,427866.2,31252,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958939,540579.00
05/22/2016 19:15,2,0.729,ACTIVE,213.96,345.96,59.970,1463958903,"201051344000983","219011344069620",28.88,27.50,0,337.84,363.09,21.3,18.7,0.159,419339.7,419339.7,31735,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958940,540580.00
05/22/2016 19:15,2,0.713,ACTIVE,213.96,345.66,59.981,1463958903,"201051344001158","219011344069620",28.15,25.80,0,338.14,363.69,20.3,17.7,0.159,413757.8,413757.8,31996,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958941,540581.00
05/22/2016 19:15,2,0.693,ACTIVE,214.41,347.46,59.986,1463958903,"201051344000576","219011344069620",28.25,26.50,0,338.74,364.89,19.9,17.3,0.150,420773.0,420773.0,31403,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958942,540582.00
05/22/2016 19:15,2,0.596,ACTIVE,212.83,344.15,59.981,1463958903,"274151322000087","219011344069620",27.61,33.00,0,336.94,352.27,16.7,14.2,0.102,651630.2,651630.2,25184,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463958943,540583.00
05/22/2016 19:30,2,0.594,ACTIVE,214.41,345.96,59.991,1463959803,"201051344000645","219011344069620",27.97,26.30,0,338.14,357.68,16.9,14.4,0.119,420297.6,420297.6,31541,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959805,540584.00
05/22/2016 19:30,2,0.527,ACTIVE,212.61,344.15,60.007,1463959803,"274151322000085","219011344069620",27.45,28.30,0,338.14,349.26,14.7,12.2,0.088,679909.5,679909.5,25102,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959805,540585.00
05/22/2016 19:30,2,0.596,ACTIVE,214.19,346.86,59.996,1463959803,"201051344000633","219011344069620",28.47,24.50,0,337.24,358.28,17.2,14.7,0.119,411394.1,411394.1,32014,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959806,540586.00
05/22/2016 19:30,2,0.602,ACTIVE,213.96,345.66,59.965,1463959803,"201051344000469","219011344069620",28.09,25.00,0,336.34,356.48,17.2,14.6,0.124,412692.0,412692.0,31951,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959807,540587.00
05/22/2016 19:30,2,0.588,ACTIVE,213.29,344.15,60.012,1463959803,"201051344000646","219011344069620",28.67,24.00,0,334.84,355.88,17.1,14.6,0.119,416310.3,416310.3,36508,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959808,540588.00
05/22/2016 19:30,2,0.561,ACTIVE,212.61,345.66,60.007,1463959803,"274151322000052","219011344069620",27.75,27.50,0,337.24,350.17,15.7,13.2,0.088,692791.5,692791.5,25330,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959809,540589.00
05/22/2016 19:30,2,0.633,ACTIVE,213.74,345.06,59.996,1463959803,"201051344000585","219011344069620",28.33,24.80,0,335.74,356.78,18.2,15.6,0.119,423024.0,423024.0,36510,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959810,540590.00
05/22/2016 19:30,2,0.574,ACTIVE,213.74,343.25,60.002,1463959803,"201051344001230","219011344069620",27.93,23.30,0,334.54,353.47,16.2,13.7,0.106,420036.0,420036.0,36311,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959811,540591.00
05/22/2016 19:30,2,0.561,ACTIVE,213.96,344.45,59.981,1463959803,"201051344000582","219011344069620",28.47,25.30,0,337.24,356.18,16.2,13.7,0.110,413428.1,413428.1,36478,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959812,540592.00
05/22/2016 19:30,2,0.602,ACTIVE,213.29,343.55,59.938,1463959803,"201051344000955","219011344069620",28.39,24.80,0,334.84,353.77,17.3,14.8,0.119,425655.7,425655.7,36412,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959813,540593.00
05/22/2016 19:30,2,0.342,ACTIVE,213.06,396.45,60.012,1463959803,"274151322000094","219011344069620",37.27,29.80,0,339.65,415.69,13.0,10.6,0.075,559225.4,559225.4,26364,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959814,540594.00
05/22/2016 19:30,2,0.619,ACTIVE,213.96,345.06,59.991,1463959803,"201051344000579","219011344069620",28.80,24.50,0,336.64,357.08,18.1,15.5,0.119,426679.9,426679.9,12025,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959815,540595.00
05/22/2016 19:30,2,0.600,ACTIVE,213.51,343.85,59.996,1463959803,"201051344000890","219011344069620",28.29,24.30,0,334.84,354.97,17.2,14.7,0.119,422831.1,422831.1,36429,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959816,540596.00
05/22/2016 19:30,2,0.588,ACTIVE,213.96,344.76,59.991,1463959803,"201051344000438","219011344069620",28.57,24.30,0,335.74,354.97,17.1,14.5,0.115,424872.1,424872.1,36433,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959817,540597.00
05/22/2016 19:30,2,0.605,ACTIVE,213.74,343.85,59.949,1463959803,"201051344000417","219011344069620",28.27,24.30,0,336.04,354.67,17.4,14.9,0.115,417402.2,417402.2,36593,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959818,540598.00
05/22/2016 19:30,2,0.539,ACTIVE,212.61,342.35,59.944,1463959803,"274151322000083","219011344069620",27.73,27.80,0,337.24,350.17,15.2,12.7,0.088,686580.1,686580.1,25402,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959819,540599.00
05/22/2016 19:30,2,0.574,ACTIVE,213.51,346.56,59.986,1463959803,"274151322000076","219011344069620",28.07,27.50,0,338.74,350.47,16.3,13.8,0.106,731026.9,731026.9,25400,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959819,540600.00
05/22/2016 19:30,2,0.625,ACTIVE,213.96,345.66,59.954,1463959803,"201051344000868","219011344069620",27.31,25.00,0,336.04,357.08,17.3,14.8,0.115,411835.8,411835.8,31673,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959820,540601.00
05/22/2016 19:30,2,0.568,ACTIVE,212.61,343.25,59.938,1463959803,"274151322000095","219011344069620",27.65,27.50,0,337.84,349.86,15.9,13.4,0.097,723516.7,723516.7,25314,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959821,540602.00
05/22/2016 19:30,2,0.576,ACTIVE,213.96,347.16,60.023,1463959803,"201051344000988","219011344069620",28.19,25.50,0,336.34,358.28,16.5,14.0,0.124,408940.9,408940.9,31971,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959822,540603.00
