ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 19:30,2,0.590,ACTIVE,213.74,343.55,59.996,1463959803,"201051344001025","219011344069620",28.33,24.50,0,336.34,355.88,16.9,14.4,0.119,422768.5,422768.5,36483,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959823,540604.00
05/22/2016 19:30,2,0.604,ACTIVE,213.96,345.06,60.018,1463959803,"201051344000458","219011344069620",28.23,27.00,0,336.94,357.08,17.3,14.8,0.119,419759.9,419759.9,31898,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959824,540605.00
05/22/2016 19:30,2,0.596,ACTIVE,214.64,346.56,59.986,1463959803,"201051344000853","219011344069620",28.29,26.00,0,338.74,358.58,17.1,14.6,0.119,418384.2,418384.2,31494,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959825,540606.00
05/22/2016 19:30,2,0.562,ACTIVE,213.96,345.36,59.996,1463959803,"201051344000685","219011344069620",28.15,23.80,0,335.44,356.48,16.1,13.6,0.115,424420.5,424420.5,36320,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959826,540607.00
05/22/2016 19:30,2,0.566,ACTIVE,213.74,344.15,59.991,1463959803,"201051344000917","219011344069620",28.37,26.00,0,336.04,355.58,16.4,13.9,0.110,421300.0,421300.0,36323,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959827,540608.00
05/22/2016 19:30,2,0.566,ACTIVE,213.74,344.45,59.986,1463959803,"201051344001145","219011344069620",28.49,23.00,0,336.64,355.58,16.4,13.9,0.106,426482.8,426482.8,36174,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959828,540609.00
05/22/2016 19:30,2,0.576,ACTIVE,213.96,344.76,59.986,1463959803,"201051344000651","219011344069620",28.15,25.50,0,336.04,355.28,16.5,14.0,0.110,418715.2,418715.2,36538,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959829,540610.00
05/22/2016 19:30,2,0.506,ACTIVE,212.61,341.15,59.981,1463959803,"274151322000088","219011344069620",27.59,27.30,0,337.24,349.26,14.2,11.7,0.075,663765.0,663765.0,25066,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959830,540611.00
05/22/2016 19:30,2,0.365,ACTIVE,213.51,395.55,59.986,1463959803,"274151322000068","219011344069620",37.05,29.80,0,339.65,420.20,13.8,11.3,0.075,558933.2,558933.2,26572,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959830,540612.00
05/22/2016 19:30,2,0.613,ACTIVE,213.51,343.25,60.012,1463959803,"201051344001135","219011344069620",28.15,24.80,0,335.14,354.37,17.6,15.0,0.119,414779.5,414779.5,36478,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959831,540613.00
05/22/2016 19:30,2,0.604,ACTIVE,213.51,345.36,59.986,1463959803,"201051344000594","219011344069620",28.37,24.00,0,335.44,356.18,17.4,14.9,0.124,423521.3,423521.3,31930,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959832,540614.00
05/22/2016 19:30,2,0.584,ACTIVE,213.96,343.85,59.981,1463959803,"201051344001203","219011344069620",28.21,24.80,0,336.04,356.18,16.7,14.2,0.115,421764.1,421764.1,36508,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959833,540615.00
05/22/2016 19:30,2,0.521,ACTIVE,212.83,342.95,59.981,1463959803,"274151322000054","219011344069620",27.89,28.30,0,337.54,349.56,14.7,12.3,0.084,678004.7,678004.7,25098,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959834,540616.00
05/22/2016 19:30,2,0.600,ACTIVE,213.96,344.76,60.012,1463959803,"201051344000867","219011344069620",28.31,25.30,0,336.64,356.18,17.2,14.7,0.115,411087.8,411087.8,31936,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959835,540617.00
05/22/2016 19:30,2,0.580,ACTIVE,213.74,344.15,59.986,1463959803,"201051344001093","219011344069620",28.07,24.50,0,336.34,354.67,16.5,14.0,0.102,420377.0,420377.0,36373,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959836,540618.00
05/22/2016 19:30,2,0.572,ACTIVE,213.74,345.66,59.975,1463959803,"201051344000900","219011344069620",28.53,26.30,0,336.04,356.78,16.6,14.1,0.119,426799.3,426799.3,31327,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959837,540619.00
05/22/2016 19:30,2,0.600,ACTIVE,214.41,345.96,59.986,1463959803,"201051344000648","219011344069620",28.47,25.00,0,337.24,356.78,17.3,14.8,0.124,418663.8,418663.8,31619,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959838,540620.00
05/22/2016 19:30,2,0.607,ACTIVE,213.74,344.76,59.991,1463959803,"201051344000569","219011344069620",28.11,26.80,0,337.24,357.08,17.3,14.8,0.119,427870.2,427870.2,31253,0,0,0,L,1122011218,0,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959839,540621.00
05/22/2016 19:30,2,0.598,ACTIVE,214.19,345.36,59.981,1463959803,"201051344000983","219011344069620",29.00,26.50,0,335.74,356.48,17.6,15.1,0.119,419343.8,419343.8,31736,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959840,540622.00
05/22/2016 19:30,2,0.586,ACTIVE,213.96,345.96,60.018,1463959803,"201051344001158","219011344069620",28.15,25.00,0,336.04,356.18,16.8,14.3,0.124,413761.7,413761.7,31997,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959841,540623.00
05/22/2016 19:30,2,0.576,ACTIVE,214.41,346.56,59.986,1463959803,"201051344000576","219011344069620",28.57,25.30,0,337.54,357.08,16.6,14.1,0.115,420776.9,420776.9,31404,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959842,540624.00
05/22/2016 19:30,2,0.521,ACTIVE,212.83,343.85,59.970,1463959803,"274151322000087","219011344069620",27.73,31.30,0,337.54,349.86,14.7,12.2,0.080,651633.5,651633.5,25185,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463959843,540625.00
05/22/2016 19:45,2,0.535,ACTIVE,214.64,345.96,59.991,1463960703,"201051344000645","219011344069620",28.31,25.00,0,338.14,354.37,15.4,12.9,0.102,420301.0,420301.0,31542,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960704,540626.00
05/22/2016 19:45,2,0.467,ACTIVE,213.51,342.05,59.981,1463960703,"274151322000085","219011344069620",27.21,27.00,0,338.74,349.26,12.9,10.5,0.066,679912.3,679912.3,25103,0,0,0,L,1151911521,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960705,540627.00
05/22/2016 19:45,2,0.547,ACTIVE,214.64,346.86,59.996,1463960703,"201051344000633","219011344069620",28.33,23.50,0,336.34,356.18,15.8,13.3,0.106,411397.6,411397.6,32015,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960706,540628.00
05/22/2016 19:45,2,0.553,ACTIVE,213.96,345.06,60.002,1463960703,"201051344000469","219011344069620",28.21,24.30,0,336.64,353.47,15.8,13.3,0.115,412695.5,412695.5,31952,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960707,540629.00
05/22/2016 19:45,2,0.535,ACTIVE,213.51,343.85,59.991,1463960703,"201051344000646","219011344069620",28.78,23.30,0,335.44,353.47,15.7,13.2,0.102,416313.7,416313.7,36509,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960708,540630.00
05/22/2016 19:45,2,0.506,ACTIVE,212.83,342.95,60.002,1463960703,"274151322000052","219011344069620",27.71,26.50,0,337.84,350.17,14.2,11.8,0.084,692794.7,692794.7,25331,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960709,540631.00
05/22/2016 19:45,2,0.574,ACTIVE,213.96,344.45,59.981,1463960703,"201051344000585","219011344069620",28.39,23.80,0,335.74,353.77,16.6,14.0,0.106,423027.6,423027.6,36511,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960710,540632.00
05/22/2016 19:45,2,0.549,ACTIVE,213.51,342.05,59.981,1463960703,"201051344001230","219011344069620",24.35,22.30,0,335.14,351.07,13.6,11.2,0.080,420039.2,420039.2,36312,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960711,540633.00
05/22/2016 19:45,2,0.520,ACTIVE,214.41,344.15,59.991,1463960703,"201051344000582","219011344069620",28.27,23.80,0,336.64,353.17,14.9,12.5,0.093,413431.3,413431.3,36479,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960711,540634.00
05/22/2016 19:45,2,0.561,ACTIVE,213.29,342.65,59.959,1463960703,"201051344000955","219011344069620",28.17,23.80,0,334.84,351.97,16.0,13.6,0.106,425659.2,425659.2,36413,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960712,540635.00
05/22/2016 19:45,2,0.305,ACTIVE,213.06,393.15,59.981,1463960703,"274151322000094","219011344069620",36.92,28.50,0,340.85,415.69,11.4,9.1,0.071,559227.8,559227.8,26365,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960713,540636.00
05/22/2016 19:45,2,0.568,ACTIVE,213.96,344.76,60.018,1463960703,"201051344000579","219011344069620",28.82,23.80,0,336.64,354.37,16.6,14.1,0.106,426683.6,426683.6,12026,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960714,540637.00
05/22/2016 19:45,2,0.549,ACTIVE,213.51,342.65,59.991,1463960703,"201051344000890","219011344069620",28.29,23.30,0,335.44,352.87,15.8,13.3,0.097,422834.6,422834.6,36430,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960715,540638.00
05/22/2016 19:45,2,0.529,ACTIVE,213.74,343.55,59.949,1463960703,"201051344000438","219011344069620",28.96,23.30,0,336.64,353.17,15.5,13.1,0.102,424875.6,424875.6,36434,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960716,540639.00
05/22/2016 19:45,2,0.557,ACTIVE,213.96,343.55,59.991,1463960703,"201051344000417","219011344069620",28.49,23.30,0,336.04,352.87,16.1,13.6,0.102,417405.7,417405.7,36594,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960717,540640.00
05/22/2016 19:45,2,0.479,ACTIVE,213.06,345.36,59.996,1463960703,"274151322000083","219011344069620",27.67,26.80,0,338.14,349.86,13.4,11.0,0.075,686583.0,686583.0,25403,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960718,540641.00
05/22/2016 19:45,2,0.512,ACTIVE,213.74,343.25,59.981,1463960703,"274151322000076","219011344069620",28.13,26.50,0,339.34,350.47,14.6,12.2,0.088,731030.1,731030.1,25401,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960719,540642.00
05/22/2016 19:45,2,0.562,ACTIVE,213.74,344.76,60.012,1463960703,"201051344000868","219011344069620",28.13,23.80,0,337.24,354.67,16.0,13.6,0.102,411839.3,411839.3,31674,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960720,540643.00
05/22/2016 19:45,2,0.486,ACTIVE,212.83,344.76,60.018,1463960703,"274151322000095","219011344069620",28.09,26.50,0,338.14,349.56,13.8,11.4,0.084,723519.8,723519.8,25315,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960720,540644.00
05/22/2016 19:45,2,0.533,ACTIVE,213.74,346.56,59.949,1463960703,"201051344000988","219011344069620",27.91,24.80,0,337.54,356.18,15.1,12.7,0.110,408944.2,408944.2,31972,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960721,540645.00
05/22/2016 19:45,2,0.531,ACTIVE,213.74,342.95,59.996,1463960703,"201051344001025","219011344069620",28.61,23.30,0,336.04,352.87,15.4,13.0,0.102,422771.9,422771.9,36484,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960722,540646.00
05/22/2016 19:45,2,0.553,ACTIVE,213.74,345.06,59.996,1463960703,"201051344000458","219011344069620",28.23,26.00,0,336.64,354.67,15.8,13.3,0.110,419763.4,419763.4,31899,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960723,540647.00
05/22/2016 19:45,2,0.537,ACTIVE,214.41,345.96,60.007,1463960703,"201051344000853","219011344069620",28.80,25.00,0,338.74,355.88,15.7,13.2,0.106,418387.6,418387.6,31495,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960724,540648.00
05/22/2016 19:45,2,0.502,ACTIVE,213.96,344.45,59.986,1463960703,"201051344000685","219011344069620",28.73,22.80,0,336.04,353.77,14.6,12.2,0.102,424423.7,424423.7,36321,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960725,540649.00
05/22/2016 19:45,2,0.525,ACTIVE,213.96,344.45,60.002,1463960703,"201051344000917","219011344069620",27.65,24.50,0,335.44,352.57,14.7,12.3,0.093,421303.3,421303.3,36324,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960726,540650.00
05/22/2016 19:45,2,0.523,ACTIVE,213.96,344.15,60.002,1463960703,"201051344001145","219011344069620",28.01,22.00,0,336.64,352.87,14.8,12.4,0.093,426486.0,426486.0,36175,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960727,540651.00
05/22/2016 19:45,2,0.453,ACTIVE,212.38,344.45,59.991,1463960703,"274151322000088","219011344069620",27.27,26.50,0,337.54,349.26,12.6,10.2,0.075,663767.7,663767.7,25067,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960730,540652.00
05/22/2016 19:45,2,0.322,ACTIVE,213.51,398.56,59.986,1463960703,"274151322000068","219011344069620",37.59,28.80,0,340.55,420.80,12.3,10.0,0.062,558935.9,558935.9,26573,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960731,540653.00
05/22/2016 19:45,2,0.551,ACTIVE,213.51,342.35,59.996,1463960703,"201051344001135","219011344069620",28.47,23.50,0,335.44,351.97,15.9,13.4,0.097,414783.0,414783.0,36479,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960731,540654.00
05/22/2016 19:45,2,0.555,ACTIVE,213.29,344.76,59.991,1463960703,"201051344000594","219011344069620",28.45,23.00,0,336.64,354.07,16.0,13.5,0.102,423524.9,423524.9,31931,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960732,540655.00
05/22/2016 19:45,2,0.535,ACTIVE,213.74,342.95,59.965,1463960703,"201051344001203","219011344069620",28.07,23.80,0,336.04,353.47,15.2,12.8,0.093,421767.5,421767.5,36509,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960733,540656.00
05/22/2016 19:45,2,0.469,ACTIVE,213.06,341.45,60.002,1463960703,"274151322000054","219011344069620",27.83,27.00,0,337.54,349.86,13.1,10.8,0.066,678007.6,678007.6,25099,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960734,540657.00
05/22/2016 19:45,2,0.551,ACTIVE,213.96,344.15,59.996,1463960703,"201051344000867","219011344069620",28.31,24.30,0,337.24,354.67,15.8,13.3,0.102,411091.3,411091.3,31937,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960735,540658.00
05/22/2016 19:45,2,0.523,ACTIVE,213.96,343.55,60.002,1463960703,"201051344001093","219011344069620",28.27,23.30,0,335.74,352.57,15.0,12.5,0.080,420380.3,420380.3,36374,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960736,540659.00
05/22/2016 19:45,2,0.527,ACTIVE,213.96,345.96,59.991,1463960703,"201051344000900","219011344069620",28.07,25.30,0,336.94,354.67,15.0,12.6,0.097,426802.6,426802.6,31328,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960737,540660.00
05/22/2016 19:45,2,0.551,ACTIVE,214.41,345.66,59.970,1463960703,"201051344000648","219011344069620",28.61,23.80,0,338.14,355.28,16.0,13.5,0.102,418667.3,418667.3,31620,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960738,540661.00
05/22/2016 19:45,2,0.551,ACTIVE,213.96,344.76,60.002,1463960703,"201051344000569","219011344069620",28.33,25.80,0,336.94,354.97,15.9,13.4,0.106,427873.7,427873.7,31254,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960739,540662.00
05/22/2016 19:45,2,0.564,ACTIVE,213.96,345.06,59.996,1463960703,"201051344000983","219011344069620",28.39,25.50,0,337.54,354.67,16.3,13.8,0.110,419347.3,419347.3,31737,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960740,540663.00
05/22/2016 19:45,2,0.539,ACTIVE,213.96,345.06,60.002,1463960703,"201051344001158","219011344069620",27.97,24.00,0,337.24,354.67,15.3,12.8,0.106,413765.1,413765.1,31998,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960741,540664.00
05/22/2016 19:45,2,0.541,ACTIVE,214.41,346.26,60.002,1463960703,"201051344000576","219011344069620",27.93,24.30,0,338.44,355.88,15.3,12.9,0.102,420780.3,420780.3,31405,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960742,540665.00
05/22/2016 19:45,2,0.467,ACTIVE,212.83,342.95,59.991,1463960703,"274151322000087","219011344069620",27.27,29.80,0,337.84,350.17,12.9,10.5,0.075,651636.3,651636.3,25186,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960743,540666.00
05/22/2016 19:45,2,0.531,ACTIVE,213.96,344.45,59.996,1463960703,"201051344000651","219011344069620",28.19,24.00,0,336.64,352.57,15.2,12.8,0.102,418718.6,418718.6,36539,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463960744,540667.00
05/22/2016 20:00,2,0.459,ACTIVE,214.41,344.76,59.965,1463961604,"201051344000645","219011344069620",28.35,24.30,0,338.44,355.28,13.2,10.8,0.075,420304.0,420304.0,31543,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961605,540668.00
05/22/2016 20:00,2,0.373,ACTIVE,213.29,342.95,59.975,1463961604,"274151322000085","219011344069620",27.27,25.80,0,338.14,348.06,10.3,8.0,0.053,679914.7,679914.7,25104,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961606,540669.00
05/22/2016 20:00,2,0.502,ACTIVE,214.41,345.66,59.965,1463961604,"201051344000633","219011344069620",24.47,22.50,0,337.84,355.28,12.5,10.1,0.080,411400.7,411400.7,32016,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961607,540670.00
05/22/2016 20:00,2,0.479,ACTIVE,214.19,344.45,59.970,1463961604,"201051344000469","219011344069620",28.31,23.30,0,336.64,354.37,13.8,11.4,0.088,412698.6,412698.6,31953,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961608,540671.00
05/22/2016 20:00,2,0.492,ACTIVE,213.51,342.95,59.970,1463961604,"201051344000646","219011344069620",26.86,22.30,0,335.44,351.67,13.4,11.0,0.084,416316.8,416316.8,36510,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961609,540672.00
05/22/2016 20:00,2,0.412,ACTIVE,212.83,343.85,59.959,1463961604,"274151322000052","219011344069620",27.65,25.50,0,336.64,348.66,11.6,9.2,0.057,692797.4,692797.4,25332,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961610,540673.00
05/22/2016 20:00,2,0.498,ACTIVE,214.19,343.85,59.970,1463961604,"201051344000585","219011344069620",28.19,22.80,0,335.74,351.97,14.2,11.8,0.084,423030.9,423030.9,36512,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961610,540674.00
05/22/2016 20:00,2,0.449,ACTIVE,214.19,343.55,59.981,1463961604,"201051344000582","219011344069620",28.01,22.50,0,336.34,351.07,12.8,10.4,0.071,413434.2,413434.2,36480,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961613,540675.00
05/22/2016 20:00,2,0.492,ACTIVE,213.51,342.95,59.986,1463961604,"201051344000955","219011344069620",27.39,22.50,0,334.54,350.17,13.7,11.3,0.084,425662.4,425662.4,36414,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961613,540676.00
05/22/2016 20:00,2,0.234,ACTIVE,213.29,387.74,59.975,1463961604,"274151322000094","219011344069620",36.42,27.30,0,339.65,413.59,8.7,6.4,0.044,559229.8,559229.8,26366,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961614,540677.00
05/22/2016 20:00,2,0.494,ACTIVE,213.74,343.85,59.975,1463961604,"201051344000579","219011344069620",28.78,22.80,0,337.54,353.17,14.4,12.0,0.080,426686.9,426686.9,12027,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961615,540678.00
05/22/2016 20:00,2,0.465,ACTIVE,213.74,342.65,59.949,1463961604,"201051344000890","219011344069620",28.53,22.30,0,334.24,351.67,13.5,11.1,0.075,422837.7,422837.7,36431,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961616,540679.00
05/22/2016 20:00,2,0.480,ACTIVE,213.96,343.85,59.975,1463961604,"201051344000438","219011344069620",26.74,22.30,0,336.04,351.67,13.0,10.7,0.075,424878.6,424878.6,36435,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961617,540680.00
05/22/2016 20:00,2,0.516,ACTIVE,213.96,342.95,59.975,1463961604,"201051344000417","219011344069620",24.49,22.30,0,335.44,350.47,12.8,10.4,0.075,417408.9,417408.9,36595,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961618,540681.00
05/22/2016 20:00,2,0.377,ACTIVE,213.06,342.95,59.959,1463961604,"274151322000083","219011344069620",27.41,25.30,0,337.54,348.66,10.5,8.2,0.053,686585.5,686585.5,25404,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961619,540682.00
05/22/2016 20:00,2,0.412,ACTIVE,213.74,344.15,59.970,1463961604,"274151322000076","219011344069620",27.83,25.50,0,338.74,349.26,11.6,9.3,0.066,731032.9,731032.9,25402,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961620,540683.00
05/22/2016 20:00,2,0.477,ACTIVE,213.74,343.85,59.944,1463961604,"201051344000868","219011344069620",27.61,22.80,0,336.64,352.57,13.4,11.0,0.080,411842.5,411842.5,31675,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961621,540684.00
05/22/2016 20:00,2,0.385,ACTIVE,212.83,341.15,59.970,1463961604,"274151322000095","219011344069620",27.77,25.30,0,338.14,348.36,10.8,8.5,0.062,723522.4,723522.4,25316,0,0,0,L,1151911521,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961622,540685.00
05/22/2016 20:00,2,0.436,ACTIVE,213.74,345.66,59.970,1463961604,"201051344000988","219011344069620",28.49,23.80,0,336.64,354.97,12.6,10.2,0.075,408947.2,408947.2,31973,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961623,540686.00
05/22/2016 20:00,2,0.459,ACTIVE,213.74,342.65,59.970,1463961604,"201051344001025","219011344069620",28.03,22.30,0,335.74,351.67,13.1,10.7,0.075,422775.0,422775.0,36485,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961623,540687.00
05/22/2016 20:00,2,0.459,ACTIVE,213.74,343.85,59.981,1463961604,"201051344000458","219011344069620",28.55,25.00,0,337.24,352.57,13.3,10.9,0.084,419766.5,419766.5,31900,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961624,540688.00
05/22/2016 20:00,2,0.475,ACTIVE,214.64,345.36,59.981,1463961604,"201051344000853","219011344069620",27.33,24.30,0,338.44,355.58,13.1,10.8,0.084,418390.6,418390.6,31496,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961625,540689.00
05/22/2016 20:00,2,0.445,ACTIVE,214.19,344.15,59.944,1463961604,"201051344000685","219011344069620",26.90,21.80,0,335.74,352.27,12.2,9.8,0.080,424426.5,424426.5,36322,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961626,540690.00
05/22/2016 20:00,2,0.447,ACTIVE,213.96,342.95,59.970,1463961604,"201051344000917","219011344069620",26.76,23.30,0,335.44,351.07,12.2,9.8,0.071,421305.9,421305.9,36325,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961627,540691.00
05/22/2016 20:00,2,0.434,ACTIVE,213.96,343.25,59.949,1463961604,"201051344001145","219011344069620",28.05,21.00,0,337.24,351.97,12.3,10.0,0.075,426488.9,426488.9,36176,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961628,540692.00
05/22/2016 20:00,2,0.459,ACTIVE,214.19,344.45,59.949,1463961604,"201051344000651","219011344069620",27.83,22.80,0,336.64,351.97,12.9,10.5,0.080,418721.5,418721.5,36540,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961629,540693.00
05/22/2016 20:00,2,0.359,ACTIVE,212.83,342.65,59.975,1463961604,"274151322000088","219011344069620",26.78,25.30,0,337.54,347.76,9.8,7.5,0.057,663770.0,663770.0,25068,0,0,0,L,1151911521,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961630,540694.00
05/22/2016 20:00,2,0.258,ACTIVE,213.74,393.45,59.965,1463961604,"274151322000068","219011344069620",37.01,27.80,0,339.65,414.79,9.6,7.4,0.049,558938.1,558938.1,26574,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961631,540695.00
05/22/2016 20:00,2,0.463,ACTIVE,213.51,342.05,59.928,1463961604,"201051344001135","219011344069620",28.82,22.50,0,335.44,350.77,13.5,11.1,0.080,414786.1,414786.1,36480,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961632,540696.00
05/22/2016 20:00,2,0.467,ACTIVE,213.51,343.55,59.970,1463961604,"201051344000594","219011344069620",28.53,22.30,0,336.34,353.77,13.6,11.2,0.084,423528.0,423528.0,31932,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961633,540697.00
05/22/2016 20:00,2,0.447,ACTIVE,213.96,342.05,59.975,1463961604,"201051344001203","219011344069620",28.27,22.50,0,336.34,351.97,12.9,10.5,0.075,421770.4,421770.4,36510,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961634,540698.00
05/22/2016 20:00,2,0.377,ACTIVE,212.83,343.55,59.965,1463961604,"274151322000054","219011344069620",27.23,26.00,0,337.84,348.36,10.4,8.1,0.062,678010.1,678010.1,25100,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961635,540699.00
05/22/2016 20:00,2,0.473,ACTIVE,213.96,343.55,59.970,1463961604,"201051344000867","219011344069620",27.83,23.50,0,337.24,352.87,13.3,10.9,0.080,411094.4,411094.4,31938,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961636,540700.00
05/22/2016 20:00,2,0.449,ACTIVE,213.74,343.25,59.970,1463961604,"201051344001093","219011344069620",27.95,22.30,0,336.34,351.67,12.8,10.4,0.071,420383.2,420383.2,36375,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961637,540701.00
05/22/2016 20:00,2,0.438,ACTIVE,213.74,345.06,59.959,1463961604,"201051344000900","219011344069620",28.05,24.80,0,337.84,353.17,12.4,10.1,0.080,426805.5,426805.5,31329,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961638,540702.00
05/22/2016 20:00,2,0.463,ACTIVE,214.19,344.45,59.965,1463961604,"201051344000648","219011344069620",28.71,23.00,0,338.44,354.07,13.5,11.1,0.075,418670.5,418670.5,31621,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961639,540703.00
05/22/2016 20:00,2,0.475,ACTIVE,213.96,344.45,60.002,1463961604,"201051344000569","219011344069620",27.71,24.80,0,337.54,353.17,13.3,10.9,0.084,427876.8,427876.8,31255,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961640,540704.00
05/22/2016 20:00,2,0.477,ACTIVE,213.96,343.55,59.922,1463961604,"201051344000983","219011344069620",28.47,24.50,0,337.54,352.87,13.8,11.4,0.084,419350.5,419350.5,31738,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961641,540705.00
05/22/2016 20:00,2,0.455,ACTIVE,213.96,343.85,59.928,1463961604,"201051344001158","219011344069620",28.11,23.00,0,337.84,352.87,13.0,10.6,0.080,413768.0,413768.0,31999,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961642,540706.00
05/22/2016 20:00,2,0.451,ACTIVE,214.64,345.06,59.928,1463961604,"201051344000576","219011344069620",28.61,23.30,0,338.44,354.37,13.1,10.7,0.075,420783.3,420783.3,31406,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961643,540707.00
05/22/2016 20:00,2,0.377,ACTIVE,213.29,343.85,59.975,1463961604,"274151322000087","219011344069620",26.98,28.50,0,338.14,348.36,10.3,8.0,0.049,651638.7,651638.7,25187,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961644,540708.00
05/22/2016 20:00,2,0.434,ACTIVE,213.51,342.05,59.970,1463961604,"201051344001230","219011344069620",27.89,21.30,0,333.63,349.86,12.3,9.9,0.066,420041.9,420041.9,36313,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463961645,540709.00
05/22/2016 20:15,2,0.455,ACTIVE,214.19,344.45,59.996,1463962504,"201051344000645","219011344069620",24.71,23.30,0,337.54,351.97,11.4,9.1,0.066,420306.5,420306.5,31544,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962506,540710.00
05/22/2016 20:15,2,0.336,ACTIVE,213.06,342.35,59.996,1463962504,"274151322000085","219011344069620",27.08,24.50,0,337.84,347.76,9.2,7.0,0.049,679916.6,679916.6,25105,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962507,540711.00
05/22/2016 20:15,2,0.469,ACTIVE,213.96,345.06,59.996,1463962504,"201051344000633","219011344069620",22.82,21.50,0,336.94,353.47,10.8,8.5,0.066,411403.0,411403.0,32017,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962508,540712.00
05/22/2016 20:15,2,0.449,ACTIVE,213.74,342.95,59.991,1463962504,"201051344000469","219011344069620",27.89,22.30,0,336.04,351.67,12.7,10.4,0.075,412701.3,412701.3,31954,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962508,540713.00
05/22/2016 20:15,2,0.436,ACTIVE,213.29,341.75,59.996,1463962504,"201051344000646","219011344069620",28.37,21.30,0,335.14,350.17,12.6,10.2,0.071,416319.5,416319.5,36511,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962509,540714.00
05/22/2016 20:15,2,0.375,ACTIVE,212.61,341.45,59.996,1463962504,"274151322000052","219011344069620",27.53,24.30,0,337.24,348.06,10.5,8.2,0.053,692799.6,692799.6,25333,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962510,540715.00
05/22/2016 20:15,2,0.459,ACTIVE,213.74,342.95,59.986,1463962504,"201051344000585","219011344069620",28.31,21.50,0,336.04,351.07,13.2,10.8,0.071,423033.8,423033.8,36513,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962511,540716.00
05/22/2016 20:15,2,0.396,ACTIVE,213.51,341.15,60.007,1463962504,"201051344001230","219011344069620",28.31,20.30,0,334.84,348.66,11.4,9.1,0.062,420044.2,420044.2,36314,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962512,540717.00
05/22/2016 20:15,2,0.445,ACTIVE,213.74,341.75,59.959,1463962504,"201051344000582","219011344069620",22.72,21.30,0,335.74,350.47,10.3,8.0,0.053,413436.5,413436.5,36481,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962513,540718.00
05/22/2016 20:15,2,0.451,ACTIVE,213.06,341.75,59.991,1463962504,"201051344000955","219011344069620",27.95,21.50,0,334.84,349.56,12.8,10.4,0.071,425665.1,425665.1,36415,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962514,540719.00
05/22/2016 20:15,2,0.211,ACTIVE,213.06,389.54,59.970,1463962504,"274151322000094","219011344069620",36.52,26.00,0,339.95,412.38,7.8,5.7,0.049,559231.3,559231.3,26367,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962515,540720.00
05/22/2016 20:15,2,0.471,ACTIVE,213.74,343.55,60.002,1463962504,"201051344000579","219011344069620",28.13,21.80,0,336.94,351.07,13.5,11.1,0.071,426689.9,426689.9,12028,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962516,540721.00
05/22/2016 20:15,2,0.443,ACTIVE,213.29,341.45,59.991,1463962504,"201051344000890","219011344069620",27.97,21.30,0,335.44,349.56,12.6,10.2,0.066,422840.4,422840.4,36432,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962517,540722.00
05/22/2016 20:15,2,0.461,ACTIVE,213.74,342.35,60.018,1463962504,"201051344000438","219011344069620",22.78,21.00,0,336.64,350.77,10.7,8.4,0.057,424880.9,424880.9,36436,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962518,540723.00
05/22/2016 20:15,2,0.459,ACTIVE,213.74,342.05,60.002,1463962504,"201051344000417","219011344069620",27.75,21.30,0,335.74,349.86,12.9,10.6,0.066,417411.5,417411.5,36596,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962519,540724.00
05/22/2016 20:15,2,0.344,ACTIVE,212.83,342.65,60.007,1463962504,"274151322000083","219011344069620",27.27,24.30,0,337.24,347.46,9.5,7.3,0.053,686587.5,686587.5,25405,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962519,540725.00
05/22/2016 20:15,2,0.377,ACTIVE,213.51,344.15,60.007,1463962504,"274151322000076","219011344069620",27.85,24.30,0,338.44,348.36,10.6,8.3,0.057,731035.1,731035.1,25403,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962520,540726.00
05/22/2016 20:15,2,0.439,ACTIVE,212.16,340.85,60.012,1463962504,"201051344000868","219011344069620",28.23,22.00,0,336.64,351.07,12.6,10.2,0.066,411844.9,411844.9,31676,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962521,540727.00
05/22/2016 20:15,2,0.352,ACTIVE,211.70,341.15,59.996,1463962504,"274151322000095","219011344069620",27.55,24.00,0,337.24,347.46,9.8,7.6,0.053,723524.4,723524.4,25317,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962522,540728.00
05/22/2016 20:15,2,0.426,ACTIVE,212.83,343.55,60.007,1463962504,"201051344000988","219011344069620",27.08,22.80,0,336.64,353.17,11.7,9.4,0.080,408949.7,408949.7,31974,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962523,540729.00
05/22/2016 20:15,2,0.426,ACTIVE,212.83,340.25,60.012,1463962504,"201051344001025","219011344069620",28.29,21.00,0,336.34,350.47,12.2,9.9,0.071,422777.5,422777.5,36486,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962524,540730.00
05/22/2016 20:15,2,0.443,ACTIVE,212.83,342.05,60.007,1463962504,"201051344000458","219011344069620",28.23,23.80,0,336.34,351.07,12.7,10.3,0.075,419769.2,419769.2,31901,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962525,540731.00
05/22/2016 20:15,2,0.432,ACTIVE,213.96,344.76,60.002,1463962504,"201051344000853","219011344069620",28.03,23.30,0,338.74,353.17,12.3,10.0,0.080,418393.2,418393.2,31497,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962526,540732.00
05/22/2016 20:15,2,0.416,ACTIVE,213.51,342.65,60.034,1463962504,"201051344000685","219011344069620",26.80,20.70,0,336.34,351.07,11.3,9.0,0.075,424428.9,424428.9,36323,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962527,540733.00
05/22/2016 20:15,2,0.408,ACTIVE,213.06,341.75,60.007,1463962504,"201051344000917","219011344069620",27.85,22.00,0,335.14,350.47,11.5,9.2,0.062,421308.4,421308.4,36326,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962528,540734.00
05/22/2016 20:15,2,0.404,ACTIVE,213.29,341.45,59.991,1463962504,"201051344001145","219011344069620",27.83,19.80,0,336.64,350.77,11.4,9.1,0.066,426491.3,426491.3,36177,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962529,540735.00
05/22/2016 20:15,2,0.436,ACTIVE,213.51,342.65,60.012,1463962504,"201051344000651","219011344069620",27.49,21.50,0,336.64,350.17,12.2,9.8,0.071,418724.1,418724.1,36541,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962530,540736.00
05/22/2016 20:15,2,0.330,ACTIVE,212.38,341.45,60.012,1463962504,"274151322000088","219011344069620",26.88,24.00,0,336.94,347.16,9.0,6.8,0.044,663771.8,663771.8,25069,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962531,540737.00
05/22/2016 20:15,2,0.240,ACTIVE,213.29,391.34,59.991,1463962504,"274151322000068","219011344069620",36.64,26.30,0,340.85,412.68,9.0,6.7,0.044,558939.9,558939.9,26575,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962531,540738.00
05/22/2016 20:15,2,0.467,ACTIVE,213.06,340.25,60.007,1463962504,"201051344001135","219011344069620",22.58,21.30,0,335.44,349.26,10.7,8.4,0.062,414788.6,414788.6,36481,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962532,540739.00
05/22/2016 20:15,2,0.457,ACTIVE,213.06,343.25,60.012,1463962504,"201051344000594","219011344069620",27.04,21.50,0,336.04,351.37,12.6,10.2,0.071,423530.7,423530.7,31933,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962533,540740.00
05/22/2016 20:15,2,0.422,ACTIVE,213.29,341.15,60.007,1463962504,"201051344001203","219011344069620",27.83,21.50,0,336.04,350.77,12.0,9.6,0.071,421772.9,421772.9,36511,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962534,540741.00
05/22/2016 20:15,2,0.346,ACTIVE,212.83,343.55,60.007,1463962504,"274151322000054","219011344069620",27.19,24.50,0,336.94,347.76,9.6,7.3,0.049,678012.1,678012.1,25101,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962535,540742.00
05/22/2016 20:15,2,0.439,ACTIVE,214.19,343.25,59.981,1463962504,"201051344000867","219011344069620",27.99,22.80,0,336.34,351.07,12.5,10.1,0.071,411097.0,411097.0,31939,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962536,540743.00
05/22/2016 20:15,2,0.418,ACTIVE,213.29,342.05,60.007,1463962504,"201051344001093","219011344069620",28.29,21.30,0,336.04,349.86,12.0,9.7,0.062,420385.8,420385.8,36376,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962537,540744.00
05/22/2016 20:15,2,0.400,ACTIVE,213.51,344.15,60.018,1463962504,"201051344000900","219011344069620",28.37,23.80,0,336.04,351.97,11.6,9.2,0.075,426808.0,426808.0,31330,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962538,540745.00
05/22/2016 20:15,2,0.475,ACTIVE,213.96,343.25,60.002,1463962504,"201051344000648","219011344069620",23.54,22.00,0,337.84,351.97,11.3,9.0,0.066,418673.0,418673.0,31622,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962539,540746.00
