ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 20:15,2,0.467,ACTIVE,213.51,343.55,59.991,1463962504,"201051344000569","219011344069620",23.82,24.00,0,337.24,351.37,11.3,9.0,0.066,427879.3,427879.3,31256,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962540,540747.00
05/22/2016 20:15,2,0.451,ACTIVE,213.96,343.85,59.991,1463962504,"201051344000983","219011344069620",28.03,23.30,0,337.24,351.97,12.8,10.5,0.071,419353.3,419353.3,31739,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962541,540748.00
05/22/2016 20:15,2,0.432,ACTIVE,213.74,344.15,60.007,1463962504,"201051344001158","219011344069620",27.45,21.80,0,336.94,351.67,12.1,9.7,0.071,413770.6,413770.6,32000,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962541,540749.00
05/22/2016 20:15,2,0.426,ACTIVE,213.96,344.76,60.002,1463962504,"201051344000576","219011344069620",28.05,22.50,0,337.24,352.57,12.1,9.8,0.075,420785.9,420785.9,31407,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962542,540750.00
05/22/2016 20:15,2,0.336,ACTIVE,213.06,344.76,59.991,1463962504,"274151322000087","219011344069620",27.25,27.00,0,336.94,347.76,9.3,7.1,0.044,651640.6,651640.6,25188,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463962543,540751.00
05/22/2016 20:30,2,0.373,ACTIVE,214.19,343.25,59.959,1463963403,"201051344000645","219011344069620",26.46,22.80,0,338.14,350.77,10.0,7.7,0.053,420308.6,420308.6,31545,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963404,540752.00
05/22/2016 20:30,2,0.275,ACTIVE,213.06,341.45,59.959,1463963403,"274151322000085","219011344069620",27.12,23.50,0,338.14,346.56,7.5,5.3,0.035,679918.1,679918.1,25106,0,0,0,L,1151911521,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963405,540753.00
05/22/2016 20:30,2,0.375,ACTIVE,214.41,345.06,59.959,1463963403,"201051344000633","219011344069620",27.75,21.30,0,336.64,351.97,10.6,8.3,0.062,411405.3,411405.3,32018,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963406,540754.00
05/22/2016 20:30,2,0.377,ACTIVE,213.74,342.95,59.944,1463963403,"201051344000469","219011344069620",27.75,22.00,0,336.04,351.07,10.6,8.3,0.057,412703.6,412703.6,31955,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963407,540755.00
05/22/2016 20:30,2,0.375,ACTIVE,213.51,342.05,59.965,1463963403,"201051344000646","219011344069620",27.95,20.30,0,334.54,348.66,10.7,8.4,0.049,416321.8,416321.8,36512,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963407,540756.00
05/22/2016 20:30,2,0.309,ACTIVE,212.83,339.95,59.959,1463963403,"274151322000052","219011344069620",27.29,23.30,0,336.94,346.86,8.6,6.3,0.035,692801.4,692801.4,25334,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963408,540757.00
05/22/2016 20:30,2,0.395,ACTIVE,213.96,342.35,59.959,1463963403,"201051344000585","219011344069620",28.07,20.70,0,335.14,348.66,11.2,8.9,0.062,423036.2,423036.2,36514,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963409,540758.00
05/22/2016 20:30,2,0.344,ACTIVE,213.74,341.45,59.959,1463963403,"201051344001230","219011344069620",27.75,19.80,0,333.33,346.56,9.7,7.5,0.044,420046.3,420046.3,36315,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963410,540759.00
05/22/2016 20:30,2,0.355,ACTIVE,214.19,342.35,59.959,1463963403,"201051344000582","219011344069620",27.59,20.30,0,336.04,347.76,10.0,7.7,0.049,413438.6,413438.6,36482,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963411,540760.00
05/22/2016 20:30,2,0.383,ACTIVE,213.29,341.15,59.970,1463963403,"201051344000955","219011344069620",28.19,20.70,0,334.24,348.36,11.0,8.7,0.053,425667.5,425667.5,36416,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963412,540761.00
05/22/2016 20:30,2,0.172,ACTIVE,212.83,375.41,59.949,1463963403,"274151322000094","219011344069620",35.15,25.00,0,339.04,405.17,6.1,3.9,0.031,559232.5,559232.5,26368,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963413,540762.00
05/22/2016 20:30,2,0.396,ACTIVE,213.96,342.95,59.954,1463963403,"201051344000579","219011344069620",28.15,21.00,0,336.94,350.77,11.4,9.0,0.053,426692.4,426692.4,12029,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963414,540763.00
05/22/2016 20:30,2,0.373,ACTIVE,213.74,341.15,59.959,1463963403,"201051344000890","219011344069620",28.15,20.70,0,334.54,349.86,10.7,8.4,0.053,422842.7,422842.7,36433,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963415,540764.00
05/22/2016 20:30,2,0.367,ACTIVE,213.74,342.05,59.954,1463963403,"201051344000438","219011344069620",28.23,20.00,0,335.44,348.36,10.6,8.3,0.053,424883.1,424883.1,36437,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963416,540765.00
05/22/2016 20:30,2,0.389,ACTIVE,213.96,342.05,59.959,1463963403,"201051344000417","219011344069620",28.17,20.70,0,334.84,348.66,11.1,8.8,0.049,417413.9,417413.9,36597,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963417,540766.00
05/22/2016 20:30,2,0.285,ACTIVE,212.83,342.05,59.970,1463963403,"274151322000083","219011344069620",26.58,23.30,0,337.24,346.56,7.7,5.5,0.044,686589.0,686589.0,25406,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963418,540767.00
05/22/2016 20:30,2,0.303,ACTIVE,213.06,343.25,59.959,1463963403,"274151322000076","219011344069620",27.89,23.30,0,338.44,347.16,8.6,6.4,0.044,731036.9,731036.9,25404,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963418,540768.00
05/22/2016 20:30,2,0.371,ACTIVE,213.74,342.65,59.991,1463963403,"201051344000868","219011344069620",27.87,21.80,0,333.93,348.66,10.5,8.2,0.053,411847.2,411847.2,31677,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963419,540769.00
05/22/2016 20:30,2,0.287,ACTIVE,212.83,341.45,59.986,1463963403,"274151322000095","219011344069620",27.31,23.30,0,336.64,346.26,7.9,5.7,0.040,723526.1,723526.1,25318,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963420,540770.00
05/22/2016 20:30,2,0.346,ACTIVE,213.51,343.25,59.917,1463963403,"201051344000988","219011344069620",27.83,22.50,0,335.14,351.07,9.8,7.5,0.066,408951.8,408951.8,31975,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963421,540771.00
05/22/2016 20:30,2,0.365,ACTIVE,213.74,340.85,59.954,1463963403,"201051344001025","219011344069620",27.67,20.30,0,333.63,347.76,10.2,8.0,0.053,422779.8,422779.8,36487,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963422,540772.00
05/22/2016 20:30,2,0.371,ACTIVE,213.74,342.05,59.954,1463963403,"201051344000458","219011344069620",27.99,23.00,0,335.14,349.56,10.5,8.2,0.053,419771.5,419771.5,31902,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963423,540773.00
05/22/2016 20:30,2,0.367,ACTIVE,214.41,344.15,59.965,1463963403,"201051344000853","219011344069620",27.89,23.00,0,337.54,352.27,10.4,8.1,0.057,418395.5,418395.5,31498,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963424,540774.00
05/22/2016 20:30,2,0.334,ACTIVE,213.96,342.65,59.928,1463963403,"201051344000685","219011344069620",28.17,20.00,0,334.84,348.66,9.6,7.3,0.053,424430.9,424430.9,36324,0,0,0,L,1122011218,0,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963425,540775.00
05/22/2016 20:30,2,0.344,ACTIVE,213.96,342.35,59.981,1463963403,"201051344000917","219011344069620",28.03,21.30,0,333.93,348.36,9.8,7.5,0.044,421310.5,421310.5,36327,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963427,540776.00
05/22/2016 20:30,2,0.338,ACTIVE,214.19,342.35,59.944,1463963403,"201051344001145","219011344069620",28.05,19.50,0,335.44,349.26,9.6,7.4,0.049,426493.4,426493.4,36178,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963428,540777.00
05/22/2016 20:30,2,0.355,ACTIVE,213.96,341.75,59.975,1463963403,"201051344000651","219011344069620",28.23,20.70,0,334.84,348.66,10.2,7.9,0.049,418726.3,418726.3,36542,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963429,540778.00
05/22/2016 20:30,2,0.266,ACTIVE,212.61,341.75,59.949,1463963403,"274151322000088","219011344069620",26.48,23.30,0,337.24,346.26,7.2,5.0,0.035,663773.3,663773.3,25070,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963430,540779.00
05/22/2016 20:30,2,0.193,ACTIVE,213.51,389.84,59.970,1463963403,"274151322000068","219011344069620",36.70,25.50,0,339.65,407.87,7.2,5.0,0.027,558941.4,558941.4,26576,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963431,540780.00
05/22/2016 20:30,2,0.375,ACTIVE,213.51,340.85,59.954,1463963403,"201051344001135","219011344069620",28.01,20.30,0,333.63,347.46,10.7,8.4,0.057,414790.8,414790.8,36482,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963432,540781.00
05/22/2016 20:30,2,0.371,ACTIVE,213.74,342.95,59.944,1463963403,"201051344000594","219011344069620",28.11,21.00,0,335.74,350.17,10.6,8.3,0.053,423533.1,423533.1,31934,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963433,540782.00
05/22/2016 20:30,2,0.359,ACTIVE,213.96,341.45,59.954,1463963403,"201051344001203","219011344069620",27.63,20.70,0,335.14,348.66,10.1,7.8,0.049,421775.1,421775.1,36512,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963434,540783.00
05/22/2016 20:30,2,0.281,ACTIVE,212.83,341.75,59.901,1463963403,"274151322000054","219011344069620",27.08,23.80,0,337.24,346.56,7.7,5.5,0.044,678013.7,678013.7,25102,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963434,540784.00
05/22/2016 20:30,2,0.367,ACTIVE,214.19,342.35,59.949,1463963403,"201051344000867","219011344069620",27.71,22.50,0,336.64,350.17,10.3,8.0,0.053,411099.3,411099.3,31940,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963435,540785.00
05/22/2016 20:30,2,0.363,ACTIVE,213.96,342.35,59.954,1463963403,"201051344001093","219011344069620",27.77,20.70,0,335.44,348.36,10.3,8.0,0.049,420388.0,420388.0,36377,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963436,540786.00
05/22/2016 20:30,2,0.334,ACTIVE,213.74,343.25,59.938,1463963403,"201051344000900","219011344069620",27.81,23.30,0,337.24,349.86,9.4,7.2,0.057,426810.0,426810.0,31331,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963437,540787.00
05/22/2016 20:30,2,0.381,ACTIVE,214.19,343.25,59.954,1463963403,"201051344000648","219011344069620",27.04,21.50,0,336.94,350.77,10.4,8.2,0.053,418675.1,418675.1,31623,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963438,540788.00
05/22/2016 20:30,2,0.365,ACTIVE,213.96,342.65,59.954,1463963403,"201051344000569","219011344069620",28.27,23.30,0,337.54,350.47,10.5,8.2,0.053,427881.4,427881.4,31257,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963439,540789.00
05/22/2016 20:30,2,0.373,ACTIVE,213.96,342.65,59.981,1463963403,"201051344000983","219011344069620",28.31,22.80,0,336.94,350.47,10.8,8.5,0.057,419355.6,419355.6,31740,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963440,540790.00
05/22/2016 20:30,2,0.361,ACTIVE,213.96,342.95,59.965,1463963403,"201051344001158","219011344069620",27.47,21.50,0,336.64,350.77,10.1,7.8,0.053,413772.8,413772.8,32001,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963441,540791.00
05/22/2016 20:30,2,0.365,ACTIVE,214.41,343.85,59.954,1463963403,"201051344000576","219011344069620",27.06,22.30,0,337.54,351.07,10.0,7.8,0.049,420788.0,420788.0,31408,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963442,540792.00
05/22/2016 20:30,2,0.277,ACTIVE,212.83,339.95,59.954,1463963403,"274151322000087","219011344069620",26.74,26.00,0,337.54,347.16,7.5,5.4,0.022,651642.1,651642.1,25189,0,0,0,L,1151911521,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463963443,540793.00
05/22/2016 20:45,2,0.252,ACTIVE,214.64,343.25,59.996,1463964303,"201051344000645","219011344069620",27.25,22.50,0,337.24,349.56,7.0,4.8,0.031,420310.2,420310.2,31546,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964305,540794.00
05/22/2016 20:45,2,0.178,ACTIVE,213.29,341.15,59.975,1463964303,"274151322000085","219011344069620",26.98,22.80,0,338.14,345.06,4.9,2.8,0.018,679919.2,679919.2,25107,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964305,540795.00
05/22/2016 20:45,2,0.275,ACTIVE,214.64,344.45,59.986,1463964303,"201051344000633","219011344069620",27.31,21.00,0,336.34,350.77,7.7,5.5,0.031,411407.0,411407.0,32019,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964306,540796.00
05/22/2016 20:45,2,0.277,ACTIVE,214.41,342.35,59.996,1463964303,"201051344000469","219011344069620",27.53,21.50,0,335.44,349.26,7.8,5.6,0.031,412705.4,412705.4,31956,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964307,540797.00
05/22/2016 20:45,2,0.275,ACTIVE,213.74,341.15,59.981,1463964303,"201051344000646","219011344069620",27.47,19.80,0,333.93,347.76,7.7,5.5,0.027,416323.5,416323.5,36513,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964308,540798.00
05/22/2016 20:45,2,0.209,ACTIVE,213.29,340.85,59.986,1463964303,"274151322000052","219011344069620",26.96,22.80,0,336.94,345.66,5.7,3.6,0.027,692802.6,692802.6,25335,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964309,540799.00
05/22/2016 20:45,2,0.283,ACTIVE,214.41,342.05,60.002,1463964303,"201051344000585","219011344069620",27.87,20.00,0,335.14,348.66,8.0,5.8,0.027,423038.1,423038.1,36515,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964310,540800.00
05/22/2016 20:45,2,0.258,ACTIVE,213.96,340.55,59.996,1463964303,"201051344001230","219011344069620",27.27,19.30,0,334.84,346.56,7.1,5.0,0.018,420047.8,420047.8,36316,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964311,540801.00
05/22/2016 20:45,2,0.258,ACTIVE,214.64,342.05,59.996,1463964303,"201051344000582","219011344069620",27.47,19.80,0,336.34,347.46,7.2,5.0,0.022,413440.2,413440.2,36483,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964312,540802.00
05/22/2016 20:45,2,0.289,ACTIVE,213.74,340.85,59.996,1463964303,"201051344000955","219011344069620",27.63,20.00,0,334.54,346.86,8.1,5.9,0.027,425669.4,425669.4,36417,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964313,540803.00
05/22/2016 20:45,2,0.109,ACTIVE,213.51,341.75,59.991,1463964303,"274151322000094","219011344069620",30.65,23.80,0,338.74,379.62,3.4,1.4,0.018,559233.2,559233.2,26369,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964314,540804.00
05/22/2016 20:45,2,0.303,ACTIVE,214.19,342.65,59.986,1463964303,"201051344000579","219011344069620",27.61,20.70,0,336.94,348.36,8.5,6.3,0.031,426694.3,426694.3,12030,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964314,540805.00
05/22/2016 20:45,2,0.277,ACTIVE,213.96,340.85,59.991,1463964303,"201051344000890","219011344069620",27.83,19.80,0,335.44,347.76,7.8,5.7,0.022,422844.5,422844.5,36434,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964315,540806.00
05/22/2016 20:45,2,0.275,ACTIVE,214.41,341.45,59.991,1463964303,"201051344000438","219011344069620",27.71,19.80,0,336.04,348.06,7.7,5.5,0.027,424884.8,424884.8,36438,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964316,540807.00
05/22/2016 20:45,2,0.295,ACTIVE,214.41,341.15,60.018,1463964303,"201051344000417","219011344069620",27.83,20.00,0,335.14,348.06,8.4,6.2,0.027,417415.8,417415.8,36598,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964317,540808.00
05/22/2016 20:45,2,0.184,ACTIVE,213.29,341.15,60.002,1463964303,"274151322000083","219011344069620",26.64,22.50,0,337.84,345.06,5.0,2.9,0.013,686590.1,686590.1,25407,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964318,540809.00
05/22/2016 20:45,2,0.201,ACTIVE,213.96,342.05,59.991,1463964303,"274151322000076","219011344069620",27.12,22.50,0,338.74,345.66,5.5,3.4,0.022,731038.2,731038.2,25405,0,0,0,L,1151911521,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964319,540810.00
05/22/2016 20:45,2,0.271,ACTIVE,214.19,342.35,59.996,1463964303,"201051344000868","219011344069620",27.35,21.30,0,336.04,348.96,7.6,5.4,0.027,411849.0,411849.0,31678,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964320,540811.00
05/22/2016 20:45,2,0.186,ACTIVE,213.51,341.75,59.996,1463964303,"274151322000095","219011344069620",26.80,22.50,0,337.54,344.45,5.0,2.9,0.018,723527.2,723527.2,25319,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964321,540812.00
05/22/2016 20:45,2,0.242,ACTIVE,214.19,343.85,59.991,1463964303,"201051344000988","219011344069620",27.27,21.80,0,335.74,351.67,6.7,4.5,0.035,408953.3,408953.3,31976,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964322,540813.00
05/22/2016 20:45,2,0.262,ACTIVE,213.96,339.65,59.991,1463964303,"201051344001025","219011344069620",27.65,19.80,0,334.84,348.06,7.3,5.2,0.027,422781.4,422781.4,36488,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964323,540814.00
05/22/2016 20:45,2,0.270,ACTIVE,214.19,342.35,60.023,1463964303,"201051344000458","219011344069620",27.27,22.50,0,336.94,348.06,7.5,5.3,0.031,419773.3,419773.3,31903,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964323,540815.00
05/22/2016 20:45,2,0.268,ACTIVE,214.64,344.15,59.991,1463964303,"201051344000853","219011344069620",26.94,22.30,0,337.54,351.67,7.3,5.2,0.027,418397.2,418397.2,31499,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964324,540816.00
05/22/2016 20:45,2,0.246,ACTIVE,214.41,342.05,59.991,1463964303,"201051344000685","219011344069620",27.51,19.50,0,335.44,348.66,6.9,4.7,0.027,424432.4,424432.4,36325,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964325,540817.00
05/22/2016 20:45,2,0.248,ACTIVE,214.41,341.75,59.986,1463964303,"201051344000917","219011344069620",27.77,20.70,0,335.14,348.06,7.0,4.8,0.022,421312.0,421312.0,36328,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964326,540818.00
05/22/2016 20:45,2,0.244,ACTIVE,214.41,341.45,59.986,1463964303,"201051344001145","219011344069620",27.59,19.00,0,336.34,348.36,6.9,4.7,0.022,426494.9,426494.9,36179,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964328,540819.00
05/22/2016 20:45,2,0.271,ACTIVE,214.19,341.45,60.007,1463964303,"201051344000651","219011344069620",26.88,19.80,0,335.14,348.06,7.4,5.2,0.027,418728.0,418728.0,36543,0,0,0,L,1122011218,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964329,540820.00
05/22/2016 20:45,2,0.178,ACTIVE,213.06,341.45,59.996,1463964303,"274151322000088","219011344069620",24.53,22.30,0,336.94,344.76,4.5,2.4,0.013,663774.2,663774.2,25071,0,0,0,L,1151911521,0,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964329,540821.00
05/22/2016 20:45,2,0.129,ACTIVE,214.19,342.35,60.007,1463964303,"274151322000068","219011344069620",30.93,24.30,0,339.95,393.15,4.1,2.0,0.009,558942.3,558942.3,26577,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964330,540822.00
05/22/2016 20:45,2,0.277,ACTIVE,213.74,339.95,60.012,1463964303,"201051344001135","219011344069620",27.43,19.80,0,335.14,347.16,7.7,5.5,0.027,414792.6,414792.6,36483,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964331,540823.00
05/22/2016 20:45,2,0.268,ACTIVE,213.96,342.65,60.002,1463964303,"201051344000594","219011344069620",27.97,20.30,0,334.84,348.96,7.6,5.4,0.027,423534.8,423534.8,31935,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964332,540824.00
05/22/2016 20:45,2,0.258,ACTIVE,214.19,340.85,60.002,1463964303,"201051344001203","219011344069620",27.49,20.00,0,335.44,348.36,7.2,5.0,0.022,421776.7,421776.7,36513,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964333,540825.00
05/22/2016 20:45,2,0.188,ACTIVE,213.29,340.85,60.002,1463964303,"274151322000054","219011344069620",25.56,22.80,0,337.54,345.06,4.9,2.8,0.018,678014.7,678014.7,25103,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964334,540826.00
05/22/2016 20:45,2,0.262,ACTIVE,214.19,342.05,59.996,1463964303,"201051344000867","219011344069620",27.69,22.30,0,336.34,348.96,7.4,5.2,0.027,411101.0,411101.0,31941,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964335,540827.00
05/22/2016 20:45,2,0.264,ACTIVE,214.19,341.15,59.991,1463964303,"201051344001093","219011344069620",28.17,20.00,0,335.74,347.76,7.6,5.4,0.018,420389.6,420389.6,36378,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964336,540828.00
05/22/2016 20:45,2,0.227,ACTIVE,214.19,342.95,59.975,1463964303,"201051344000900","219011344069620",27.29,22.50,0,336.04,349.26,6.3,4.2,0.027,426811.4,426811.4,31332,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964337,540829.00
05/22/2016 20:45,2,0.271,ACTIVE,213.51,341.15,60.002,1463964303,"201051344000648","219011344069620",27.71,21.00,0,337.24,349.56,7.6,5.4,0.027,418676.8,418676.8,31624,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964338,540830.00
05/22/2016 20:45,2,0.264,ACTIVE,213.29,341.15,59.965,1463964303,"201051344000569","219011344069620",27.69,22.80,0,336.94,349.26,7.5,5.3,0.031,427883.1,427883.1,31258,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964339,540831.00
05/22/2016 20:45,2,0.277,ACTIVE,213.51,341.15,60.007,1463964303,"201051344000983","219011344069620",27.59,22.30,0,335.74,349.26,7.8,5.6,0.031,419357.4,419357.4,31741,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964339,540832.00
05/22/2016 20:45,2,0.258,ACTIVE,213.29,341.15,60.002,1463964303,"201051344001158","219011344069620",27.29,21.00,0,336.34,349.26,7.2,5.0,0.031,413774.4,413774.4,32002,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964340,540833.00
05/22/2016 20:45,2,0.256,ACTIVE,213.74,342.65,60.002,1463964303,"201051344000576","219011344069620",27.77,22.00,0,336.94,349.86,7.2,5.1,0.031,420789.7,420789.7,31409,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964341,540834.00
05/22/2016 20:45,2,0.188,ACTIVE,212.83,339.34,59.996,1463964303,"274151322000087","219011344069620",26.04,25.30,0,337.84,345.36,5.0,2.9,0.009,651643.2,651643.2,25190,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463964342,540835.00
05/22/2016 21:00,2,0.189,ACTIVE,213.74,342.05,59.944,1463965203,"201051344000645","219011344069620",27.12,21.50,0,337.54,348.06,5.2,3.1,0.009,420311.2,420311.2,31547,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965204,540836.00
05/22/2016 21:00,2,0.121,ACTIVE,212.61,340.55,59.949,1463965203,"274151322000085","219011344069620",25.88,22.00,0,337.84,344.45,3.2,1.1,0.004,679919.6,679919.6,25108,0,0,0,L,1151911521,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965205,540837.00
05/22/2016 21:00,2,0.217,ACTIVE,213.74,343.55,59.949,1463965203,"201051344000633","219011344069620",27.02,20.30,0,336.64,349.56,6.0,3.8,0.009,411408.1,411408.1,32020,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965206,540838.00
05/22/2016 21:00,2,0.221,ACTIVE,213.29,341.75,59.954,1463965203,"201051344000469","219011344069620",27.59,20.00,0,335.74,347.46,6.2,4.1,0.004,412706.5,412706.5,31957,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965207,540839.00
05/22/2016 21:00,2,0.219,ACTIVE,212.38,339.34,59.959,1463965203,"201051344000646","219011344069620",27.04,19.30,0,334.54,345.96,6.0,3.9,0.013,416324.7,416324.7,36514,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965208,540840.00
05/22/2016 21:00,2,0.150,ACTIVE,212.16,339.95,59.949,1463965203,"274151322000052","219011344069620",26.08,22.00,0,336.34,344.76,4.0,1.9,0.004,692803.3,692803.3,25336,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965209,540841.00
05/22/2016 21:00,2,0.232,ACTIVE,212.83,339.65,59.965,1463965203,"201051344000585","219011344069620",26.84,19.50,0,335.44,345.96,6.3,4.2,0.009,423039.3,423039.3,36516,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965209,540842.00
05/22/2016 21:00,2,0.215,ACTIVE,212.61,339.04,59.965,1463965203,"201051344001230","219011344069620",24.93,19.00,0,334.84,345.06,5.4,3.3,0.004,420048.8,420048.8,36317,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965210,540843.00
05/22/2016 21:00,2,0.207,ACTIVE,213.06,339.65,59.965,1463965203,"201051344000582","219011344069620",26.52,19.30,0,335.74,346.56,5.6,3.5,0.004,413441.2,413441.2,36484,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965211,540844.00
05/22/2016 21:00,2,0.234,ACTIVE,212.16,338.74,59.954,1463965203,"201051344000955","219011344069620",26.78,19.50,0,334.54,345.06,6.4,4.2,0.009,425670.6,425670.6,36418,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965212,540845.00
05/22/2016 21:00,2,0.064,ACTIVE_NO_POWER,212.61,340.55,59.975,1463965203,"274151322000094","219011344069620",29.30,22.80,0,338.14,344.45,2.0,0.0,0.000,559233.3,559233.3,26370,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965213,540846.00
05/22/2016 21:00,2,0.240,ACTIVE,213.29,340.85,59.965,1463965203,"201051344000579","219011344069620",27.69,19.80,0,337.24,346.86,6.8,4.6,0.009,426695.6,426695.6,12031,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965214,540847.00
05/22/2016 21:00,2,0.227,ACTIVE,212.38,338.74,59.991,1463965203,"201051344000890","219011344069620",26.54,19.50,0,335.14,345.96,6.1,3.9,0.009,422845.6,422845.6,36435,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965215,540848.00
05/22/2016 21:00,2,0.223,ACTIVE,212.83,339.34,59.954,1463965203,"201051344000438","219011344069620",26.68,19.00,0,336.34,345.96,6.1,3.9,0.013,424886.0,424886.0,36439,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965216,540849.00
05/22/2016 21:00,2,0.242,ACTIVE,212.83,339.65,59.933,1463965203,"201051344000417","219011344069620",27.21,19.50,0,335.14,345.66,6.7,4.5,0.009,417417.1,417417.1,36599,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965217,540850.00
05/22/2016 21:00,2,0.123,ACTIVE,212.38,339.65,59.986,1463965203,"274151322000083","219011344069620",26.02,22.00,0,336.64,344.76,3.2,1.2,0.000,686590.6,686590.6,25408,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965218,540851.00
05/22/2016 21:00,2,0.135,ACTIVE,212.83,340.85,59.959,1463965203,"274151322000076","219011344069620",26.34,22.00,0,338.44,345.06,3.6,1.6,0.009,731038.7,731038.7,25406,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965219,540852.00
05/22/2016 21:00,2,0.215,ACTIVE,213.29,341.45,59.949,1463965203,"201051344000868","219011344069620",26.60,20.30,0,336.34,347.16,5.8,3.7,0.009,411850.1,411850.1,31679,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965220,540853.00
05/22/2016 21:00,2,0.129,ACTIVE,212.16,339.95,59.949,1463965203,"274151322000095","219011344069620",24.93,22.00,0,337.24,343.85,3.2,1.2,0.009,723527.6,723527.6,25320,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965221,540854.00
05/22/2016 21:00,2,0.178,ACTIVE,213.06,342.35,59.991,1463965203,"201051344000988","219011344069620",27.47,21.00,0,335.44,348.96,5.0,2.9,0.013,408954.2,408954.2,31977,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965222,540855.00
05/22/2016 21:00,2,0.199,ACTIVE,212.61,338.14,59.991,1463965203,"201051344001025","219011344069620",27.37,19.30,0,335.74,345.66,5.6,3.4,0.009,422782.5,422782.5,36489,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965223,540856.00
05/22/2016 21:00,2,0.209,ACTIVE,213.06,340.85,59.959,1463965203,"201051344000458","219011344069620",27.39,21.80,0,336.94,347.16,5.8,3.7,0.009,419774.3,419774.3,31904,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965224,540857.00
05/22/2016 21:00,2,0.209,ACTIVE,213.74,343.25,59.959,1463965203,"201051344000853","219011344069620",26.04,21.00,0,338.14,350.47,5.5,3.4,0.013,418398.2,418398.2,31500,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965224,540858.00
05/22/2016 21:00,2,0.197,ACTIVE,213.06,340.25,59.965,1463965203,"201051344000685","219011344069620",26.28,19.30,0,335.44,347.16,5.3,3.2,0.004,424433.3,424433.3,36326,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965225,540859.00
05/22/2016 21:00,2,0.205,ACTIVE,213.06,339.95,59.970,1463965203,"201051344000917","219011344069620",25.74,20.00,0,334.84,345.96,5.4,3.3,0.000,421313.0,421313.0,36329,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965227,540860.00
05/22/2016 21:00,2,0.195,ACTIVE,212.83,338.74,59.975,1463965203,"201051344001145","219011344069620",26.48,18.70,0,336.94,345.96,5.2,3.1,0.009,426495.8,426495.8,36180,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965228,540861.00
05/22/2016 21:00,2,0.219,ACTIVE,212.61,339.04,59.965,1463965203,"201051344000651","219011344069620",25.66,19.30,0,336.64,346.26,5.7,3.6,0.009,418729.0,418729.0,36544,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965228,540862.00
05/22/2016 21:00,2,0.113,ACTIVE,211.93,340.55,59.965,1463965203,"274151322000088","219011344069620",23.30,21.50,0,336.34,343.85,2.7,0.7,0.013,663774.5,663774.5,25072,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965229,540863.00
05/22/2016 21:00,2,0.086,ACTIVE,213.06,341.45,59.944,1463965203,"274151322000068","219011344069620",29.52,23.00,0,338.44,344.76,2.6,0.6,0.004,558942.6,558942.6,26578,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965230,540864.00
05/22/2016 21:00,2,0.217,ACTIVE,212.16,337.84,59.944,1463965203,"201051344001135","219011344069620",27.02,19.30,0,335.44,344.76,6.0,3.8,0.013,414793.7,414793.7,36484,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965231,540865.00
05/22/2016 21:00,2,0.219,ACTIVE,213.06,341.45,59.954,1463965203,"201051344000594","219011344069620",26.62,19.80,0,335.14,347.46,5.9,3.8,0.013,423535.9,423535.9,31936,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965232,540866.00
05/22/2016 21:00,2,0.211,ACTIVE,212.83,339.04,59.954,1463965203,"201051344001203","219011344069620",26.10,19.50,0,335.74,347.16,5.6,3.5,0.009,421777.7,421777.7,36514,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965233,540867.00
05/22/2016 21:00,2,0.123,ACTIVE,212.16,339.04,59.949,1463965203,"274151322000054","219011344069620",24.97,22.30,0,336.64,343.85,3.1,1.1,0.013,678015.2,678015.2,25104,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965234,540868.00
05/22/2016 21:00,2,0.205,ACTIVE,213.51,341.15,59.965,1463965203,"201051344000867","219011344069620",27.12,21.50,0,336.64,347.16,5.7,3.5,0.009,411102.0,411102.0,31942,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965235,540869.00
05/22/2016 21:00,2,0.229,ACTIVE,212.83,339.65,59.965,1463965203,"201051344001093","219011344069620",25.92,19.80,0,335.74,345.66,6.0,3.9,0.004,420390.8,420390.8,36379,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965236,540870.00
05/22/2016 21:00,2,0.164,ACTIVE,213.06,341.45,59.959,1463965203,"201051344000900","219011344069620",26.64,21.50,0,336.64,345.66,4.5,2.4,0.009,426812.2,426812.2,31333,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965237,540871.00
05/22/2016 21:00,2,0.217,ACTIVE,213.51,341.45,59.933,1463965203,"201051344000648","219011344069620",26.80,20.00,0,336.64,346.56,5.9,3.8,0.009,418677.9,418677.9,31625,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965238,540872.00
05/22/2016 21:00,2,0.205,ACTIVE,213.29,341.75,59.970,1463965203,"201051344000569","219011344069620",27.39,21.50,0,335.14,345.96,5.7,3.6,0.009,427884.2,427884.2,31259,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965238,540873.00
05/22/2016 21:00,2,0.223,ACTIVE,213.29,341.75,59.991,1463965203,"201051344000983","219011344069620",26.56,21.30,0,335.44,345.96,6.0,3.9,0.009,419358.6,419358.6,31742,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965239,540874.00
05/22/2016 21:00,2,0.197,ACTIVE,213.29,341.15,59.959,1463965203,"201051344001158","219011344069620",26.74,20.00,0,334.54,346.56,5.4,3.3,0.009,413775.4,413775.4,32003,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965240,540875.00
05/22/2016 21:00,2,0.211,ACTIVE,213.74,342.35,59.959,1463965203,"201051344000576","219011344069620",25.70,21.00,0,335.74,346.26,5.5,3.4,0.009,420790.7,420790.7,31410,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965241,540876.00
05/22/2016 21:00,2,0.131,ACTIVE,212.61,331.23,59.922,1463965203,"274151322000087","219011344069620",24.43,24.50,0,327.62,343.85,3.2,1.2,0.000,651643.7,651643.7,25191,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463965242,540877.00
05/22/2016 21:15,2,0.148,ALERT,213.29,311.39,59.912,1463966104,"201051344000645","219011344069620",23.68,20.30,0,302.98,364.29,3.6,1.5,0.000,420311.8,420311.8,31548,0,0,0,L,1122011218,0,122.01,122.46,0002,16,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966106,540878.00
05/22/2016 21:15,2,0.074,ALERT,211.93,301.77,59.901,1463966104,"274151322000085","219011344069620",24.03,21.00,0,300.57,349.86,1.8,0.0,0.000,679919.7,679919.7,25109,0,0,0,L,1151911521,0,122.23,122.23,0002,19,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966108,540879.00
05/22/2016 21:15,2,0.154,ALERT,213.29,307.18,59.938,1463966104,"201051344000633","219011344069620",24.49,19.00,0,300.87,345.96,3.9,1.8,0.000,411408.8,411408.8,32021,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966109,540880.00
05/22/2016 21:15,2,0.191,ALERT,212.83,307.48,59.944,1463966104,"201051344000469","219011344069620",22.30,19.00,0,301.77,345.36,4.3,2.3,0.000,412707.3,412707.3,31958,0,0,0,L,1122011218,0,120.88,122.46,0002,16,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966111,540881.00
05/22/2016 21:15,2,0.178,ALERT,211.93,301.77,59.970,1463966104,"201051344000646","219011344069620",22.15,18.30,0,300.57,342.05,4.0,1.9,0.000,416325.4,416325.4,36515,0,0,0,L,1122011218,0,122.01,121.33,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966113,540882.00
05/22/2016 21:15,2,0.102,ALERT,211.93,302.68,59.944,1463966104,"274151322000052","219011344069620",23.84,21.00,0,300.27,343.25,2.5,0.4,0.000,692803.6,692803.6,25337,0,0,0,L,1151911521,0,121.33,122.46,0002,18,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966115,540883.00
05/22/2016 21:15,2,0.178,ALERT,212.38,325.52,59.959,1463966104,"201051344000585","219011344069620",24.29,19.00,0,300.57,357.98,4.4,2.3,0.000,423040.1,423040.1,36517,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966116,540884.00
05/22/2016 21:15,2,0.156,ALERT,212.16,302.07,59.949,1463966104,"201051344001230","219011344069620",22.20,18.00,0,300.57,341.15,3.5,1.5,0.000,420049.4,420049.4,36318,0,0,0,L,1122011218,0,122.01,121.10,0002,16,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966118,540885.00
05/22/2016 21:15,2,0.168,ALERT,212.83,302.98,59.944,1463966104,"201051344000582","219011344069620",21.89,18.30,0,302.07,360.99,3.8,1.7,0.000,413441.9,413441.9,36485,0,0,0,L,1122011218,0,122.01,122.01,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966120,540886.00
05/22/2016 21:15,2,0.184,ALERT,211.93,302.37,59.896,1463966104,"201051344000955","219011344069620",22.42,18.70,0,301.17,342.05,4.2,2.1,0.000,425671.4,425671.4,36419,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966122,540887.00
05/22/2016 21:15,2,0.000,ALERT,212.16,301.17,59.949,1463966104,"274151322000094","219011344069620",39.88,21.30,0,299.37,391.34,0.0,0.0,0.000,559233.3,559233.3,26371,0,0,0,L,1151911521,0,121.55,122.68,0002,18,0,0,0,0,0,0,178,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966124,540888.00
05/22/2016 21:15,2,0.207,ALERT,212.83,305.38,59.949,1463966104,"201051344000579","219011344069620",22.13,19.00,0,303.88,362.49,4.7,2.6,0.000,426696.6,426696.6,12032,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966126,540889.00
05/22/2016 21:15,2,0.168,ALERT,212.16,324.32,59.949,1463966104,"201051344000890","219011344069620",25.17,19.00,0,301.47,341.75,4.3,2.2,0.000,422846.4,422846.4,36436,0,0,0,L,1122011218,0,122.01,121.10,0002,18,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966128,540890.00
