ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 21:15,2,0.162,ALERT,212.38,302.07,59.949,1463966104,"201051344000438","219011344069620",24.23,18.00,0,301.47,361.29,4.0,2.0,0.000,424886.8,424886.8,36440,0,0,0,L,1122011218,0,122.01,121.78,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966130,540891.00
05/22/2016 21:15,2,0.203,ALERT,212.61,301.77,59.912,1463966104,"201051344000417","219011344069620",21.97,18.70,0,300.27,342.05,4.5,2.5,0.000,417418.0,417418.0,36600,0,0,0,L,1122011218,0,121.78,121.78,0002,16,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966132,540892.00
05/22/2016 21:15,2,0.076,ALERT,212.16,302.07,59.944,1463966104,"274151322000083","219011344069620",23.87,20.70,0,300.87,352.87,1.9,0.0,0.000,686590.7,686590.7,25409,0,0,0,L,1151911521,0,121.33,122.46,0002,15,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966134,540893.00
05/22/2016 21:15,2,0.082,ALERT,212.38,302.07,59.949,1463966104,"274151322000076","219011344069620",24.27,21.00,0,300.57,343.25,2.0,0.0,0.000,731039.0,731039.0,25407,0,0,0,L,1151911521,0,121.78,122.68,0002,18,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966136,540894.00
05/22/2016 21:15,2,0.156,ALERT,212.83,322.21,59.954,1463966104,"201051344000868","219011344069620",24.69,19.50,0,302.98,345.06,3.9,1.9,0.000,411850.8,411850.8,31680,0,0,0,L,1122011218,0,121.33,122.46,0002,15,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966137,540895.00
05/22/2016 21:15,2,0.070,ALERT,211.93,302.68,59.944,1463966104,"274151322000095","219011344069620",23.97,20.70,0,301.77,344.76,1.7,0.0,0.000,723527.8,723527.8,25321,0,0,0,L,1151911521,0,121.78,122.01,0002,17,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966139,540896.00
05/22/2016 21:15,2,0.135,ALERT,212.61,319.21,59.954,1463966104,"201051344000988","219011344069620",23.56,19.50,0,300.87,345.36,3.2,1.2,0.000,408954.7,408954.7,31978,0,0,0,L,1122011218,0,121.10,122.23,0002,16,0,0,0,0,0,0,6,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966141,540897.00
05/22/2016 21:15,2,0.145,ALERT,212.38,316.80,59.949,1463966104,"201051344001025","219011344069620",25.29,18.30,0,300.57,358.28,3.7,1.6,0.000,422783.1,422783.1,36490,0,0,0,L,1122011218,0,121.55,121.78,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966143,540898.00
05/22/2016 21:15,2,0.162,ALERT,212.61,304.78,59.938,1463966104,"201051344000458","219011344069620",22.94,20.30,0,303.58,344.15,3.8,1.7,0.000,419775.1,419775.1,31905,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966145,540899.00
05/22/2016 21:15,2,0.145,ALERT,213.51,316.20,59.954,1463966104,"201051344000853","219011344069620",23.80,19.50,0,303.28,362.19,3.5,1.5,0.000,418398.8,418398.8,31501,0,0,0,L,1122011218,0,122.01,122.46,0002,18,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966146,540900.00
05/22/2016 21:15,2,0.150,ALERT,212.61,301.47,59.954,1463966104,"201051344000685","219011344069620",20.87,18.30,0,299.97,342.65,3.2,1.2,0.000,424433.9,424433.9,36327,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966148,540901.00
05/22/2016 21:15,2,0.156,ALERT,212.38,301.47,59.986,1463966104,"201051344000917","219011344069620",20.69,19.30,0,298.77,342.35,3.3,1.2,0.000,421313.6,421313.6,36330,0,0,0,L,1122011218,0,121.78,122.01,0002,16,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966150,540902.00
05/22/2016 21:15,2,0.139,ALERT,212.61,302.37,59.954,1463966104,"201051344001145","219011344069620",23.50,17.80,0,300.57,342.35,3.3,1.3,0.000,426496.4,426496.4,36181,0,0,0,L,1122011218,0,122.01,121.78,0002,18,0,0,0,0,0,0,3,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966152,540903.00
05/22/2016 21:15,2,0.168,ALERT,212.61,301.47,59.949,1463966104,"201051344000651","219011344069620",21.95,18.00,0,300.57,359.18,3.8,1.7,0.000,418729.8,418729.8,36545,0,0,0,L,1122011218,0,122.23,121.55,0002,16,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966154,540904.00
05/22/2016 21:15,2,0.061,ALERT,211.48,301.47,59.938,1463966104,"274151322000088","219011344069620",21.95,20.30,0,300.57,345.06,1.4,0.0,0.000,663774.6,663774.6,25073,0,0,0,L,1151911521,0,122.01,122.01,0002,16,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966155,540905.00
05/22/2016 21:15,2,0.008,ALERT,212.61,300.87,59.938,1463966104,"274151322000068","219011344069620",39.96,21.30,0,299.67,390.14,0.0,0.0,0.000,558942.6,558942.6,26579,0,0,0,L,1151911521,0,122.01,122.68,0002,20,0,0,0,0,0,0,169,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966157,540906.00
05/22/2016 21:15,2,0.156,ALERT,212.16,318.00,59.933,1463966104,"201051344001135","219011344069620",25.03,18.70,0,300.87,357.08,4.0,2.0,0.000,414794.4,414794.4,36485,0,0,0,L,1122011218,0,121.78,121.55,0002,17,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966159,540907.00
05/22/2016 21:15,2,0.158,ALERT,212.61,313.80,59.944,1463966104,"201051344000594","219011344069620",23.70,19.30,0,302.98,362.79,3.8,1.8,0.000,423536.6,423536.6,31937,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966161,540908.00
05/22/2016 21:15,2,0.154,ALERT,212.38,301.77,59.949,1463966104,"201051344001203","219011344069620",22.60,18.70,0,301.17,342.95,3.6,1.5,0.000,421778.4,421778.4,36515,0,0,0,L,1122011218,0,122.46,121.33,0002,16,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966163,540909.00
05/22/2016 21:15,2,0.070,ALERT,211.93,301.77,59.944,1463966104,"274151322000054","219011344069620",23.72,21.00,0,300.57,342.95,1.7,0.0,0.000,678015.3,678015.3,25105,0,0,0,L,1151911521,0,121.55,122.01,0002,18,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966164,540910.00
05/22/2016 21:15,2,0.154,ALERT,213.06,304.18,59.996,1463966104,"201051344000867","219011344069620",23.50,20.00,0,302.37,344.45,3.7,1.6,0.000,411102.7,411102.7,31943,0,0,0,L,1122011218,0,121.78,122.01,0002,18,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966166,540911.00
05/22/2016 21:15,2,0.174,ALERT,212.38,302.07,59.954,1463966104,"201051344001093","219011344069620",22.80,18.70,0,300.57,341.15,4.0,2.0,0.000,420391.5,420391.5,36380,0,0,0,L,1122011218,0,121.78,121.55,0002,19,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966168,540912.00
05/22/2016 21:15,2,0.107,ALERT,212.83,304.48,59.954,1463966104,"201051344000900","219011344069620",23.66,19.80,0,302.68,343.85,2.6,0.6,0.000,426812.6,426812.6,31334,0,0,0,L,1122011218,0,121.55,122.01,0002,16,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966170,540913.00
05/22/2016 21:15,2,0.152,ALERT,213.06,305.68,59.996,1463966104,"201051344000648","219011344069620",24.23,19.00,0,302.98,363.39,3.8,1.7,0.000,418678.7,418678.7,31626,0,0,0,L,1122011218,0,121.10,122.46,0002,16,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966172,540914.00
05/22/2016 21:15,2,0.154,ALERT,213.06,305.38,59.975,1463966104,"201051344000569","219011344069620",24.21,20.00,0,304.18,361.89,3.9,1.8,0.000,427884.9,427884.9,31260,0,0,0,L,1122011218,0,121.10,122.46,0002,17,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966174,540915.00
05/22/2016 21:15,2,0.158,ALERT,212.61,305.08,59.965,1463966104,"201051344000983","219011344069620",23.95,19.50,0,303.58,362.79,3.9,1.8,0.000,419359.3,419359.3,31743,0,0,0,L,1122011218,0,121.33,122.01,0002,19,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966175,540916.00
05/22/2016 21:15,2,0.145,ALERT,212.83,304.18,60.012,1463966104,"201051344001158","219011344069620",22.80,18.70,0,302.37,344.15,3.4,1.3,0.000,413776.0,413776.0,32004,0,0,0,L,1122011218,0,121.10,122.01,0002,18,0,0,0,0,0,0,4,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966177,540917.00
05/22/2016 21:15,2,0.148,ALERT,213.29,304.48,59.965,1463966104,"201051344000576","219011344069620",22.78,19.50,0,302.98,345.96,3.5,1.4,0.000,420791.3,420791.3,31411,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966179,540918.00
05/22/2016 21:15,2,0.080,ALERT,211.70,301.17,59.949,1463966104,"274151322000087","219011344069620",22.17,22.30,0,299.07,358.58,1.8,0.0,0.000,651643.8,651643.8,25192,0,0,0,L,1151911521,0,121.78,122.23,0002,20,0,0,0,0,0,0,41,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1463966181,540919.00
05/22/2016 21:30,2,0.051,ALERT,213.29,303.28,59.975,1463967003,"201051344000645","219011344069620",27.06,19.00,0,300.27,311.69,1.4,0.0,0.000,420311.8,420311.8,31550,0,0,0,L,1122011218,0,122.01,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1463967005,540920.00
05/22/2016 21:30,2,0.000,ALERT,212.16,300.57,59.970,1463967003,"274151322000085","219011344069620",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,679919.7,679919.7,25111,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1463967007,540921.00
05/22/2016 21:30,2,0.068,ALERT,213.29,302.98,59.981,1463967003,"201051344000633","219011344069620",26.54,17.50,0,298.47,307.48,1.9,0.0,0.000,411409.0,411409.0,32023,0,0,0,L,1122011218,0,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1463967009,540922.00
05/22/2016 21:30,2,0.084,ALERT,212.83,302.98,59.986,1463967003,"201051344000469","219011344069620",26.10,17.00,0,299.07,315.30,2.2,0.2,0.000,412707.5,412707.5,31960,0,0,0,L,1122011218,0,121.10,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1463967011,540923.00
05/22/2016 21:30,2,0.061,ALERT,212.16,301.47,59.991,1463967003,"201051344000646","219011344069620",26.02,17.30,0,297.87,302.98,1.6,0.0,0.000,416325.6,416325.6,36517,0,0,0,L,1122011218,0,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1463967012,540924.00
05/22/2016 21:30,2,0.000,ALERT,211.70,300.27,60.007,1463967003,"274151322000052","219011344069620",0.00,19.00,0,297.87,303.58,0.0,0.0,0.000,692803.6,692803.6,25339,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1463967014,540925.00
05/22/2016 21:30,2,0.080,ALERT,212.83,301.77,60.002,1463967003,"201051344000585","219011344069620",26.70,17.50,0,297.87,325.22,2.2,0.2,0.000,423040.3,423040.3,36519,0,0,0,L,1122011218,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1463967016,540926.00
05/22/2016 21:30,2,0.074,ALERT,212.38,301.77,59.981,1463967003,"201051344001230","219011344069620",25.78,17.00,0,298.77,303.58,2.0,0.0,0.000,420049.5,420049.5,36320,0,0,0,L,1122011218,0,122.01,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463967018,540927.00
05/22/2016 21:30,2,0.064,ALERT,212.83,302.37,59.986,1463967003,"201051344000582","219011344069620",26.42,17.30,0,299.07,303.88,1.8,0.0,0.000,413442.0,413442.0,36487,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1463967020,540928.00
05/22/2016 21:30,2,0.084,ALERT,212.16,301.47,60.023,1463967003,"201051344000955","219011344069620",26.46,17.30,0,298.47,302.98,2.2,0.2,0.000,425671.6,425671.6,36421,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1463967021,540929.00
05/22/2016 21:30,2,0.000,ALERT,212.16,300.57,59.975,1463967003,"274151322000094","219011344069620",0.00,19.30,0,297.57,380.52,0.0,0.0,0.000,559233.3,559233.3,26373,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,66,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1463967023,540930.00
05/22/2016 21:30,2,0.090,ALERT,212.38,303.28,59.959,1463967003,"201051344000579","219011344069620",26.78,17.50,0,300.87,306.58,2.5,0.5,0.000,426696.8,426696.8,12034,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1463967025,540931.00
05/22/2016 21:30,2,0.096,ALERT,212.38,301.77,60.002,1463967003,"201051344000890","219011344069620",26.68,17.50,0,299.07,324.62,2.6,0.6,0.000,422846.6,422846.6,36438,0,0,0,L,1122011218,0,122.01,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1463967027,540932.00
05/22/2016 21:30,2,0.080,ALERT,212.61,301.47,59.986,1463967003,"201051344000438","219011344069620",26.42,17.00,0,298.47,304.18,2.2,0.2,0.000,424886.9,424886.9,36442,0,0,0,L,1122011218,0,122.01,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1463967029,540933.00
05/22/2016 21:30,2,0.111,ALERT,212.61,300.87,59.991,1463967003,"201051344000417","219011344069620",26.22,17.50,0,297.57,302.37,3.0,1.0,0.000,417418.3,417418.3,36602,0,0,0,L,1122011218,0,121.55,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1463967030,540934.00
05/22/2016 21:30,2,0.000,ALERT,212.16,301.47,59.991,1463967003,"274151322000083","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,686590.7,686590.7,25411,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1463967032,540935.00
05/22/2016 21:30,2,0.000,ALERT,212.38,300.57,59.991,1463967003,"274151322000076","219011344069620",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,731039.0,731039.0,25409,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1463967034,540936.00
05/22/2016 21:30,2,0.078,ALERT,212.61,303.88,60.023,1463967003,"201051344000868","219011344069620",26.20,17.80,0,300.87,322.51,2.1,0.1,0.000,411850.9,411850.9,31682,0,0,0,L,1122011218,0,121.33,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1463967036,540937.00
05/22/2016 21:30,2,0.000,ALERT,211.93,301.77,59.981,1463967003,"274151322000095","219011344069620",0.00,19.00,0,299.37,304.18,0.0,0.0,0.000,723527.8,723527.8,25323,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1463967038,540938.00
05/22/2016 21:30,2,0.051,ALERT,212.61,302.98,59.986,1463967003,"201051344000988","219011344069620",26.70,17.80,0,297.87,319.81,1.4,0.0,0.000,408954.8,408954.8,31980,0,0,0,L,1122011218,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1463967040,540939.00
05/22/2016 21:30,2,0.064,ALERT,212.38,301.17,59.981,1463967003,"201051344001025","219011344069620",26.70,17.00,0,297.87,318.30,1.7,0.0,0.000,422783.2,422783.2,36492,0,0,0,L,1122011218,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1463967042,540940.00
05/22/2016 21:30,2,0.076,ALERT,212.61,303.28,59.970,1463967003,"201051344000458","219011344069620",26.16,18.70,0,300.27,306.58,2.0,0.0,0.000,419775.2,419775.2,31907,0,0,0,L,1122011218,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1463967043,540941.00
05/22/2016 21:30,2,0.062,ALERT,213.06,302.98,59.986,1463967003,"201051344000853","219011344069620",26.88,17.50,0,300.27,316.20,1.7,0.0,0.000,418398.9,418398.9,31503,0,0,0,L,1122011218,0,122.01,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1463967045,540942.00
05/22/2016 21:30,2,0.049,ALERT,212.83,301.77,59.996,1463967003,"201051344000685","219011344069620",26.10,17.00,0,298.47,303.28,1.3,0.0,0.000,424434.0,424434.0,36329,0,0,0,L,1122011218,0,122.68,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1463967047,540943.00
05/22/2016 21:30,2,0.066,ALERT,212.38,300.87,59.981,1463967003,"201051344000917","219011344069620",25.70,17.80,0,296.96,302.68,1.7,0.0,0.000,421313.7,421313.7,36332,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1463967049,540944.00
05/22/2016 21:30,2,0.064,ALERT,212.61,301.77,59.991,1463967003,"201051344001145","219011344069620",26.26,16.70,0,298.77,303.58,1.7,0.0,0.000,426496.5,426496.5,36183,0,0,0,L,1122011218,0,121.78,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1463967051,540945.00
05/22/2016 21:30,2,0.068,ALERT,212.61,301.17,59.954,1463967003,"201051344000651","219011344069620",26.18,17.00,0,297.87,302.98,1.9,0.0,0.000,418729.9,418729.9,36547,0,0,0,L,1122011218,0,122.23,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1463967052,540946.00
05/22/2016 21:30,2,0.000,ALERT,211.48,300.57,59.965,1463967003,"274151322000088","219011344069620",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,663774.6,663774.6,25075,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1463967054,540947.00
05/22/2016 21:30,2,0.000,ALERT,212.61,300.27,59.965,1463967003,"274151322000068","219011344069620",0.00,19.50,0,297.57,380.22,0.0,0.0,0.000,558942.6,558942.6,26581,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,58,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1463967056,540948.00
05/22/2016 21:30,2,0.078,ALERT,212.16,301.47,59.965,1463967003,"201051344001135","219011344069620",26.72,17.30,0,298.47,318.61,2.1,0.2,0.000,414794.6,414794.6,36487,0,0,0,L,1122011218,0,121.55,121.55,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1463967058,540949.00
05/22/2016 21:30,2,0.074,ALERT,212.38,303.58,59.959,1463967003,"201051344000594","219011344069620",26.82,17.50,0,299.97,313.80,2.0,0.0,0.000,423536.7,423536.7,31939,0,0,0,L,1122011218,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1463967060,540950.00
05/22/2016 21:30,2,0.066,ALERT,212.38,301.47,59.965,1463967003,"201051344001203","219011344069620",25.70,17.50,0,298.17,304.78,1.7,0.0,0.000,421778.5,421778.5,36517,0,0,0,L,1122011218,0,122.23,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1463967061,540951.00
05/22/2016 21:30,2,0.000,ALERT,211.93,301.47,59.949,1463967003,"274151322000054","219011344069620",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,678015.3,678015.3,25107,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1463967063,540952.00
05/22/2016 21:30,2,0.070,ALERT,212.83,302.68,59.944,1463967003,"201051344000867","219011344069620",25.62,18.30,0,299.97,305.98,1.9,0.0,0.000,411102.8,411102.8,31945,0,0,0,L,1122011218,0,121.78,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1463967065,540953.00
05/22/2016 21:30,2,0.102,ALERT,212.38,301.77,59.965,1463967003,"201051344001093","219011344069620",25.33,17.80,0,298.17,303.28,2.6,0.6,0.000,420391.7,420391.7,36382,0,0,0,L,1122011218,0,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1463967067,540954.00
05/22/2016 21:30,2,0.029,ALERT,212.61,303.28,59.959,1463967003,"201051344000900","219011344069620",25.78,18.00,0,299.97,305.38,0.8,0.0,0.000,426812.6,426812.6,31336,0,0,0,L,1122011218,0,121.55,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1463967069,540955.00
05/22/2016 21:30,2,0.076,ALERT,212.83,302.37,59.965,1463967003,"201051344000648","219011344069620",26.46,17.50,0,299.67,305.98,2.1,0.1,0.000,418678.8,418678.8,31628,0,0,0,L,1122011218,0,121.10,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1463967071,540956.00
05/22/2016 21:30,2,0.076,ALERT,212.83,303.58,59.965,1463967003,"201051344000569","219011344069620",26.70,18.00,0,300.57,306.58,2.1,0.1,0.000,427885.0,427885.0,31262,0,0,0,L,1122011218,0,121.10,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1463967072,540957.00
05/22/2016 21:30,2,0.078,ALERT,212.83,303.28,59.954,1463967003,"201051344000983","219011344069620",26.14,17.80,0,300.57,306.28,2.1,0.1,0.000,419359.4,419359.4,31745,0,0,0,L,1122011218,0,121.55,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1463967074,540958.00
05/22/2016 21:30,2,0.053,ALERT,212.61,302.68,59.965,1463967003,"201051344001158","219011344069620",26.18,17.30,0,299.67,305.08,1.4,0.0,0.000,413776.1,413776.1,32006,0,0,0,L,1122011218,0,121.10,121.78,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1463967076,540959.00
05/22/2016 21:30,2,0.066,ALERT,213.29,303.58,59.975,1463967003,"201051344000576","219011344069620",25.19,17.80,0,299.97,305.68,1.7,0.0,0.000,420791.4,420791.4,31413,0,0,0,L,1122011218,0,121.78,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1463967078,540960.00
05/22/2016 21:30,2,0.000,ALERT,212.16,299.97,59.959,1463967003,"274151322000087","219011344069620",0.00,20.70,0,297.57,302.98,0.0,0.0,0.000,651643.8,651643.8,25194,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1463967080,540961.00
05/22/2016 21:45,2,0.000,ALERT,212.83,302.37,60.018,1463967903,"201051344000645","219011344069620",0.00,17.50,0,300.87,309.29,0.0,0.0,0.000,420311.8,420311.8,31552,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1463967905,540962.00
05/22/2016 21:45,2,0.000,ALERT,211.70,300.27,60.002,1463967903,"274151322000085","219011344069620",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,679919.7,679919.7,25113,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463967907,540963.00
05/22/2016 21:45,2,0.000,ALERT,212.83,302.07,60.007,1463967903,"201051344000633","219011344069620",0.00,16.30,0,299.07,309.29,0.0,0.0,0.000,411409.0,411409.0,32025,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1463967909,540964.00
05/22/2016 21:45,2,0.000,ALERT,212.61,302.68,60.018,1463967903,"201051344000469","219011344069620",0.00,16.00,0,299.97,309.29,0.0,0.0,0.000,412707.5,412707.5,31962,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1463967911,540965.00
05/22/2016 21:45,2,0.000,ALERT,211.48,300.87,60.018,1463967903,"201051344000646","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,416325.6,416325.6,36519,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1463967913,540966.00
05/22/2016 21:45,2,0.000,ALERT,211.25,299.97,60.018,1463967903,"274151322000052","219011344069620",0.00,17.80,0,298.47,302.98,0.0,0.0,0.000,692803.6,692803.6,25341,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463967915,540967.00
05/22/2016 21:45,2,0.000,ALERT,212.16,301.17,60.018,1463967903,"201051344000585","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,423040.3,423040.3,36521,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1463967916,540968.00
05/22/2016 21:45,2,0.000,ALERT,211.93,301.47,60.012,1463967903,"201051344001230","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,420049.5,420049.5,36322,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1463967918,540969.00
05/22/2016 21:45,2,0.000,ALERT,212.38,301.77,60.018,1463967903,"201051344000582","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,413442.0,413442.0,36489,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1463967920,540970.00
05/22/2016 21:45,2,0.000,ALERT,211.70,300.87,60.018,1463967903,"201051344000955","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,425671.6,425671.6,36423,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1463967922,540971.00
05/22/2016 21:45,2,0.000,ALERT,211.48,299.67,60.012,1463967903,"274151322000094","219011344069620",0.00,18.00,0,298.47,301.77,0.0,0.0,0.000,559233.3,559233.3,26375,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463967924,540972.00
05/22/2016 21:45,2,0.000,ALERT,212.38,303.28,60.012,1463967903,"201051344000579","219011344069620",0.00,16.70,0,301.47,309.89,0.0,0.0,0.000,426696.8,426696.8,12036,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1463967925,540973.00
05/22/2016 21:45,2,0.000,ALERT,211.70,301.17,60.012,1463967903,"201051344000890","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,422846.6,422846.6,36440,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1463967928,540974.00
05/22/2016 21:45,2,0.000,ALERT,211.93,300.57,60.007,1463967903,"201051344000438","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,424886.9,424886.9,36444,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1463967929,540975.00
05/22/2016 21:45,2,0.000,ALERT,211.93,299.97,60.007,1463967903,"201051344000417","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,417418.3,417418.3,36604,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1463967931,540976.00
05/22/2016 21:45,2,0.000,ALERT,211.48,300.57,60.007,1463967903,"274151322000083","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,686590.7,686590.7,25413,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463967933,540977.00
05/22/2016 21:45,2,0.000,ALERT,212.16,299.97,60.007,1463967903,"274151322000076","219011344069620",0.00,17.50,0,298.77,302.68,0.0,0.0,0.000,731039.0,731039.0,25411,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463967935,540978.00
05/22/2016 21:45,2,0.000,ALERT,212.38,303.28,59.986,1463967903,"201051344000868","219011344069620",0.00,16.70,0,301.47,310.19,0.0,0.0,0.000,411850.9,411850.9,31684,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1463967937,540979.00
05/22/2016 21:45,2,0.000,ALERT,211.48,301.17,59.986,1463967903,"274151322000095","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,723527.8,723527.8,25325,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463967939,540980.00
05/22/2016 21:45,2,0.000,ALERT,212.16,302.37,60.007,1463967903,"201051344000988","219011344069620",0.00,16.70,0,298.47,309.29,0.0,0.0,0.000,408954.8,408954.8,31982,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1463967940,540981.00
05/22/2016 21:45,2,0.000,ALERT,211.70,299.97,59.996,1463967903,"201051344001025","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,422783.2,422783.2,36494,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1463967942,540982.00
05/22/2016 21:45,2,0.000,ALERT,212.16,302.68,59.981,1463967903,"201051344000458","219011344069620",0.00,17.50,0,301.17,309.59,0.0,0.0,0.000,419775.2,419775.2,31909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1463967944,540983.00
05/22/2016 21:45,2,0.000,ALERT,212.83,302.37,60.002,1463967903,"201051344000853","219011344069620",0.00,16.30,0,300.87,309.29,0.0,0.0,0.000,418398.9,418398.9,31505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1463967946,540984.00
05/22/2016 21:45,2,0.000,ALERT,212.16,300.27,59.996,1463967903,"201051344000685","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,424434.0,424434.0,36331,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1463967948,540985.00
05/22/2016 21:45,2,0.000,ALERT,211.93,300.27,59.975,1463967903,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,421313.7,421313.7,36334,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1463967950,540986.00
05/22/2016 21:45,2,0.000,ALERT,212.16,301.17,59.996,1463967903,"201051344001145","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,426496.5,426496.5,36185,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1463967951,540987.00
05/22/2016 21:45,2,0.000,ALERT,211.93,299.97,60.002,1463967903,"201051344000651","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,418729.9,418729.9,36549,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1463967953,540988.00
05/22/2016 21:45,2,0.000,ALERT,211.25,299.97,59.991,1463967903,"274151322000088","219011344069620",0.00,17.80,0,298.77,302.37,0.0,0.0,0.000,663774.6,663774.6,25077,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463967955,540989.00
05/22/2016 21:45,2,0.000,ALERT,212.16,299.67,59.965,1463967903,"274151322000068","219011344069620",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,558942.6,558942.6,26583,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463967957,540990.00
05/22/2016 21:45,2,0.000,ALERT,211.48,300.57,59.996,1463967903,"201051344001135","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,414794.6,414794.6,36489,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1463967959,540991.00
05/22/2016 21:45,2,0.000,ALERT,212.16,302.98,60.002,1463967903,"201051344000594","219011344069620",0.00,16.70,0,300.57,310.19,0.0,0.0,0.000,423536.7,423536.7,31941,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1463967961,540992.00
05/22/2016 21:45,2,0.000,ALERT,211.93,300.27,59.949,1463967903,"201051344001203","219011344069620",0.00,16.70,0,299.37,304.78,0.0,0.0,0.000,421778.5,421778.5,36519,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1463967962,540993.00
05/22/2016 21:45,2,0.000,ALERT,211.48,301.17,59.986,1463967903,"274151322000054","219011344069620",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,678015.3,678015.3,25109,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463967964,540994.00
05/22/2016 21:45,2,0.000,ALERT,212.61,302.37,59.949,1463967903,"201051344000867","219011344069620",0.00,17.50,0,300.87,309.59,0.0,0.0,0.000,411102.8,411102.8,31947,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1463967966,540995.00
05/22/2016 21:45,2,0.000,ALERT,211.93,300.57,59.991,1463967903,"201051344001093","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,420391.7,420391.7,36384,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1463967968,540996.00
05/22/2016 21:45,2,0.000,ALERT,212.16,302.37,59.996,1463967903,"201051344000900","219011344069620",0.00,17.00,0,300.57,309.59,0.0,0.0,0.000,426812.6,426812.6,31338,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1463967970,540997.00
05/22/2016 21:45,2,0.000,ALERT,212.61,301.77,60.002,1463967903,"201051344000648","219011344069620",0.00,16.30,0,300.27,308.99,0.0,0.0,0.000,418678.8,418678.8,31630,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1463967971,540998.00
05/22/2016 21:45,2,0.000,ALERT,212.16,302.68,59.991,1463967903,"201051344000569","219011344069620",0.00,17.00,0,301.47,309.89,0.0,0.0,0.000,427885.0,427885.0,31264,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1463967973,540999.00
05/22/2016 21:45,2,0.000,ALERT,212.38,302.68,59.965,1463967903,"201051344000983","219011344069620",0.00,16.70,0,301.47,309.59,0.0,0.0,0.000,419359.4,419359.4,31747,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1463967975,541000.00
05/22/2016 21:45,2,0.000,ALERT,212.16,302.07,60.002,1463967903,"201051344001158","219011344069620",0.00,16.00,0,300.27,308.99,0.0,0.0,0.000,413776.1,413776.1,32008,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1463967977,541001.00
05/22/2016 21:45,2,0.000,ALERT,212.61,302.68,59.986,1463967903,"201051344000576","219011344069620",0.00,16.70,0,300.87,309.89,0.0,0.0,0.000,420791.4,420791.4,31415,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1463967978,541002.00
05/22/2016 21:45,2,0.000,ALERT,211.70,299.67,59.991,1463967903,"274151322000087","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,651643.8,651643.8,25196,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463967980,541003.00
05/22/2016 22:00,2,0.000,ALERT,212.61,301.77,59.949,1463968803,"201051344000645","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,420311.8,420311.8,31554,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463968805,541004.00
05/22/2016 22:00,2,0.000,ALERT,211.48,299.97,59.986,1463968803,"274151322000085","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,679919.7,679919.7,25115,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968807,541005.00
05/22/2016 22:00,2,0.000,ALERT,212.61,301.77,60.018,1463968803,"201051344000633","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,411409.0,411409.0,32027,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968809,541006.00
05/22/2016 22:00,2,0.000,ALERT,212.16,302.07,59.981,1463968803,"201051344000469","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,412707.5,412707.5,31964,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463968810,541007.00
05/22/2016 22:00,2,0.000,ALERT,211.48,300.27,59.975,1463968803,"201051344000646","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,416325.6,416325.6,36521,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968812,541008.00
05/22/2016 22:00,2,0.000,ALERT,211.25,299.97,59.975,1463968803,"274151322000052","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,692803.6,692803.6,25343,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463968814,541009.00
05/22/2016 22:00,2,0.000,ALERT,211.93,300.57,59.959,1463968803,"201051344000585","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,423040.3,423040.3,36523,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968816,541010.00
05/22/2016 22:00,2,0.000,ALERT,211.70,300.57,59.991,1463968803,"201051344001230","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,420049.5,420049.5,36324,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968818,541011.00
05/22/2016 22:00,2,0.000,ALERT,212.38,301.17,59.981,1463968803,"201051344000582","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,413442.0,413442.0,36491,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463968819,541012.00
05/22/2016 22:00,2,0.000,ALERT,211.25,300.27,59.986,1463968803,"201051344000955","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,425671.6,425671.6,36425,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463968821,541013.00
05/22/2016 22:00,2,0.000,ALERT,211.25,299.37,59.986,1463968803,"274151322000094","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,559233.3,559233.3,26377,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968823,541014.00
05/22/2016 22:00,2,0.000,ALERT,212.16,302.68,59.991,1463968803,"201051344000579","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,426696.8,426696.8,12038,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463968825,541015.00
05/22/2016 22:00,2,0.000,ALERT,211.70,300.87,59.981,1463968803,"201051344000890","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,422846.6,422846.6,36442,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968827,541016.00
05/22/2016 22:00,2,0.000,ALERT,211.93,300.27,59.996,1463968803,"201051344000438","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,424886.9,424886.9,36446,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968828,541017.00
05/22/2016 22:00,2,0.000,ALERT,212.16,299.97,59.991,1463968803,"201051344000417","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,417418.3,417418.3,36606,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968830,541018.00
05/22/2016 22:00,2,0.000,ALERT,211.25,300.87,59.991,1463968803,"274151322000083","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,686590.7,686590.7,25415,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968833,541019.00
05/22/2016 22:00,2,0.000,ALERT,211.70,299.97,59.981,1463968803,"274151322000076","219011344069620",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,731039.0,731039.0,25413,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968834,541020.00
05/22/2016 22:00,2,0.000,ALERT,212.16,302.68,59.986,1463968803,"201051344000868","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,411850.9,411850.9,31686,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968836,541021.00
05/22/2016 22:00,2,0.000,ALERT,211.25,301.17,59.975,1463968803,"274151322000095","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,723527.8,723527.8,25327,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968838,541022.00
05/22/2016 22:00,2,0.000,ALERT,211.70,301.77,60.034,1463968803,"201051344000988","219011344069620",0.00,15.80,0,297.87,303.58,0.0,0.0,0.000,408954.8,408954.8,31984,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968840,541023.00
05/22/2016 22:00,2,0.000,ALERT,211.48,299.37,60.007,1463968803,"201051344001025","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,422783.2,422783.2,36496,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968842,541024.00
05/22/2016 22:00,2,0.000,ALERT,211.93,302.37,59.981,1463968803,"201051344000458","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,419775.2,419775.2,31911,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968844,541025.00
05/22/2016 22:00,2,0.000,ALERT,212.61,301.77,59.981,1463968803,"201051344000853","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,418398.9,418398.9,31507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968845,541026.00
05/22/2016 22:00,2,0.000,ALERT,212.16,300.57,59.981,1463968803,"201051344000685","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,424434.0,424434.0,36333,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463968847,541027.00
05/22/2016 22:00,2,0.000,ALERT,211.93,299.97,59.986,1463968803,"201051344000917","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,421313.7,421313.7,36336,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968849,541028.00
05/22/2016 22:00,2,0.000,ALERT,211.93,300.57,59.975,1463968803,"201051344001145","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,426496.5,426496.5,36187,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968851,541029.00
05/22/2016 22:00,2,0.000,ALERT,211.93,299.67,59.981,1463968803,"201051344000651","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,418729.9,418729.9,36551,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968852,541030.00
05/22/2016 22:00,2,0.000,ALERT,211.03,300.57,59.965,1463968803,"274151322000088","219011344069620",0.00,17.30,0,297.87,301.47,0.0,0.0,0.000,663774.6,663774.6,25079,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968854,541031.00
05/22/2016 22:00,2,0.000,ALERT,211.93,299.67,59.991,1463968803,"274151322000068","219011344069620",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,558942.6,558942.6,26585,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968856,541032.00
05/22/2016 22:00,2,0.000,ALERT,211.48,300.57,59.970,1463968803,"201051344001135","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,414794.6,414794.6,36491,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968858,541033.00
05/22/2016 22:00,2,0.000,ALERT,211.93,302.98,59.970,1463968803,"201051344000594","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,423536.7,423536.7,31943,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463968860,541034.00
