ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 22:00,2,0.000,ALERT,211.70,299.97,59.965,1463968803,"201051344001203","219011344069620",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,421778.5,421778.5,36521,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968861,541035.00
05/22/2016 22:00,2,0.000,ALERT,211.48,301.17,59.959,1463968803,"274151322000054","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,678015.3,678015.3,25111,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968863,541036.00
05/22/2016 22:00,2,0.000,ALERT,212.38,302.07,59.965,1463968803,"201051344000867","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,411102.8,411102.8,31949,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968865,541037.00
05/22/2016 22:00,2,0.000,ALERT,211.93,300.57,59.965,1463968803,"201051344001093","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,420391.7,420391.7,36386,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463968867,541038.00
05/22/2016 22:00,2,0.000,ALERT,211.93,302.37,59.959,1463968803,"201051344000900","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,426812.6,426812.6,31340,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968869,541039.00
05/22/2016 22:00,2,0.000,ALERT,212.16,301.17,59.954,1463968803,"201051344000648","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,418678.8,418678.8,31632,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463968871,541040.00
05/22/2016 22:00,2,0.000,ALERT,212.16,302.98,59.970,1463968803,"201051344000569","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,427885.0,427885.0,31266,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463968872,541041.00
05/22/2016 22:00,2,0.000,ALERT,212.16,302.37,59.965,1463968803,"201051344000983","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,419359.4,419359.4,31749,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968874,541042.00
05/22/2016 22:00,2,0.000,ALERT,212.16,301.77,59.959,1463968803,"201051344001158","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,413776.1,413776.1,32010,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463968876,541043.00
05/22/2016 22:00,2,0.000,ALERT,212.61,302.68,59.975,1463968803,"201051344000576","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,420791.4,420791.4,31417,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463968878,541044.00
05/22/2016 22:00,2,0.000,ALERT,211.48,299.37,59.922,1463968803,"274151322000087","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,651643.8,651643.8,25198,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463968880,541045.00
05/22/2016 22:15,2,0.000,ALERT,212.83,302.98,59.970,1463969704,"201051344000645","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,420311.8,420311.8,31556,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969706,541046.00
05/22/2016 22:15,2,0.000,ALERT,211.70,301.17,60.023,1463969704,"274151322000085","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,679919.7,679919.7,25117,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969708,541047.00
05/22/2016 22:15,2,0.000,ALERT,212.61,302.07,59.975,1463969704,"201051344000633","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,411409.0,411409.0,32029,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969709,541048.00
05/22/2016 22:15,2,0.000,ALERT,212.16,302.37,59.981,1463969704,"201051344000469","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,412707.5,412707.5,31966,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969711,541049.00
05/22/2016 22:15,2,0.000,ALERT,211.70,300.87,59.975,1463969704,"201051344000646","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,416325.6,416325.6,36523,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969713,541050.00
05/22/2016 22:15,2,0.000,ALERT,211.25,300.87,59.970,1463969704,"274151322000052","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,692803.6,692803.6,25345,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969715,541051.00
05/22/2016 22:15,2,0.000,ALERT,211.70,301.17,59.986,1463969704,"201051344000585","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,423040.3,423040.3,36525,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463969717,541052.00
05/22/2016 22:15,2,0.000,ALERT,211.93,301.17,59.981,1463969704,"201051344001230","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,420049.5,420049.5,36326,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463969718,541053.00
05/22/2016 22:15,2,0.000,ALERT,212.16,301.47,59.975,1463969704,"201051344000582","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,413442.0,413442.0,36493,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969720,541054.00
05/22/2016 22:15,2,0.000,ALERT,211.48,300.87,59.981,1463969704,"201051344000955","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,425671.6,425671.6,36427,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969722,541055.00
05/22/2016 22:15,2,0.000,ALERT,211.48,299.97,59.954,1463969704,"274151322000094","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,559233.3,559233.3,26379,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969724,541056.00
05/22/2016 22:15,2,0.000,ALERT,212.16,302.98,59.975,1463969704,"201051344000579","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,426696.8,426696.8,12040,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969726,541057.00
05/22/2016 22:15,2,0.000,ALERT,211.93,301.47,59.949,1463969704,"201051344000890","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,422846.6,422846.6,36444,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969727,541058.00
05/22/2016 22:15,2,0.000,ALERT,212.16,300.87,59.975,1463969704,"201051344000438","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,424886.9,424886.9,36448,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969729,541059.00
05/22/2016 22:15,2,0.000,ALERT,211.93,300.27,59.970,1463969704,"201051344000417","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,417418.3,417418.3,36608,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969731,541060.00
05/22/2016 22:15,2,0.000,ALERT,211.70,300.87,59.959,1463969704,"274151322000083","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,686590.7,686590.7,25417,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969733,541061.00
05/22/2016 22:15,2,0.000,ALERT,211.93,300.87,59.975,1463969704,"274151322000076","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,731039.0,731039.0,25415,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969735,541062.00
05/22/2016 22:15,2,0.000,ALERT,211.93,302.98,59.954,1463969704,"201051344000868","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,411850.9,411850.9,31688,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969737,541063.00
05/22/2016 22:15,2,0.000,ALERT,211.48,301.47,59.970,1463969704,"274151322000095","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,723527.8,723527.8,25329,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969739,541064.00
05/22/2016 22:15,2,0.000,ALERT,212.16,302.37,59.975,1463969704,"201051344000988","219011344069620",0.00,15.80,0,297.87,303.88,0.0,0.0,0.000,408954.8,408954.8,31986,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463969740,541065.00
05/22/2016 22:15,2,0.000,ALERT,211.70,300.27,59.970,1463969704,"201051344001025","219011344069620",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,422783.2,422783.2,36498,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969742,541066.00
05/22/2016 22:15,2,0.000,ALERT,212.16,302.37,59.970,1463969704,"201051344000458","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,419775.2,419775.2,31913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463969744,541067.00
05/22/2016 22:15,2,0.000,ALERT,212.83,302.37,59.970,1463969704,"201051344000853","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,418398.9,418398.9,31509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463969746,541068.00
05/22/2016 22:15,2,0.000,ALERT,212.38,301.47,59.975,1463969704,"201051344000685","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,424434.0,424434.0,36335,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969748,541069.00
05/22/2016 22:15,2,0.000,ALERT,211.93,300.57,59.970,1463969704,"201051344000917","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,421313.7,421313.7,36338,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969749,541070.00
05/22/2016 22:15,2,0.000,ALERT,212.38,301.47,59.975,1463969704,"201051344001145","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,426496.5,426496.5,36189,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969751,541071.00
05/22/2016 22:15,2,0.000,ALERT,212.38,300.87,59.981,1463969704,"201051344000651","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,418729.9,418729.9,36553,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969753,541072.00
05/22/2016 22:15,2,0.000,ALERT,211.25,300.57,59.975,1463969704,"274151322000088","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,663774.6,663774.6,25081,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969755,541073.00
05/22/2016 22:15,2,0.000,ALERT,212.16,300.27,59.970,1463969704,"274151322000068","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,558942.6,558942.6,26587,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463969757,541074.00
05/22/2016 22:15,2,0.000,ALERT,211.70,301.17,59.938,1463969704,"201051344001135","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,414794.6,414794.6,36493,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463969759,541075.00
05/22/2016 22:15,2,0.000,ALERT,211.93,303.28,59.970,1463969704,"201051344000594","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,423536.7,423536.7,31945,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969761,541076.00
05/22/2016 22:15,2,0.000,ALERT,212.16,300.87,59.970,1463969704,"201051344001203","219011344069620",0.00,15.50,0,298.17,304.18,0.0,0.0,0.000,421778.5,421778.5,36523,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463969762,541077.00
05/22/2016 22:15,2,0.000,ALERT,211.48,300.87,59.970,1463969704,"274151322000054","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,678015.3,678015.3,25113,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969764,541078.00
05/22/2016 22:15,2,0.000,ALERT,212.38,302.07,59.933,1463969704,"201051344000867","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,411102.8,411102.8,31951,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969766,541079.00
05/22/2016 22:15,2,0.000,ALERT,211.93,300.87,59.991,1463969704,"201051344001093","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,420391.7,420391.7,36388,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969768,541080.00
05/22/2016 22:15,2,0.000,ALERT,211.93,302.37,59.975,1463969704,"201051344000900","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,426812.6,426812.6,31342,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463969769,541081.00
05/22/2016 22:15,2,0.000,ALERT,212.38,301.77,60.012,1463969704,"201051344000648","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,418678.8,418678.8,31634,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463969771,541082.00
05/22/2016 22:15,2,0.000,ALERT,212.38,302.98,59.965,1463969704,"201051344000569","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,427885.0,427885.0,31268,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969773,541083.00
05/22/2016 22:15,2,0.000,ALERT,212.16,302.68,59.954,1463969704,"201051344000983","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,419359.4,419359.4,31751,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969775,541084.00
05/22/2016 22:15,2,0.000,ALERT,212.38,302.37,59.938,1463969704,"201051344001158","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,413776.1,413776.1,32012,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969777,541085.00
05/22/2016 22:15,2,0.000,ALERT,212.83,302.98,59.965,1463969704,"201051344000576","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,420791.4,420791.4,31419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969779,541086.00
05/22/2016 22:15,2,0.000,ALERT,211.48,299.97,59.970,1463969704,"274151322000087","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,651643.8,651643.8,25200,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463969780,541087.00
05/22/2016 22:30,2,0.000,ALERT,212.83,302.68,59.981,1463970603,"201051344000645","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,420311.8,420311.8,31558,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970605,541088.00
05/22/2016 22:30,2,0.000,ALERT,211.70,301.17,59.975,1463970603,"274151322000085","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,679919.7,679919.7,25119,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970607,541089.00
05/22/2016 22:30,2,0.000,ALERT,212.83,302.37,59.986,1463970603,"201051344000633","219011344069620",0.00,15.00,0,298.47,303.88,0.0,0.0,0.000,411409.0,411409.0,32031,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970609,541090.00
05/22/2016 22:30,2,0.000,ALERT,212.38,302.98,59.975,1463970603,"201051344000469","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,412707.5,412707.5,31968,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970611,541091.00
05/22/2016 22:30,2,0.000,ALERT,211.70,301.17,59.965,1463970603,"201051344000646","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,416325.6,416325.6,36525,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463970613,541092.00
05/22/2016 22:30,2,0.000,ALERT,211.70,302.07,59.975,1463970603,"274151322000052","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,692803.6,692803.6,25347,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970614,541093.00
05/22/2016 22:30,2,0.000,ALERT,212.38,301.77,59.975,1463970603,"201051344000585","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,423040.3,423040.3,36527,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970616,541094.00
05/22/2016 22:30,2,0.000,ALERT,212.16,302.07,59.981,1463970603,"201051344001230","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,420049.5,420049.5,36328,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463970618,541095.00
05/22/2016 22:30,2,0.000,ALERT,212.61,302.37,59.981,1463970603,"201051344000582","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,413442.0,413442.0,36495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970620,541096.00
05/22/2016 22:30,2,0.000,ALERT,211.93,301.47,59.970,1463970603,"201051344000955","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,425671.6,425671.6,36429,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970622,541097.00
05/22/2016 22:30,2,0.000,ALERT,211.70,300.87,60.023,1463970603,"274151322000094","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,559233.3,559233.3,26381,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970623,541098.00
05/22/2016 22:30,2,0.000,ALERT,212.61,303.58,59.986,1463970603,"201051344000579","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,426696.8,426696.8,12042,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970625,541099.00
05/22/2016 22:30,2,0.000,ALERT,211.93,301.77,59.981,1463970603,"201051344000890","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,422846.6,422846.6,36446,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463970627,541100.00
05/22/2016 22:30,2,0.000,ALERT,212.38,301.77,59.986,1463970603,"201051344000438","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,424886.9,424886.9,36450,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463970629,541101.00
05/22/2016 22:30,2,0.000,ALERT,212.38,300.87,59.991,1463970603,"201051344000417","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,417418.3,417418.3,36610,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970631,541102.00
05/22/2016 22:30,2,0.000,ALERT,211.48,301.47,59.981,1463970603,"274151322000083","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,686590.7,686590.7,25419,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970633,541103.00
05/22/2016 22:30,2,0.000,ALERT,212.38,301.47,59.986,1463970603,"274151322000076","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,731039.0,731039.0,25417,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970634,541104.00
05/22/2016 22:30,2,0.000,ALERT,212.38,303.58,60.034,1463970603,"201051344000868","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,411850.9,411850.9,31690,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970636,541105.00
05/22/2016 22:30,2,0.000,ALERT,211.70,302.98,59.991,1463970603,"274151322000095","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,723527.8,723527.8,25331,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463970638,541106.00
05/22/2016 22:30,2,0.000,ALERT,212.16,302.98,59.986,1463970603,"201051344000988","219011344069620",0.00,15.50,0,298.17,304.18,0.0,0.0,0.000,408954.8,408954.8,31988,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463970640,541107.00
05/22/2016 22:30,2,0.000,ALERT,211.93,300.87,59.981,1463970603,"201051344001025","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,422783.2,422783.2,36500,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970642,541108.00
05/22/2016 22:30,2,0.000,ALERT,212.38,303.28,59.996,1463970603,"201051344000458","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,419775.2,419775.2,31915,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970644,541109.00
05/22/2016 22:30,2,0.000,ALERT,213.06,302.98,59.949,1463970603,"201051344000853","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,418398.9,418398.9,31511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970645,541110.00
05/22/2016 22:30,2,0.000,ALERT,212.38,301.17,59.986,1463970603,"201051344000685","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,424434.0,424434.0,36337,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970647,541111.00
05/22/2016 22:30,2,0.000,ALERT,212.61,301.47,59.986,1463970603,"201051344000917","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,421313.7,421313.7,36340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970649,541112.00
05/22/2016 22:30,2,0.000,ALERT,212.61,302.07,59.991,1463970603,"201051344001145","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,426496.5,426496.5,36191,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970651,541113.00
05/22/2016 22:30,2,0.000,ALERT,212.38,300.87,59.991,1463970603,"201051344000651","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,418729.9,418729.9,36555,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463970653,541114.00
05/22/2016 22:30,2,0.000,ALERT,211.48,301.77,59.975,1463970603,"274151322000088","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,663774.6,663774.6,25083,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970654,541115.00
05/22/2016 22:30,2,0.000,ALERT,212.38,300.57,59.981,1463970603,"274151322000068","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,558942.6,558942.6,26589,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970656,541116.00
05/22/2016 22:30,2,0.000,ALERT,211.93,301.47,59.986,1463970603,"201051344001135","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,414794.6,414794.6,36495,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970658,541117.00
05/22/2016 22:30,2,0.000,ALERT,212.38,304.18,60.002,1463970603,"201051344000594","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,423536.7,423536.7,31947,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463970660,541118.00
05/22/2016 22:30,2,0.000,ALERT,212.38,301.47,60.002,1463970603,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,421778.5,421778.5,36525,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970662,541119.00
05/22/2016 22:30,2,0.000,ALERT,211.70,301.77,59.996,1463970603,"274151322000054","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,678015.3,678015.3,25115,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463970663,541120.00
05/22/2016 22:30,2,0.000,ALERT,212.61,302.98,59.975,1463970603,"201051344000867","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,411102.8,411102.8,31953,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463970665,541121.00
05/22/2016 22:30,2,0.000,ALERT,212.38,301.47,60.007,1463970603,"201051344001093","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,420391.7,420391.7,36390,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970667,541122.00
05/22/2016 22:30,2,0.000,ALERT,212.38,302.98,59.996,1463970603,"201051344000900","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,426812.6,426812.6,31344,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970669,541123.00
05/22/2016 22:30,2,0.000,ALERT,212.83,302.68,60.012,1463970603,"201051344000648","219011344069620",0.00,15.00,0,299.67,304.78,0.0,0.0,0.000,418678.8,418678.8,31636,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970671,541124.00
05/22/2016 22:30,2,0.000,ALERT,212.61,303.88,59.996,1463970603,"201051344000569","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,427885.0,427885.0,31270,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970672,541125.00
05/22/2016 22:30,2,0.000,ALERT,212.38,303.28,60.002,1463970603,"201051344000983","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,419359.4,419359.4,31753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970674,541126.00
05/22/2016 22:30,2,0.000,ALERT,212.61,302.98,60.034,1463970603,"201051344001158","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,413776.1,413776.1,32014,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970676,541127.00
05/22/2016 22:30,2,0.000,ALERT,212.83,303.58,60.002,1463970603,"201051344000576","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,420791.4,420791.4,31421,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970678,541128.00
05/22/2016 22:30,2,0.000,ALERT,211.70,301.17,60.012,1463970603,"274151322000087","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,651643.8,651643.8,25202,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463970680,541129.00
05/22/2016 22:45,2,0.000,ALERT,213.29,303.88,59.996,1463971503,"201051344000645","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,420311.8,420311.8,31560,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971505,541130.00
05/22/2016 22:45,2,0.000,ALERT,212.61,302.68,59.949,1463971503,"274151322000085","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,679919.7,679919.7,25121,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971507,541131.00
05/22/2016 22:45,2,0.000,ALERT,213.29,303.58,60.002,1463971503,"201051344000633","219011344069620",0.00,15.00,0,299.37,304.48,0.0,0.0,0.000,411409.0,411409.0,32033,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971509,541132.00
05/22/2016 22:45,2,0.000,ALERT,212.83,303.88,60.018,1463971503,"201051344000469","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,412707.5,412707.5,31970,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463971510,541133.00
05/22/2016 22:45,2,0.000,ALERT,212.38,302.07,60.002,1463971503,"201051344000646","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,416325.6,416325.6,36527,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971512,541134.00
05/22/2016 22:45,2,0.000,ALERT,212.16,302.98,60.007,1463971503,"274151322000052","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,692803.6,692803.6,25349,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463971514,541135.00
05/22/2016 22:45,2,0.000,ALERT,212.83,302.68,60.034,1463971503,"201051344000585","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,423040.3,423040.3,36529,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971516,541136.00
05/22/2016 22:45,2,0.000,ALERT,212.61,302.98,59.986,1463971503,"201051344001230","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,420049.5,420049.5,36330,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971518,541137.00
05/22/2016 22:45,2,0.000,ALERT,213.06,302.98,59.986,1463971503,"201051344000582","219011344069620",0.00,14.70,0,300.57,304.18,0.0,0.0,0.000,413442.0,413442.0,36497,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971519,541138.00
05/22/2016 22:45,2,0.000,ALERT,212.38,302.37,60.034,1463971503,"201051344000955","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,425671.6,425671.6,36431,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463971521,541139.00
05/22/2016 22:45,2,0.000,ALERT,212.38,302.07,60.012,1463971503,"274151322000094","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,559233.3,559233.3,26383,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971523,541140.00
05/22/2016 22:45,2,0.000,ALERT,212.83,304.48,60.028,1463971503,"201051344000579","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,426696.8,426696.8,12044,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971525,541141.00
05/22/2016 22:45,2,0.000,ALERT,212.83,303.28,60.012,1463971503,"201051344000890","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,422846.6,422846.6,36448,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971527,541142.00
05/22/2016 22:45,2,0.000,ALERT,212.83,302.68,60.023,1463971503,"201051344000438","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,424886.9,424886.9,36452,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971529,541143.00
05/22/2016 22:45,2,0.000,ALERT,213.06,302.07,59.981,1463971503,"201051344000417","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,417418.3,417418.3,36612,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463971531,541144.00
05/22/2016 22:45,2,0.000,ALERT,212.38,302.98,60.018,1463971503,"274151322000083","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,686590.7,686590.7,25421,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971533,541145.00
05/22/2016 22:45,2,0.000,ALERT,213.06,302.37,60.018,1463971503,"274151322000076","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,731039.0,731039.0,25419,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971535,541146.00
05/22/2016 22:45,2,0.000,ALERT,212.83,304.78,60.012,1463971503,"201051344000868","219011344069620",0.00,15.00,0,301.47,305.98,0.0,0.0,0.000,411850.9,411850.9,31692,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463971537,541147.00
05/22/2016 22:45,2,0.000,ALERT,212.61,303.28,60.018,1463971503,"274151322000095","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,723527.8,723527.8,25333,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971539,541148.00
05/22/2016 22:45,2,0.000,ALERT,212.61,303.88,60.018,1463971503,"201051344000988","219011344069620",0.00,15.30,0,298.77,305.08,0.0,0.0,0.000,408954.8,408954.8,31990,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971540,541149.00
05/22/2016 22:45,2,0.000,ALERT,212.61,301.77,60.018,1463971503,"201051344001025","219011344069620",0.00,14.70,0,299.37,304.18,0.0,0.0,0.000,422783.2,422783.2,36502,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971542,541150.00
05/22/2016 22:45,2,0.000,ALERT,212.83,304.48,60.039,1463971503,"201051344000458","219011344069620",0.00,15.80,0,301.47,305.98,0.0,0.0,0.000,419775.2,419775.2,31917,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971544,541151.00
05/22/2016 22:45,2,0.000,ALERT,213.29,303.88,60.007,1463971503,"201051344000853","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,418398.9,418398.9,31513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463971546,541152.00
05/22/2016 22:45,2,0.000,ALERT,213.06,302.68,60.023,1463971503,"201051344000685","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,424434.0,424434.0,36339,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971548,541153.00
05/22/2016 22:45,2,0.000,ALERT,213.06,302.07,60.012,1463971503,"201051344000917","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,421313.7,421313.7,36342,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971549,541154.00
05/22/2016 22:45,2,0.000,ALERT,212.83,302.68,59.970,1463971503,"201051344001145","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,426496.5,426496.5,36193,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971551,541155.00
05/22/2016 22:45,2,0.000,ALERT,213.06,302.07,59.986,1463971503,"201051344000651","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,418729.9,418729.9,36557,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971553,541156.00
05/22/2016 22:45,2,0.000,ALERT,212.16,302.68,60.012,1463971503,"274151322000088","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,663774.6,663774.6,25085,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971555,541157.00
05/22/2016 22:45,2,0.000,ALERT,213.06,301.47,60.012,1463971503,"274151322000068","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,558942.6,558942.6,26591,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971557,541158.00
05/22/2016 22:45,2,0.000,ALERT,212.61,302.68,60.023,1463971503,"201051344001135","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,414794.6,414794.6,36497,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971559,541159.00
05/22/2016 22:45,2,0.000,ALERT,212.61,304.78,60.012,1463971503,"201051344000594","219011344069620",0.00,15.30,0,300.57,305.98,0.0,0.0,0.000,423536.7,423536.7,31949,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463971560,541160.00
05/22/2016 22:45,2,0.000,ALERT,212.83,302.37,60.018,1463971503,"201051344001203","219011344069620",0.00,15.00,0,299.67,305.38,0.0,0.0,0.000,421778.5,421778.5,36527,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971562,541161.00
05/22/2016 22:45,2,0.000,ALERT,212.38,303.58,60.012,1463971503,"274151322000054","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,678015.3,678015.3,25117,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463971564,541162.00
05/22/2016 22:45,2,0.000,ALERT,213.29,303.88,60.018,1463971503,"201051344000867","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,411102.8,411102.8,31955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463971566,541163.00
05/22/2016 22:45,2,0.000,ALERT,212.83,302.37,60.023,1463971503,"201051344001093","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,420391.7,420391.7,36392,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971568,541164.00
05/22/2016 22:45,2,0.000,ALERT,212.83,304.18,60.007,1463971503,"201051344000900","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,426812.6,426812.6,31346,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971569,541165.00
05/22/2016 22:45,2,0.000,ALERT,213.29,303.58,60.018,1463971503,"201051344000648","219011344069620",0.00,14.70,0,300.57,305.38,0.0,0.0,0.000,418678.8,418678.8,31638,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971571,541166.00
05/22/2016 22:45,2,0.000,ALERT,213.06,304.78,60.012,1463971503,"201051344000569","219011344069620",0.00,15.30,0,302.07,306.28,0.0,0.0,0.000,427885.0,427885.0,31272,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463971573,541167.00
05/22/2016 22:45,2,0.000,ALERT,213.06,304.48,60.039,1463971503,"201051344000983","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,419359.4,419359.4,31755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463971575,541168.00
05/22/2016 22:45,2,0.000,ALERT,212.83,303.58,59.986,1463971503,"201051344001158","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,413776.1,413776.1,32016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463971577,541169.00
05/22/2016 22:45,2,0.000,ALERT,213.29,304.48,60.012,1463971503,"201051344000576","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,420791.4,420791.4,31423,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463971578,541170.00
05/22/2016 22:45,2,0.000,ALERT,212.61,302.37,60.002,1463971503,"274151322000087","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,651643.8,651643.8,25204,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463971580,541171.00
05/22/2016 23:00,2,0.000,ALERT,213.96,305.38,59.975,1463972404,"201051344000645","219011344069620",0.00,15.30,0,302.07,306.58,0.0,0.0,0.000,420311.8,420311.8,31562,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972406,541172.00
05/22/2016 23:00,2,0.000,ALERT,213.06,303.58,60.012,1463972404,"274151322000085","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,679919.7,679919.7,25123,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972407,541173.00
05/22/2016 23:00,2,0.000,ALERT,214.19,304.78,60.028,1463972404,"201051344000633","219011344069620",0.00,14.70,0,300.27,305.98,0.0,0.0,0.000,411409.0,411409.0,32035,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972409,541174.00
05/22/2016 23:00,2,0.000,ALERT,213.74,305.08,60.023,1463972404,"201051344000469","219011344069620",0.00,14.30,0,300.87,306.28,0.0,0.0,0.000,412707.5,412707.5,31972,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972411,541175.00
05/22/2016 23:00,2,0.000,ALERT,213.06,303.58,60.023,1463972404,"201051344000646","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,416325.6,416325.6,36529,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463972413,541176.00
05/22/2016 23:00,2,0.000,ALERT,212.61,302.98,60.007,1463972404,"274151322000052","219011344069620",0.00,15.80,0,300.27,305.38,0.0,0.0,0.000,692803.6,692803.6,25351,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463972415,541177.00
05/22/2016 23:00,2,0.000,ALERT,213.29,303.28,60.023,1463972404,"201051344000585","219011344069620",0.00,15.30,0,299.97,304.78,0.0,0.0,0.000,423040.3,423040.3,36531,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972416,541178.00
05/22/2016 23:00,2,0.000,ALERT,213.29,303.88,60.039,1463972404,"201051344001230","219011344069620",0.00,15.00,0,300.87,304.78,0.0,0.0,0.000,420049.5,420049.5,36332,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463972418,541179.00
