ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2016 23:00,2,0.000,ALERT,213.74,304.18,60.034,1463972404,"201051344000582","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,413442.0,413442.0,36499,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972420,541180.00
05/22/2016 23:00,2,0.000,ALERT,212.83,303.28,60.039,1463972404,"201051344000955","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,425671.6,425671.6,36433,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463972422,541181.00
05/22/2016 23:00,2,0.000,ALERT,213.06,302.98,60.018,1463972404,"274151322000094","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,559233.3,559233.3,26385,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972424,541182.00
05/22/2016 23:00,2,0.000,ALERT,213.74,305.98,60.018,1463972404,"201051344000579","219011344069620",0.00,15.30,0,302.68,307.18,0.0,0.0,0.000,426696.8,426696.8,12046,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463972426,541183.00
05/22/2016 23:00,2,0.000,ALERT,213.06,303.88,60.023,1463972404,"201051344000890","219011344069620",0.00,15.30,0,300.87,305.68,0.0,0.0,0.000,422846.6,422846.6,36450,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463972428,541184.00
05/22/2016 23:00,2,0.000,ALERT,213.29,303.28,60.018,1463972404,"201051344000438","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,424886.9,424886.9,36454,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972429,541185.00
05/22/2016 23:00,2,0.000,ALERT,213.29,302.68,60.023,1463972404,"201051344000417","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,417418.3,417418.3,36614,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972431,541186.00
05/22/2016 23:00,2,0.000,ALERT,213.06,304.18,60.002,1463972404,"274151322000083","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,686590.7,686590.7,25423,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463972433,541187.00
05/22/2016 23:00,2,0.000,ALERT,213.51,303.58,60.012,1463972404,"274151322000076","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,731039.0,731039.0,25421,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972435,541188.00
05/22/2016 23:00,2,0.000,ALERT,213.74,305.98,59.986,1463972404,"201051344000868","219011344069620",0.00,15.00,0,302.98,307.48,0.0,0.0,0.000,411850.9,411850.9,31694,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463972437,541189.00
05/22/2016 23:00,2,0.000,ALERT,213.06,304.78,59.996,1463972404,"274151322000095","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,723527.8,723527.8,25335,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972439,541190.00
05/22/2016 23:00,2,0.000,ALERT,213.51,305.08,60.012,1463972404,"201051344000988","219011344069620",0.00,15.30,0,299.67,306.28,0.0,0.0,0.000,408954.8,408954.8,31992,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972440,541191.00
05/22/2016 23:00,2,0.000,ALERT,213.06,302.68,60.012,1463972404,"201051344001025","219011344069620",0.00,14.70,0,299.67,305.38,0.0,0.0,0.000,422783.2,422783.2,36504,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463972442,541192.00
05/22/2016 23:00,2,0.000,ALERT,213.74,305.68,60.012,1463972404,"201051344000458","219011344069620",0.00,15.80,0,302.37,307.48,0.0,0.0,0.000,419775.2,419775.2,31919,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972444,541193.00
05/22/2016 23:00,2,0.000,ALERT,214.19,305.08,60.007,1463972404,"201051344000853","219011344069620",0.00,15.00,0,301.77,306.88,0.0,0.0,0.000,418398.9,418398.9,31515,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972446,541194.00
05/22/2016 23:00,2,0.000,ALERT,213.74,303.58,60.023,1463972404,"201051344000685","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,424434.0,424434.0,36341,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972448,541195.00
05/22/2016 23:00,2,0.000,ALERT,213.29,302.98,60.012,1463972404,"201051344000917","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,421313.7,421313.7,36344,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972449,541196.00
05/22/2016 23:00,2,0.000,ALERT,213.51,303.58,60.012,1463972404,"201051344001145","219011344069620",0.00,14.70,0,300.87,305.38,0.0,0.0,0.000,426496.5,426496.5,36195,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972451,541197.00
05/22/2016 23:00,2,0.000,ALERT,213.29,302.68,60.034,1463972404,"201051344000651","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,418729.9,418729.9,36559,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972453,541198.00
05/22/2016 23:00,2,0.000,ALERT,212.61,303.88,60.012,1463972404,"274151322000088","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,663774.6,663774.6,25087,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972455,541199.00
05/22/2016 23:00,2,0.000,ALERT,213.51,303.28,60.012,1463972404,"274151322000068","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,558942.6,558942.6,26593,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972457,541200.00
05/22/2016 23:00,2,0.000,ALERT,212.83,303.28,60.002,1463972404,"201051344001135","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,414794.6,414794.6,36499,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972459,541201.00
05/22/2016 23:00,2,0.000,ALERT,213.29,306.28,60.018,1463972404,"201051344000594","219011344069620",0.00,15.30,0,302.07,307.18,0.0,0.0,0.000,423536.7,423536.7,31951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972461,541202.00
05/22/2016 23:00,2,0.000,ALERT,213.29,302.98,59.991,1463972404,"201051344001203","219011344069620",0.00,15.00,0,300.57,306.28,0.0,0.0,0.000,421778.5,421778.5,36529,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972462,541203.00
05/22/2016 23:00,2,0.000,ALERT,212.61,303.28,59.996,1463972404,"274151322000054","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,678015.3,678015.3,25119,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463972464,541204.00
05/22/2016 23:00,2,0.000,ALERT,213.96,305.38,60.007,1463972404,"201051344000867","219011344069620",0.00,15.50,0,302.07,307.18,0.0,0.0,0.000,411102.8,411102.8,31957,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972466,541205.00
05/22/2016 23:00,2,0.000,ALERT,213.29,303.28,60.007,1463972404,"201051344001093","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,420391.7,420391.7,36394,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972468,541206.00
05/22/2016 23:00,2,0.000,ALERT,213.51,305.38,59.965,1463972404,"201051344000900","219011344069620",0.00,15.00,0,302.07,306.28,0.0,0.0,0.000,426812.6,426812.6,31348,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972470,541207.00
05/22/2016 23:00,2,0.000,ALERT,213.74,304.78,60.007,1463972404,"201051344000648","219011344069620",0.00,14.30,0,301.47,306.88,0.0,0.0,0.000,418678.8,418678.8,31640,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463972471,541208.00
05/22/2016 23:00,2,0.000,ALERT,213.74,305.98,60.039,1463972404,"201051344000569","219011344069620",0.00,15.30,0,302.68,307.48,0.0,0.0,0.000,427885.0,427885.0,31274,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972473,541209.00
05/22/2016 23:00,2,0.000,ALERT,213.51,305.38,60.002,1463972404,"201051344000983","219011344069620",0.00,15.00,0,302.68,307.18,0.0,0.0,0.000,419359.4,419359.4,31757,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463972475,541210.00
05/22/2016 23:00,2,0.000,ALERT,213.74,305.08,60.007,1463972404,"201051344001158","219011344069620",0.00,14.70,0,301.47,306.28,0.0,0.0,0.000,413776.1,413776.1,32018,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463972477,541211.00
05/22/2016 23:00,2,0.000,ALERT,214.19,305.98,60.023,1463972404,"201051344000576","219011344069620",0.00,14.70,0,302.07,306.88,0.0,0.0,0.000,420791.4,420791.4,31425,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972479,541212.00
05/22/2016 23:00,2,0.000,ALERT,213.06,303.28,60.002,1463972404,"274151322000087","219011344069620",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,651643.8,651643.8,25206,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463972481,541213.00
05/22/2016 23:15,2,0.000,ALERT,213.96,304.78,59.981,1463973303,"201051344000645","219011344069620",0.00,15.30,0,303.58,307.18,0.0,0.0,0.000,420311.8,420311.8,31564,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463973305,541214.00
05/22/2016 23:15,2,0.000,ALERT,212.83,303.58,59.975,1463973303,"274151322000085","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,679919.7,679919.7,25125,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973307,541215.00
05/22/2016 23:15,2,0.000,ALERT,213.96,304.48,60.028,1463973303,"201051344000633","219011344069620",0.00,14.70,0,301.47,306.58,0.0,0.0,0.000,411409.0,411409.0,32037,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973309,541216.00
05/22/2016 23:15,2,0.000,ALERT,213.74,304.78,59.986,1463973303,"201051344000469","219011344069620",0.00,14.30,0,302.37,306.58,0.0,0.0,0.000,412707.5,412707.5,31974,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973311,541217.00
05/22/2016 23:15,2,0.000,ALERT,213.06,303.58,59.991,1463973303,"201051344000646","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,416325.6,416325.6,36531,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973312,541218.00
05/22/2016 23:15,2,0.000,ALERT,212.61,304.48,59.991,1463973303,"274151322000052","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,692803.6,692803.6,25353,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463973314,541219.00
05/22/2016 23:15,2,0.000,ALERT,213.51,304.18,59.954,1463973303,"201051344000585","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,423040.3,423040.3,36533,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463973316,541220.00
05/22/2016 23:15,2,0.000,ALERT,213.06,303.88,60.034,1463973303,"201051344001230","219011344069620",0.00,15.00,0,301.77,305.38,0.0,0.0,0.000,420049.5,420049.5,36334,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973318,541221.00
05/22/2016 23:15,2,0.000,ALERT,213.74,304.48,59.986,1463973303,"201051344000582","219011344069620",0.00,14.70,0,302.37,305.68,0.0,0.0,0.000,413442.0,413442.0,36501,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973320,541222.00
05/22/2016 23:15,2,0.000,ALERT,213.06,303.88,59.975,1463973303,"201051344000955","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,425671.6,425671.6,36435,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973322,541223.00
05/22/2016 23:15,2,0.000,ALERT,212.83,302.98,60.002,1463973303,"274151322000094","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,559233.3,559233.3,26387,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973323,541224.00
05/22/2016 23:15,2,0.000,ALERT,213.74,305.38,59.965,1463973303,"201051344000579","219011344069620",0.00,15.30,0,304.18,307.48,0.0,0.0,0.000,426696.8,426696.8,12048,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973325,541225.00
05/22/2016 23:15,2,0.000,ALERT,213.06,303.88,59.991,1463973303,"201051344000890","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,422846.6,422846.6,36452,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973327,541226.00
05/22/2016 23:15,2,0.000,ALERT,213.29,303.58,60.002,1463973303,"201051344000438","219011344069620",0.00,14.70,0,301.77,305.68,0.0,0.0,0.000,424886.9,424886.9,36456,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973329,541227.00
05/22/2016 23:15,2,0.000,ALERT,213.51,303.28,59.996,1463973303,"201051344000417","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,417418.3,417418.3,36616,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973331,541228.00
05/22/2016 23:15,2,0.000,ALERT,213.06,304.18,60.018,1463973303,"274151322000083","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,686590.7,686590.7,25425,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463973333,541229.00
05/22/2016 23:15,2,0.000,ALERT,213.51,304.48,59.996,1463973303,"274151322000076","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,731039.0,731039.0,25423,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463973335,541230.00
05/22/2016 23:15,2,0.000,ALERT,213.51,305.38,59.991,1463973303,"201051344000868","219011344069620",0.00,15.00,0,304.18,307.78,0.0,0.0,0.000,411850.9,411850.9,31696,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973336,541231.00
05/22/2016 23:15,2,0.000,ALERT,212.83,304.78,59.975,1463973303,"274151322000095","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,723527.8,723527.8,25337,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973338,541232.00
05/22/2016 23:15,2,0.000,ALERT,213.51,304.78,59.991,1463973303,"201051344000988","219011344069620",0.00,15.30,0,301.17,306.58,0.0,0.0,0.000,408954.8,408954.8,31994,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973340,541233.00
05/22/2016 23:15,2,0.000,ALERT,213.06,302.98,59.996,1463973303,"201051344001025","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,422783.2,422783.2,36506,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973342,541234.00
05/22/2016 23:15,2,0.000,ALERT,213.51,305.08,60.002,1463973303,"201051344000458","219011344069620",0.00,15.80,0,303.88,307.48,0.0,0.0,0.000,419775.2,419775.2,31921,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973344,541235.00
05/22/2016 23:15,2,0.000,ALERT,214.19,305.08,59.996,1463973303,"201051344000853","219011344069620",0.00,15.00,0,303.58,307.18,0.0,0.0,0.000,418398.9,418398.9,31517,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973346,541236.00
05/22/2016 23:15,2,0.000,ALERT,213.74,303.88,59.991,1463973303,"201051344000685","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,424434.0,424434.0,36343,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463973347,541237.00
05/22/2016 23:15,2,0.000,ALERT,213.51,303.58,59.991,1463973303,"201051344000917","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,421313.7,421313.7,36346,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973349,541238.00
05/22/2016 23:15,2,0.000,ALERT,213.51,303.88,59.996,1463973303,"201051344001145","219011344069620",0.00,14.70,0,301.77,305.98,0.0,0.0,0.000,426496.5,426496.5,36197,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973351,541239.00
05/22/2016 23:15,2,0.000,ALERT,213.51,303.28,59.970,1463973303,"201051344000651","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,418729.9,418729.9,36561,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973353,541240.00
05/22/2016 23:15,2,0.000,ALERT,212.61,304.18,59.949,1463973303,"274151322000088","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,663774.6,663774.6,25089,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973355,541241.00
05/22/2016 23:15,2,0.000,ALERT,213.51,302.68,59.996,1463973303,"274151322000068","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,558942.6,558942.6,26595,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973356,541242.00
05/22/2016 23:15,2,0.000,ALERT,213.06,303.88,60.002,1463973303,"201051344001135","219011344069620",0.00,14.70,0,301.47,305.68,0.0,0.0,0.000,414794.6,414794.6,36501,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463973358,541243.00
05/22/2016 23:15,2,0.000,ALERT,213.51,305.38,59.991,1463973303,"201051344000594","219011344069620",0.00,15.30,0,303.28,307.48,0.0,0.0,0.000,423536.7,423536.7,31953,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463973360,541244.00
05/22/2016 23:15,2,0.000,ALERT,213.29,303.58,59.949,1463973303,"201051344001203","219011344069620",0.00,15.00,0,301.47,306.88,0.0,0.0,0.000,421778.5,421778.5,36531,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973362,541245.00
05/22/2016 23:15,2,0.000,ALERT,212.61,303.88,59.959,1463973303,"274151322000054","219011344069620",0.00,15.80,0,301.17,305.98,0.0,0.0,0.000,678015.3,678015.3,25121,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463973364,541246.00
05/22/2016 23:15,2,0.000,ALERT,213.96,304.78,59.986,1463973303,"201051344000867","219011344069620",0.00,15.30,0,303.28,307.48,0.0,0.0,0.000,411102.8,411102.8,31959,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973365,541247.00
05/22/2016 23:15,2,0.000,ALERT,213.29,303.58,59.991,1463973303,"201051344001093","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,420391.7,420391.7,36396,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973367,541248.00
05/22/2016 23:15,2,0.000,ALERT,213.51,304.78,59.991,1463973303,"201051344000900","219011344069620",0.00,14.70,0,303.28,306.88,0.0,0.0,0.000,426812.6,426812.6,31350,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463973369,541249.00
05/22/2016 23:15,2,0.000,ALERT,213.74,304.18,59.991,1463973303,"201051344000648","219011344069620",0.00,14.30,0,302.68,306.88,0.0,0.0,0.000,418678.8,418678.8,31642,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463973371,541250.00
05/22/2016 23:15,2,0.000,ALERT,213.51,305.38,59.996,1463973303,"201051344000569","219011344069620",0.00,15.30,0,304.18,307.78,0.0,0.0,0.000,427885.0,427885.0,31276,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973373,541251.00
05/22/2016 23:15,2,0.000,ALERT,213.74,305.08,59.996,1463973303,"201051344000983","219011344069620",0.00,15.00,0,303.88,307.48,0.0,0.0,0.000,419359.4,419359.4,31759,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973374,541252.00
05/22/2016 23:15,2,0.000,ALERT,213.74,304.48,59.959,1463973303,"201051344001158","219011344069620",0.00,14.70,0,302.98,306.58,0.0,0.0,0.000,413776.1,413776.1,32020,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973376,541253.00
05/22/2016 23:15,2,0.000,ALERT,213.96,305.08,59.959,1463973303,"201051344000576","219011344069620",0.00,14.70,0,303.58,307.18,0.0,0.0,0.000,420791.4,420791.4,31427,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973378,541254.00
05/22/2016 23:15,2,0.000,ALERT,213.06,303.58,59.991,1463973303,"274151322000087","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,651643.8,651643.8,25208,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463973380,541255.00
05/22/2016 23:30,2,0.000,ALERT,213.96,304.78,60.002,1463974203,"201051344000645","219011344069620",0.00,15.00,0,302.37,306.58,0.0,0.0,0.000,420311.8,420311.8,31566,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974205,541256.00
05/22/2016 23:30,2,0.000,ALERT,213.29,303.58,59.981,1463974203,"274151322000085","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,679919.7,679919.7,25127,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974207,541257.00
05/22/2016 23:30,2,0.000,ALERT,213.96,304.18,59.991,1463974203,"201051344000633","219011344069620",0.00,14.30,0,300.57,305.98,0.0,0.0,0.000,411409.0,411409.0,32039,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974209,541258.00
05/22/2016 23:30,2,0.000,ALERT,213.51,304.78,60.002,1463974203,"201051344000469","219011344069620",0.00,14.30,0,301.47,306.28,0.0,0.0,0.000,412707.5,412707.5,31976,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974211,541259.00
05/22/2016 23:30,2,0.000,ALERT,213.29,303.28,59.996,1463974203,"201051344000646","219011344069620",0.00,15.00,0,300.57,305.38,0.0,0.0,0.000,416325.6,416325.6,36533,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974212,541260.00
05/22/2016 23:30,2,0.000,ALERT,212.83,303.88,59.996,1463974203,"274151322000052","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,692803.6,692803.6,25355,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974214,541261.00
05/22/2016 23:30,2,0.000,ALERT,213.74,303.58,60.002,1463974203,"201051344000585","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,423040.3,423040.3,36535,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974216,541262.00
05/22/2016 23:30,2,0.000,ALERT,213.51,303.88,59.996,1463974203,"201051344001230","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,420049.5,420049.5,36336,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974218,541263.00
05/22/2016 23:30,2,0.000,ALERT,213.96,304.18,60.023,1463974203,"201051344000582","219011344069620",0.00,14.30,0,302.07,306.28,0.0,0.0,0.000,413442.0,413442.0,36503,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974220,541264.00
05/22/2016 23:30,2,0.000,ALERT,213.29,303.88,59.996,1463974203,"201051344000955","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,425671.6,425671.6,36437,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974221,541265.00
05/22/2016 23:30,2,0.000,ALERT,213.29,303.28,59.996,1463974203,"274151322000094","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,559233.3,559233.3,26389,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974223,541266.00
05/22/2016 23:30,2,0.000,ALERT,213.51,305.08,59.991,1463974203,"201051344000579","219011344069620",0.00,15.30,0,302.98,307.18,0.0,0.0,0.000,426696.8,426696.8,12050,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974225,541267.00
05/22/2016 23:30,2,0.000,ALERT,213.51,304.18,59.996,1463974203,"201051344000890","219011344069620",0.00,15.30,0,301.77,306.58,0.0,0.0,0.000,422846.6,422846.6,36454,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974227,541268.00
05/22/2016 23:30,2,0.000,ALERT,213.74,303.28,60.034,1463974203,"201051344000438","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,424886.9,424886.9,36458,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974229,541269.00
05/22/2016 23:30,2,0.000,ALERT,213.74,302.68,59.991,1463974203,"201051344000417","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,417418.3,417418.3,36618,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974230,541270.00
05/22/2016 23:30,2,0.000,ALERT,213.29,304.18,60.034,1463974203,"274151322000083","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,686590.7,686590.7,25427,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974232,541271.00
05/22/2016 23:30,2,0.000,ALERT,213.74,304.18,59.996,1463974203,"274151322000076","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,731039.0,731039.0,25425,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974234,541272.00
05/22/2016 23:30,2,0.000,ALERT,213.29,305.08,59.959,1463974203,"201051344000868","219011344069620",0.00,15.00,0,302.98,307.18,0.0,0.0,0.000,411850.9,411850.9,31698,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974236,541273.00
05/22/2016 23:30,2,0.000,ALERT,213.06,304.18,60.002,1463974203,"274151322000095","219011344069620",0.00,15.00,0,302.68,306.58,0.0,0.0,0.000,723527.8,723527.8,25339,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974238,541274.00
05/22/2016 23:30,2,0.000,ALERT,213.29,304.48,60.007,1463974203,"201051344000988","219011344069620",0.00,15.00,0,300.27,306.28,0.0,0.0,0.000,408954.8,408954.8,31996,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974240,541275.00
05/22/2016 23:30,2,0.000,ALERT,213.51,302.98,60.002,1463974203,"201051344001025","219011344069620",0.00,14.30,0,300.87,306.28,0.0,0.0,0.000,422783.2,422783.2,36508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974242,541276.00
05/22/2016 23:30,2,0.000,ALERT,213.29,304.78,59.996,1463974203,"201051344000458","219011344069620",0.00,15.50,0,302.68,307.18,0.0,0.0,0.000,419775.2,419775.2,31923,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974244,541277.00
05/22/2016 23:30,2,0.000,ALERT,213.96,304.48,59.975,1463974203,"201051344000853","219011344069620",0.00,14.70,0,302.37,306.58,0.0,0.0,0.000,418398.9,418398.9,31519,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974245,541278.00
05/22/2016 23:30,2,0.000,ALERT,213.96,303.88,59.996,1463974203,"201051344000685","219011344069620",0.00,15.00,0,301.17,305.38,0.0,0.0,0.000,424434.0,424434.0,36345,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974247,541279.00
05/22/2016 23:30,2,0.000,ALERT,213.51,302.98,60.002,1463974203,"201051344000917","219011344069620",0.00,15.30,0,299.97,305.08,0.0,0.0,0.000,421313.7,421313.7,36348,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974249,541280.00
05/22/2016 23:30,2,0.000,ALERT,213.74,303.58,60.007,1463974203,"201051344001145","219011344069620",0.00,14.70,0,301.77,306.28,0.0,0.0,0.000,426496.5,426496.5,36199,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974251,541281.00
05/22/2016 23:30,2,0.000,ALERT,213.74,302.98,60.002,1463974203,"201051344000651","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,418729.9,418729.9,36563,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974252,541282.00
05/22/2016 23:30,2,0.000,ALERT,212.83,303.58,59.991,1463974203,"274151322000088","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,663774.6,663774.6,25091,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974254,541283.00
05/22/2016 23:30,2,0.000,ALERT,213.96,303.28,59.996,1463974203,"274151322000068","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,558942.6,558942.6,26597,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974256,541284.00
05/22/2016 23:30,2,0.000,ALERT,212.83,303.28,59.954,1463974203,"201051344001135","219011344069620",0.00,14.70,0,301.47,305.98,0.0,0.0,0.000,414794.6,414794.6,36503,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974258,541285.00
05/22/2016 23:30,2,0.000,ALERT,213.06,305.08,59.986,1463974203,"201051344000594","219011344069620",0.00,15.00,0,302.37,306.88,0.0,0.0,0.000,423536.7,423536.7,31955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974260,541286.00
05/22/2016 23:30,2,0.000,ALERT,213.74,303.58,59.970,1463974203,"201051344001203","219011344069620",0.00,14.70,0,301.17,307.18,0.0,0.0,0.000,421778.5,421778.5,36533,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974261,541287.00
05/22/2016 23:30,2,0.000,ALERT,213.06,303.88,59.996,1463974203,"274151322000054","219011344069620",0.00,15.80,0,301.47,306.28,0.0,0.0,0.000,678015.3,678015.3,25123,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974263,541288.00
05/22/2016 23:30,2,0.000,ALERT,213.74,304.18,60.034,1463974203,"201051344000867","219011344069620",0.00,15.30,0,302.37,306.88,0.0,0.0,0.000,411102.8,411102.8,31961,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974265,541289.00
05/22/2016 23:30,2,0.000,ALERT,213.74,303.28,60.018,1463974203,"201051344001093","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,420391.7,420391.7,36398,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974267,541290.00
05/22/2016 23:30,2,0.000,ALERT,213.29,304.48,59.991,1463974203,"201051344000900","219011344069620",0.00,14.70,0,302.07,306.58,0.0,0.0,0.000,426812.6,426812.6,31352,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974269,541291.00
05/22/2016 23:30,2,0.000,ALERT,213.51,303.58,59.996,1463974203,"201051344000648","219011344069620",0.00,14.00,0,302.07,306.58,0.0,0.0,0.000,418678.8,418678.8,31644,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974270,541292.00
05/22/2016 23:30,2,0.000,ALERT,213.51,305.08,59.986,1463974203,"201051344000569","219011344069620",0.00,15.00,0,303.28,307.48,0.0,0.0,0.000,427885.0,427885.0,31278,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974272,541293.00
05/22/2016 23:30,2,0.000,ALERT,213.29,304.78,59.991,1463974203,"201051344000983","219011344069620",0.00,15.00,0,302.98,307.18,0.0,0.0,0.000,419359.4,419359.4,31761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463974274,541294.00
05/22/2016 23:30,2,0.000,ALERT,213.51,304.18,59.981,1463974203,"201051344001158","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,413776.1,413776.1,32022,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974276,541295.00
05/22/2016 23:30,2,0.000,ALERT,213.96,304.78,59.981,1463974203,"201051344000576","219011344069620",0.00,14.30,0,302.37,306.88,0.0,0.0,0.000,420791.4,420791.4,31429,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974277,541296.00
05/22/2016 23:30,2,0.000,ALERT,213.06,302.98,59.996,1463974203,"274151322000087","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,651643.8,651643.8,25210,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463974279,541297.00
05/22/2016 23:45,2,0.000,ALERT,213.96,305.38,60.002,1463975103,"201051344000645","219011344069620",0.00,15.00,0,303.28,306.88,0.0,0.0,0.000,420311.8,420311.8,31568,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463975105,541298.00
05/22/2016 23:45,2,0.000,ALERT,213.29,303.88,59.975,1463975103,"274151322000085","219011344069620",0.00,15.30,0,302.07,305.38,0.0,0.0,0.000,679919.7,679919.7,25129,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975107,541299.00
05/22/2016 23:45,2,0.000,ALERT,213.96,305.08,60.012,1463975103,"201051344000633","219011344069620",0.00,14.30,0,301.17,306.28,0.0,0.0,0.000,411409.0,411409.0,32041,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975109,541300.00
05/22/2016 23:45,2,0.000,ALERT,213.51,305.38,59.975,1463975103,"201051344000469","219011344069620",0.00,14.00,0,301.77,306.58,0.0,0.0,0.000,412707.5,412707.5,31978,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975111,541301.00
05/22/2016 23:45,2,0.000,ALERT,213.06,303.58,60.012,1463975103,"201051344000646","219011344069620",0.00,14.30,0,300.87,304.78,0.0,0.0,0.000,416325.6,416325.6,36535,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463975112,541302.00
05/22/2016 23:45,2,0.000,ALERT,212.61,304.48,60.002,1463975103,"274151322000052","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,692803.6,692803.6,25357,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463975114,541303.00
05/22/2016 23:45,2,0.000,ALERT,213.51,303.88,60.023,1463975103,"201051344000585","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,423040.3,423040.3,36537,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975116,541304.00
05/22/2016 23:45,2,0.000,ALERT,213.29,303.88,60.018,1463975103,"201051344001230","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,420049.5,420049.5,36338,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975118,541305.00
05/22/2016 23:45,2,0.000,ALERT,213.74,304.48,60.012,1463975103,"201051344000582","219011344069620",0.00,14.00,0,302.37,305.98,0.0,0.0,0.000,413442.0,413442.0,36505,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463975120,541306.00
05/22/2016 23:45,2,0.000,ALERT,213.06,303.58,60.023,1463975103,"201051344000955","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,425671.6,425671.6,36439,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975121,541307.00
05/22/2016 23:45,2,0.000,ALERT,213.06,303.88,60.034,1463975103,"274151322000094","219011344069620",0.00,15.00,0,301.77,304.78,0.0,0.0,0.000,559233.3,559233.3,26391,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975123,541308.00
05/22/2016 23:45,2,0.000,ALERT,213.74,306.28,60.012,1463975103,"201051344000579","219011344069620",0.00,15.00,0,303.58,307.48,0.0,0.0,0.000,426696.8,426696.8,12052,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975125,541309.00
05/22/2016 23:45,2,0.000,ALERT,213.29,304.18,60.023,1463975103,"201051344000890","219011344069620",0.00,15.00,0,301.77,306.28,0.0,0.0,0.000,422846.6,422846.6,36456,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975127,541310.00
05/22/2016 23:45,2,0.000,ALERT,213.74,303.88,60.012,1463975103,"201051344000438","219011344069620",0.00,14.30,0,301.77,305.38,0.0,0.0,0.000,424886.9,424886.9,36460,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975129,541311.00
05/22/2016 23:45,2,0.000,ALERT,213.51,302.98,60.018,1463975103,"201051344000417","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,417418.3,417418.3,36620,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975130,541312.00
05/22/2016 23:45,2,0.000,ALERT,213.06,304.48,60.028,1463975103,"274151322000083","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,686590.7,686590.7,25429,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463975132,541313.00
05/22/2016 23:45,2,0.000,ALERT,213.74,304.48,60.007,1463975103,"274151322000076","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,731039.0,731039.0,25427,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975134,541314.00
05/22/2016 23:45,2,0.000,ALERT,213.74,305.98,60.007,1463975103,"201051344000868","219011344069620",0.00,14.30,0,303.58,307.78,0.0,0.0,0.000,411850.9,411850.9,31700,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975136,541315.00
05/22/2016 23:45,2,0.000,ALERT,213.29,304.78,60.002,1463975103,"274151322000095","219011344069620",0.00,15.00,0,302.98,306.28,0.0,0.0,0.000,723527.8,723527.8,25341,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975138,541316.00
05/22/2016 23:45,2,0.000,ALERT,213.74,305.68,60.007,1463975103,"201051344000988","219011344069620",0.00,14.70,0,300.27,306.58,0.0,0.0,0.000,408954.8,408954.8,31998,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975139,541317.00
05/22/2016 23:45,2,0.000,ALERT,213.29,302.98,60.007,1463975103,"201051344001025","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,422783.2,422783.2,36510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975141,541318.00
05/22/2016 23:45,2,0.000,ALERT,213.51,305.68,60.012,1463975103,"201051344000458","219011344069620",0.00,15.30,0,302.98,307.48,0.0,0.0,0.000,419775.2,419775.2,31925,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975143,541319.00
05/22/2016 23:45,2,0.000,ALERT,214.19,305.08,59.975,1463975103,"201051344000853","219011344069620",0.00,14.30,0,302.68,307.18,0.0,0.0,0.000,418398.9,418398.9,31521,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463975145,541320.00
05/22/2016 23:45,2,0.000,ALERT,213.51,303.28,59.981,1463975103,"201051344000685","219011344069620",0.00,14.70,0,301.77,305.38,0.0,0.0,0.000,424434.0,424434.0,36347,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975147,541321.00
05/22/2016 23:45,2,0.000,ALERT,213.51,302.98,60.002,1463975103,"201051344000917","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,421313.7,421313.7,36350,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975149,541322.00
05/22/2016 23:45,2,0.000,ALERT,213.51,303.58,59.996,1463975103,"201051344001145","219011344069620",0.00,14.30,0,301.77,305.98,0.0,0.0,0.000,426496.5,426496.5,36201,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975150,541323.00
05/22/2016 23:45,2,0.000,ALERT,213.51,302.98,60.002,1463975103,"201051344000651","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,418729.9,418729.9,36565,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463975152,541324.00
05/22/2016 23:45,2,0.000,ALERT,212.83,303.88,60.007,1463975103,"274151322000088","219011344069620",0.00,15.50,0,302.07,305.38,0.0,0.0,0.000,663774.6,663774.6,25093,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975154,541325.00
05/22/2016 23:45,2,0.000,ALERT,213.51,302.98,60.002,1463975103,"274151322000068","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,558942.6,558942.6,26599,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975156,541326.00
05/22/2016 23:45,2,0.000,ALERT,213.06,303.58,60.002,1463975103,"201051344001135","219011344069620",0.00,14.30,0,301.47,305.38,0.0,0.0,0.000,414794.6,414794.6,36505,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975158,541327.00
05/22/2016 23:45,2,0.000,ALERT,213.51,306.28,59.996,1463975103,"201051344000594","219011344069620",0.00,14.70,0,302.68,307.48,0.0,0.0,0.000,423536.7,423536.7,31957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463975160,541328.00
05/22/2016 23:45,2,0.000,ALERT,213.74,303.58,60.034,1463975103,"201051344001203","219011344069620",0.00,14.30,0,301.47,306.88,0.0,0.0,0.000,421778.5,421778.5,36535,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463975162,541329.00
05/22/2016 23:45,2,0.000,ALERT,213.06,304.48,59.996,1463975103,"274151322000054","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,678015.3,678015.3,25125,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975164,541330.00
05/22/2016 23:45,2,0.000,ALERT,213.96,305.38,60.007,1463975103,"201051344000867","219011344069620",0.00,15.00,0,302.07,307.48,0.0,0.0,0.000,411102.8,411102.8,31963,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975165,541331.00
05/22/2016 23:45,2,0.000,ALERT,213.51,303.88,60.002,1463975103,"201051344001093","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,420391.7,420391.7,36400,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463975167,541332.00
05/22/2016 23:45,2,0.000,ALERT,213.74,305.68,59.954,1463975103,"201051344000900","219011344069620",0.00,14.30,0,302.07,306.88,0.0,0.0,0.000,426812.6,426812.6,31354,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975169,541333.00
05/22/2016 23:45,2,0.000,ALERT,213.96,304.78,60.012,1463975103,"201051344000648","219011344069620",0.00,14.00,0,301.77,307.18,0.0,0.0,0.000,418678.8,418678.8,31646,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975171,541334.00
05/22/2016 23:45,2,0.000,ALERT,213.96,306.28,60.007,1463975103,"201051344000569","219011344069620",0.00,14.70,0,303.28,307.78,0.0,0.0,0.000,427885.0,427885.0,31280,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975173,541335.00
05/22/2016 23:45,2,0.000,ALERT,213.74,305.68,59.996,1463975103,"201051344000983","219011344069620",0.00,14.70,0,302.98,307.48,0.0,0.0,0.000,419359.4,419359.4,31763,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975174,541336.00
05/22/2016 23:45,2,0.000,ALERT,213.74,305.38,59.996,1463975103,"201051344001158","219011344069620",0.00,14.00,0,302.07,306.58,0.0,0.0,0.000,413776.1,413776.1,32024,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463975176,541337.00
05/22/2016 23:45,2,0.000,ALERT,214.19,306.28,60.002,1463975103,"201051344000576","219011344069620",0.00,14.30,0,302.37,307.18,0.0,0.0,0.000,420791.4,420791.4,31431,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1463975178,541338.00
05/22/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1463975103,"274151322000087","219011344069620",0.00,15.80,0,301.47,304.78,0.0,0.0,0.000,651643.8,651643.8,25212,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1463975180,541339.00
